Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,45,51.5,5.0,1.5,8.5,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,7.5,2.5,1.05,3.4,2.5,0.0,0.0
2018,1,22,7,30,15.0,5.0,1.0,4.0,5.0,4.91,0.0
2018,1,22,7,45,7.5,17.0,0.9,4.6,17.0,15.91,0.0
2018,1,22,8,0,0.0,29.0,0.8,5.2,29.0,27.5,16.23
2018,1,22,8,15,2.0,46.0,0.9,6.0,46.5,43.77,31.71
2018,1,22,8,30,4.0,63.0,1.0,6.8,64.0,60.51,46.58
2018,1,22,8,45,14.5,80.5,1.05,7.55,84.5,79.58,62.85
2018,1,22,9,0,25.0,98.0,1.1,8.3,105.0,100.05,80.14
2018,1,22,9,15,37.0,116.0,1.1,8.65,128.0,122.63,99.16
2018,1,22,9,30,49.0,134.0,1.1,9.0,151.0,146.5,119.11
2018,1,22,9,45,54.5,150.5,1.05,9.35,171.0,167.68,136.69
2018,1,22,10,0,60.0,167.0,1.0,9.7,191.0,189.39,154.45
2018,1,22,10,15,62.5,181.0,1.1,10.1,208.0,207.7,169.31
2018,1,22,10,30,65.0,195.0,1.2,10.5,225.0,226.19,184.14
2018,1,22,10,45,83.5,210.5,1.35,10.85,251.5,254.9,207.36
2018,1,22,11,0,102.0,226.0,1.5,11.2,278.0,284.87,231.41
2018,1,22,11,15,128.0,236.5,1.7,11.7,304.0,319.58,259.13
2018,1,22,11,30,154.0,247.0,1.9,12.2,330.0,351.57,284.53
2018,1,22,11,45,170.0,252.0,2.1,12.7,345.5,372.21,300.76
2018,1,22,12,0,186.0,257.0,2.3,13.2,361.0,393.06,317.15
2018,1,22,12,15,185.5,259.0,2.45,13.45,363.5,399.42,322.09
2018,1,22,12,30,185.0,261.0,2.6,13.7,366.0,405.17,326.61
2018,1,22,12,45,180.0,260.0,2.8,14.0,361.5,403.83,325.57
2018,1,22,13,0,175.0,259.0,3.0,14.3,357.0,401.81,324.01
2018,1,22,13,15,183.0,253.5,2.85,14.15,354.0,403.45,325.74
2018,1,22,13,30,191.0,248.0,2.7,14.0,351.0,404.44,326.96
2018,1,22,13,45,242.0,232.5,2.55,13.85,358.5,423.92,343.77
2018,1,22,14,0,293.0,217.0,2.4,13.7,366.0,449.77,365.17
2018,1,22,14,15,411.0,181.0,2.2,13.4,379.0,496.63,404.21
2018,1,22,14,30,529.0,145.0,2.0,13.1,392.0,530.85,432.78
2018,1,22,14,45,613.0,119.0,1.85,12.75,386.0,551.05,449.55
2018,1,22,15,0,697.0,93.0,1.7,12.4,380.0,562.04,458.94
2018,1,22,15,15,694.0,84.5,1.65,11.95,348.0,533.13,436.82
2018,1,22,15,30,691.0,76.0,1.6,11.5,316.0,502.05,412.61
2018,1,22,15,45,630.0,73.5,1.55,11.05,271.0,444.24,366.12
2018,1,22,16,0,569.0,71.0,1.5,10.6,226.0,388.48,320.11
2018,1,22,16,15,404.5,63.5,1.55,10.2,164.0,280.65,230.82
2018,1,22,16,30,240.0,56.0,1.6,9.8,102.0,182.53,147.99
2018,1,22,16,45,193.5,42.0,1.65,9.4,72.5,138.42,108.85
2018,1,22,17,0,147.0,28.0,1.7,9.0,43.0,97.83,70.98
2018,1,22,17,15,96.5,18.0,1.75,8.9,26.0,58.77,9.34
2018,1,22,17,30,46.0,8.0,1.8,8.8,9.0,19.64,0.0
2018,1,22,17,45,23.0,4.0,1.9,8.7,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,1,23,7,15,36.5,4.0,4.8,14.45,4.0,0.0,0.0
2018,1,23,7,30,73.0,8.0,4.7,14.5,8.0,7.86,0.0
2018,1,23,7,45,138.5,17.5,4.65,14.55,27.0,13.72,0.0
2018,1,23,8,0,204.0,27.0,4.6,14.6,46.0,25.65,11.67
2018,1,23,8,15,397.5,35.0,4.7,14.8,98.5,59.97,29.63
2018,1,23,8,30,591.0,43.0,4.8,15.0,151.0,115.9,65.83
2018,1,23,8,45,486.5,52.0,4.85,15.2,156.5,137.41,89.81
2018,1,23,9,0,382.0,61.0,4.9,15.4,162.0,148.6,106.14
2018,1,23,9,15,573.5,61.5,5.1,15.55,242.5,223.0,165.63
2018,1,23,9,30,765.0,62.0,5.3,15.7,323.0,315.58,241.9
2018,1,23,9,45,819.5,60.5,5.5,15.85,369.0,370.68,290.92
2018,1,23,10,0,874.0,59.0,5.7,16.0,415.0,428.57,341.72
2018,1,23,10,15,895.0,60.5,5.8,16.0,451.0,476.68,384.21
2018,1,23,10,30,916.0,62.0,5.9,16.0,487.0,524.18,425.33
2018,1,23,10,45,932.0,62.0,6.0,16.05,515.5,566.49,461.47
2018,1,23,11,0,948.0,62.0,6.1,16.1,544.0,607.21,495.67
2018,1,23,11,15,956.5,63.0,6.1,16.05,565.0,642.66,525.05
2018,1,23,11,30,965.0,64.0,6.1,16.0,586.0,675.6,551.97
2018,1,23,11,45,969.0,64.5,6.1,16.0,598.5,702.35,573.62
2018,1,23,12,0,973.0,65.0,6.1,16.0,611.0,726.02,591.48
2018,1,23,12,15,972.5,65.5,6.0,16.0,615.0,743.4,604.13
2018,1,23,12,30,972.0,66.0,5.9,16.0,619.0,757.33,614.24
2018,1,23,12,45,969.0,67.0,5.85,16.0,615.5,766.56,621.06
2018,1,23,13,0,966.0,68.0,5.8,16.0,612.0,772.25,625.35
2018,1,23,13,15,959.5,67.5,5.65,15.95,599.0,770.17,623.6
2018,1,23,13,30,953.0,67.0,5.5,15.9,586.0,764.56,619.34
2018,1,23,13,45,945.5,66.0,5.4,15.85,566.5,754.21,611.84
2018,1,23,14,0,938.0,65.0,5.3,15.8,547.0,740.51,601.93
2018,1,23,14,15,927.0,64.0,5.15,15.6,520.5,721.16,587.93
2018,1,23,14,30,916.0,63.0,5.0,15.4,494.0,698.82,571.69
2018,1,23,14,45,898.0,61.5,4.85,15.25,460.0,668.49,549.13
2018,1,23,15,0,880.0,60.0,4.7,15.1,426.0,635.86,523.71
2018,1,23,15,15,856.0,57.5,4.45,14.6,386.5,596.35,492.41
2018,1,23,15,30,832.0,55.0,4.2,14.1,347.0,555.45,459.29
2018,1,23,15,45,799.0,52.0,3.9,13.65,304.0,511.53,422.75
2018,1,23,16,0,766.0,49.0,3.6,13.2,261.0,463.65,382.06
2018,1,23,16,15,716.5,45.0,3.25,12.2,216.0,406.93,333.5
2018,1,23,16,30,667.0,41.0,2.9,11.2,171.0,352.13,284.74
2018,1,23,16,45,581.5,35.5,2.6,10.2,127.0,283.76,223.68
2018,1,23,17,0,496.0,30.0,2.3,9.2,83.0,221.16,163.88
2018,1,23,17,15,316.5,21.0,2.25,8.8,48.5,131.44,41.78
2018,1,23,17,30,137.0,12.0,2.2,8.4,14.0,47.24,0.0
2018,1,23,17,45,68.5,6.0,2.2,8.0,7.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,40.5,4.5,1.2,-0.35,5.0,0.0,0.0
2018,1,24,7,30,81.0,9.0,1.3,0.7,10.0,8.85,0.0
2018,1,24,7,45,240.5,21.5,1.45,1.75,41.0,17.91,0.0
2018,1,24,8,0,400.0,34.0,1.6,2.8,72.0,36.54,18.64
2018,1,24,8,15,498.5,42.0,1.75,3.5,116.0,74.56,39.71
2018,1,24,8,30,597.0,50.0,1.9,4.2,160.0,123.02,74.35
2018,1,24,8,45,658.0,54.5,2.05,4.85,206.0,171.26,114.86
2018,1,24,9,0,719.0,59.0,2.2,5.5,252.0,225.85,163.33
2018,1,24,9,15,757.5,63.0,2.15,5.9,296.5,277.7,211.17
2018,1,24,9,30,796.0,67.0,2.1,6.3,341.0,332.01,260.71
2018,1,24,9,45,823.5,69.5,2.0,6.7,381.0,382.73,306.47
2018,1,24,10,0,851.0,72.0,1.9,7.1,421.0,434.14,351.45
2018,1,24,10,15,869.5,74.5,1.85,7.4,456.0,481.73,392.31
2018,1,24,10,30,888.0,77.0,1.8,7.7,491.0,528.6,431.32
2018,1,24,10,45,901.0,78.5,1.8,8.05,519.0,570.45,465.45
2018,1,24,11,0,914.0,80.0,1.8,8.4,547.0,609.06,496.21
2018,1,24,11,15,922.5,80.5,1.85,8.65,567.5,643.2,523.3
2018,1,24,11,30,931.0,81.0,1.9,8.9,588.0,674.91,548.03
2018,1,24,11,45,936.5,81.5,1.95,9.15,601.0,702.05,568.91
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,726.28,586.89
2018,1,24,12,15,945.5,81.5,2.15,9.55,619.0,744.98,601.07
2018,1,24,12,30,949.0,81.0,2.3,9.7,624.0,760.44,612.98
2018,1,24,12,45,950.5,79.5,2.4,9.9,621.0,770.03,620.23
2018,1,24,13,0,952.0,78.0,2.5,10.1,618.0,776.16,625.11
2018,1,24,13,15,944.5,78.0,2.6,10.15,605.0,774.0,624.37
2018,1,24,13,30,937.0,78.0,2.7,10.2,592.0,768.36,621.23
2018,1,24,13,45,927.5,77.5,2.75,10.3,572.0,757.34,613.79
2018,1,24,14,0,918.0,77.0,2.8,10.4,552.0,743.06,604.05
2018,1,24,14,15,906.0,75.5,2.85,10.3,525.0,722.76,590.27
2018,1,24,14,30,894.0,74.0,2.9,10.2,498.0,699.57,574.28
2018,1,24,14,45,876.0,72.5,2.95,10.15,464.5,673.82,555.89
2018,1,24,15,0,858.0,71.0,3.0,10.1,431.0,641.59,531.26
2018,1,24,15,15,833.0,68.5,2.8,9.75,392.0,601.86,499.83
2018,1,24,15,30,808.0,66.0,2.6,9.4,353.0,560.76,466.61
2018,1,24,15,45,772.0,62.5,2.35,9.0,309.0,511.37,425.78
2018,1,24,16,0,736.0,59.0,2.1,8.6,265.0,462.0,383.81
2018,1,24,16,15,682.5,54.0,1.95,7.55,219.5,402.94,333.75
2018,1,24,16,30,629.0,49.0,1.8,6.5,174.0,349.58,286.41
2018,1,24,16,45,542.0,42.0,1.65,5.5,129.5,280.47,224.73
2018,1,24,17,0,455.0,35.0,1.5,4.5,85.0,217.69,165.32
2018,1,24,17,15,299.0,24.5,1.7,4.4,51.0,131.06,54.53
2018,1,24,17,30,143.0,14.0,1.9,4.3,17.0,51.15,0.0
2018,1,24,17,45,71.5,7.0,2.15,4.15,8.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.35,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.5,11.0,9.83,0.0
2018,1,25,7,45,276.5,20.5,1.5,-0.6,42.5,16.71,0.0
2018,1,25,8,0,438.0,31.0,1.7,0.3,74.0,34.63,16.63
2018,1,25,8,15,543.0,37.5,1.9,0.9,119.5,75.42,39.06
2018,1,25,8,30,648.0,44.0,2.1,1.5,165.0,125.58,75.06
2018,1,25,8,45,703.5,48.5,2.3,2.15,211.5,175.42,117.81
2018,1,25,9,0,759.0,53.0,2.5,2.8,258.0,230.18,167.48
2018,1,25,9,15,796.0,56.0,2.5,3.2,302.5,282.68,216.82
2018,1,25,9,30,833.0,59.0,2.5,3.6,347.0,337.42,267.71
2018,1,25,9,45,858.5,61.0,2.5,4.05,387.5,388.64,314.89
2018,1,25,10,0,884.0,63.0,2.5,4.5,428.0,440.04,360.95
2018,1,25,10,15,901.5,64.5,2.45,4.95,462.5,487.24,402.21
2018,1,25,10,30,919.0,66.0,2.4,5.4,497.0,533.54,441.42
2018,1,25,10,45,931.5,66.5,2.35,5.8,525.0,574.89,475.63
2018,1,25,11,0,944.0,67.0,2.3,6.2,553.0,614.41,507.4
2018,1,25,11,15,952.0,67.5,2.25,6.55,573.5,649.16,534.69
2018,1,25,11,30,960.0,68.0,2.2,6.9,594.0,681.36,559.36
2018,1,25,11,45,965.0,68.5,2.2,7.25,607.0,708.86,580.19
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,733.34,597.23
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,751.4,608.94
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,766.02,618.14
2018,1,25,12,45,965.0,72.5,1.95,8.35,625.5,775.23,623.83
2018,1,25,13,0,961.0,74.0,1.9,8.6,622.0,780.87,627.06
2018,1,25,13,15,957.5,73.0,1.85,8.75,610.5,780.51,626.3
2018,1,25,13,30,954.0,72.0,1.8,8.9,599.0,776.61,623.16
2018,1,25,13,45,948.0,71.0,1.75,9.05,580.0,767.42,616.32
2018,1,25,14,0,942.0,70.0,1.7,9.2,561.0,754.85,607.19
2018,1,25,14,15,929.0,68.0,1.55,9.15,532.5,732.92,590.79
2018,1,25,14,30,916.0,66.0,1.4,9.1,504.0,708.03,572.3
2018,1,25,14,45,900.5,64.5,1.3,9.1,471.0,679.31,551.33
2018,1,25,15,0,885.0,63.0,1.2,9.1,438.0,648.17,527.75
2018,1,25,15,15,863.0,60.5,1.05,8.8,398.5,609.66,497.68
2018,1,25,15,30,841.0,58.0,0.9,8.5,359.0,573.4,468.55
2018,1,25,15,45,808.0,55.0,0.7,8.25,315.5,525.17,428.91
2018,1,25,16,0,775.0,52.0,0.5,8.0,272.0,476.72,388.07
2018,1,25,16,15,725.0,48.0,0.5,7.6,226.0,419.04,340.48
2018,1,25,16,30,675.0,44.0,0.5,7.2,180.0,363.23,292.4
2018,1,25,16,45,591.5,38.0,0.5,6.8,135.0,294.09,232.01
2018,1,25,17,0,508.0,32.0,0.5,6.4,90.0,230.54,173.19
2018,1,25,17,15,341.5,23.0,0.6,6.05,54.0,144.78,69.84
2018,1,25,17,30,175.0,14.0,0.7,5.7,18.0,59.99,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,20.0,4.0,0.9,-0.75,4.0,0.0,0.0
2018,1,26,7,30,40.0,8.0,0.9,0.0,8.0,7.86,0.0
2018,1,26,7,45,88.5,22.0,0.9,0.75,29.0,18.43,0.0
2018,1,26,8,0,137.0,36.0,0.9,1.5,50.0,33.92,20.38
2018,1,26,8,15,227.0,49.5,0.85,2.1,86.5,61.46,38.96
2018,1,26,8,30,317.0,63.0,0.8,2.7,123.0,99.83,67.38
2018,1,26,8,45,371.5,73.5,0.7,3.35,161.5,138.25,99.27
2018,1,26,9,0,426.0,84.0,0.6,4.0,200.0,181.91,136.86
2018,1,26,9,15,447.5,95.5,0.85,4.95,235.5,222.13,173.18
2018,1,26,9,30,469.0,107.0,1.1,5.9,271.0,263.78,210.38
2018,1,26,9,45,474.0,120.5,1.3,6.85,302.0,302.4,244.55
2018,1,26,10,0,479.0,134.0,1.5,7.8,333.0,340.58,277.45
2018,1,26,10,15,455.5,152.0,1.7,8.55,353.5,369.47,302.19
2018,1,26,10,30,432.0,170.0,1.9,9.3,374.0,395.47,323.75
2018,1,26,10,45,430.0,181.5,2.1,10.0,394.5,423.74,346.67
2018,1,26,11,0,428.0,193.0,2.3,10.7,415.0,450.75,368.05
2018,1,26,11,15,392.0,209.5,2.35,11.0,418.5,456.4,372.13
2018,1,26,11,30,356.0,226.0,2.4,11.3,422.0,463.22,376.85
2018,1,26,11,45,355.0,232.5,2.45,11.6,431.5,479.65,389.5
2018,1,26,12,0,354.0,239.0,2.5,11.9,441.0,494.9,401.05
2018,1,26,12,15,371.5,236.5,2.55,12.0,450.5,512.16,414.87
2018,1,26,12,30,389.0,234.0,2.6,12.1,460.0,528.58,428.01
2018,1,26,12,45,406.0,229.0,2.6,12.15,463.5,540.88,437.95
2018,1,26,13,0,423.0,224.0,2.6,12.2,467.0,559.12,452.28
2018,1,26,13,15,418.0,220.0,2.65,12.15,456.5,554.04,448.84
2018,1,26,13,30,413.0,216.0,2.7,12.1,446.0,547.27,444.26
2018,1,26,13,45,380.5,215.0,2.7,12.0,421.5,514.57,419.21
2018,1,26,14,0,348.0,214.0,2.7,11.9,397.0,488.63,399.15
2018,1,26,14,15,351.0,201.5,2.6,11.65,378.5,474.01,388.63
2018,1,26,14,30,354.0,189.0,2.5,11.4,360.0,457.94,376.81
2018,1,26,14,45,342.0,177.5,2.35,11.15,333.5,431.56,356.3
2018,1,26,15,0,330.0,166.0,2.2,10.9,307.0,404.46,335.02
2018,1,26,15,15,273.0,156.5,2.0,10.2,266.0,351.26,292.12
2018,1,26,15,30,216.0,147.0,1.8,9.5,225.0,300.37,250.5
2018,1,26,15,45,166.5,130.5,1.55,8.85,186.5,240.98,201.28
2018,1,26,16,0,117.0,114.0,1.3,8.2,148.0,191.86,159.78
2018,1,26,16,15,109.0,96.5,1.35,7.35,124.0,164.99,137.0
2018,1,26,16,30,101.0,79.0,1.4,6.5,100.0,138.42,113.69
2018,1,26,16,45,117.5,60.0,1.4,5.6,78.5,125.84,101.37
2018,1,26,17,0,134.0,41.0,1.4,4.7,57.0,105.05,80.44
2018,1,26,17,15,134.0,27.0,1.4,4.5,37.0,86.15,46.08
2018,1,26,17,30,134.0,13.0,1.4,4.3,17.0,48.54,0.0
2018,1,26,17,45,67.0,6.5,1.45,4.05,8.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,0.5,1.5,1.1,1.1,1.5,0.0,0.0
2018,1,27,7,30,1.0,3.0,1.3,2.0,3.0,2.95,0.0
2018,1,27,7,45,0.5,11.0,1.5,2.9,11.0,10.61,0.0
2018,1,27,8,0,0.0,19.0,1.7,3.8,19.0,18.33,9.52
2018,1,27,8,15,0.0,31.5,1.75,4.45,31.5,30.42,20.68
2018,1,27,8,30,0.0,44.0,1.8,5.1,44.0,42.48,31.55
2018,1,27,8,45,9.0,65.0,1.85,5.7,67.5,64.18,50.29
2018,1,27,9,0,18.0,86.0,1.9,6.3,91.0,86.98,69.86
2018,1,27,9,15,16.5,85.0,2.05,7.25,90.0,86.76,69.62
2018,1,27,9,30,15.0,84.0,2.2,8.2,89.0,86.21,69.0
2018,1,27,9,45,7.5,67.0,2.3,9.15,69.5,67.62,52.87
2018,1,27,10,0,0.0,50.0,2.4,10.1,50.0,48.3,36.09
2018,1,27,10,15,0.0,66.0,2.6,10.85,66.0,63.8,49.14
2018,1,27,10,30,0.0,82.0,2.8,11.6,82.0,79.31,62.01
2018,1,27,10,45,4.0,118.0,3.0,12.35,120.0,116.75,93.13
2018,1,27,11,0,8.0,154.0,3.2,13.1,158.0,154.89,124.31
2018,1,27,11,15,15.0,175.5,3.3,13.5,183.5,181.0,145.47
2018,1,27,11,30,22.0,197.0,3.4,13.9,209.0,207.71,166.97
2018,1,27,11,45,18.0,195.5,3.55,14.35,205.5,204.3,163.7
2018,1,27,12,0,14.0,194.0,3.7,14.8,202.0,200.65,160.33
2018,1,27,12,15,7.5,165.0,3.65,14.8,169.5,167.12,132.91
2018,1,27,12,30,1.0,136.0,3.6,14.8,137.0,133.5,105.3
2018,1,27,12,45,0.5,118.0,3.55,14.85,118.5,115.21,90.3
2018,1,27,13,0,0.0,100.0,3.5,14.9,100.0,96.97,75.28
2018,1,27,13,15,0.0,106.5,3.2,14.75,106.5,103.47,80.74
2018,1,27,13,30,0.0,113.0,2.9,14.6,113.0,110.04,86.26
2018,1,27,13,45,1.5,134.0,2.65,14.45,135.0,132.52,104.94
2018,1,27,14,0,3.0,155.0,2.4,14.3,157.0,155.52,123.98
2018,1,27,14,15,27.5,174.0,2.15,13.95,187.5,199.64,160.99
2018,1,27,14,30,52.0,193.0,1.9,13.6,218.0,238.85,193.6
2018,1,27,14,45,33.0,168.5,1.6,13.3,184.0,198.74,160.79
2018,1,27,15,0,14.0,144.0,1.3,13.0,150.0,153.52,123.68
2018,1,27,15,15,10.0,129.5,1.3,12.65,133.5,136.04,109.64
2018,1,27,15,30,6.0,115.0,1.3,12.3,117.0,118.75,95.49
2018,1,27,15,45,3.5,90.5,1.25,11.95,91.5,91.64,72.89
2018,1,27,16,0,1.0,66.0,1.2,11.6,66.0,64.82,50.2
2018,1,27,16,15,0.5,54.0,1.25,11.05,54.0,52.48,39.68
2018,1,27,16,30,0.0,42.0,1.3,10.5,42.0,40.57,29.33
2018,1,27,16,45,0.0,31.0,1.3,9.95,31.0,29.93,19.96
2018,1,27,17,0,0.0,20.0,1.3,9.4,20.0,19.3,10.47
2018,1,27,17,15,0.0,12.5,1.3,9.25,12.5,12.06,2.36
2018,1,27,17,30,0.0,5.0,1.3,9.1,5.0,4.91,0.0
2018,1,27,17,45,0.0,2.5,1.35,8.95,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.8,7.95,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.8,8.1,2.0,1.97,0.0
2018,1,28,7,45,0.0,6.5,0.8,8.3,6.5,6.26,0.0
2018,1,28,8,0,0.0,11.0,0.8,8.5,11.0,10.6,3.05
2018,1,28,8,15,0.0,15.0,0.9,8.7,15.0,14.46,6.74
2018,1,28,8,30,0.0,19.0,1.0,8.9,19.0,18.32,10.26
2018,1,28,8,45,0.0,22.5,1.1,9.15,22.5,21.7,13.3
2018,1,28,9,0,0.0,26.0,1.2,9.4,26.0,25.09,16.28
2018,1,28,9,15,0.0,40.0,1.25,9.55,40.0,38.62,28.04
2018,1,28,9,30,0.0,54.0,1.3,9.7,54.0,52.17,39.68
2018,1,28,9,45,0.0,60.5,1.35,9.85,60.5,58.47,44.97
2018,1,28,10,0,0.0,67.0,1.4,10.0,67.0,64.76,50.23
2018,1,28,10,15,0.0,67.5,1.35,10.2,67.5,65.25,50.48
2018,1,28,10,30,0.0,68.0,1.3,10.4,68.0,65.74,50.75
2018,1,28,10,45,0.0,62.5,1.3,10.55,62.5,60.42,46.1
2018,1,28,11,0,0.0,57.0,1.3,10.7,57.0,55.1,41.48
2018,1,28,11,15,0.0,69.5,1.2,10.95,69.5,67.21,51.62
2018,1,28,11,30,0.0,82.0,1.1,11.2,82.0,79.32,61.67
2018,1,28,11,45,0.0,86.0,1.05,11.4,86.0,83.21,64.78
2018,1,28,12,0,0.0,90.0,1.0,11.6,90.0,87.09,67.92
2018,1,28,12,15,0.0,109.0,0.95,11.7,109.0,105.82,83.41
2018,1,28,12,30,0.0,128.0,0.9,11.8,128.0,124.76,98.93
2018,1,28,12,45,0.0,119.0,0.85,11.9,119.0,115.83,91.48
2018,1,28,13,0,0.0,110.0,0.8,12.0,110.0,106.91,84.12
2018,1,28,13,15,0.0,90.5,0.65,12.0,90.5,87.57,68.14
2018,1,28,13,30,0.0,71.0,0.5,12.0,71.0,68.67,52.47
2018,1,28,13,45,0.0,68.0,0.35,11.95,68.0,65.76,50.14
2018,1,28,14,0,0.0,65.0,0.2,11.9,65.0,62.85,47.79
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,52.67,39.31
2018,1,28,14,30,0.0,44.0,0.2,11.8,44.0,42.51,30.79
2018,1,28,14,45,0.0,37.0,0.2,11.75,37.0,35.74,25.11
2018,1,28,15,0,0.0,30.0,0.2,11.7,30.0,28.96,19.37
2018,1,28,15,15,0.0,29.5,0.3,11.45,29.5,28.48,19.02
2018,1,28,15,30,0.0,29.0,0.4,11.2,29.0,27.99,18.66
2018,1,28,15,45,0.0,25.5,0.5,11.0,25.5,24.61,15.77
2018,1,28,16,0,0.0,22.0,0.6,10.8,22.0,21.22,12.85
2018,1,28,16,15,0.0,18.0,0.65,10.6,18.0,17.36,9.47
2018,1,28,16,30,0.0,14.0,0.7,10.4,14.0,13.5,6.06
2018,1,28,16,45,0.0,11.5,0.75,10.15,11.5,11.08,3.87
2018,1,28,17,0,0.0,9.0,0.8,9.9,9.0,8.67,1.62
2018,1,28,17,15,1.0,6.0,0.9,9.85,6.0,6.1,0.0
2018,1,28,17,30,2.0,3.0,1.0,9.8,3.0,3.49,0.0
2018,1,28,17,45,1.0,1.5,1.1,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.5,3.65,6.75,1.5,0.0,0.0
2018,1,29,7,30,0.0,3.0,3.7,6.8,3.0,2.95,0.0
2018,1,29,7,45,0.0,9.5,3.7,6.8,9.5,9.16,0.0
2018,1,29,8,0,0.0,16.0,3.7,6.8,16.0,15.43,7.1
2018,1,29,8,15,0.0,25.5,3.75,6.85,25.5,24.61,15.51
2018,1,29,8,30,0.0,35.0,3.8,6.9,35.0,33.79,23.79
2018,1,29,8,45,0.0,41.0,3.8,6.9,41.0,39.59,29.05
2018,1,29,9,0,0.0,47.0,3.8,6.9,47.0,45.4,34.21
2018,1,29,9,15,0.0,43.5,4.0,6.85,43.5,42.01,31.26
2018,1,29,9,30,0.0,40.0,4.2,6.8,40.0,38.62,28.26
2018,1,29,9,45,0.0,45.0,4.35,6.8,45.0,43.46,32.42
2018,1,29,10,0,0.0,50.0,4.5,6.8,50.0,48.3,36.55
2018,1,29,10,15,0.0,50.0,4.55,6.75,50.0,48.31,36.47
2018,1,29,10,30,0.0,50.0,4.6,6.7,50.0,48.31,36.4
2018,1,29,10,45,2.5,95.0,4.65,6.7,96.5,93.36,75.17
2018,1,29,11,0,5.0,140.0,4.7,6.7,143.0,139.23,114.16
2018,1,29,11,15,9.5,166.0,4.7,6.7,171.5,168.11,138.46
2018,1,29,11,30,14.0,192.0,4.7,6.7,200.0,197.53,163.08
2018,1,29,11,45,8.0,169.5,4.65,6.7,174.0,171.38,140.83
2018,1,29,12,0,2.0,147.0,4.6,6.7,148.0,144.97,118.37
2018,1,29,12,15,1.0,134.0,4.55,6.8,134.5,131.38,106.81
2018,1,29,12,30,0.0,121.0,4.5,6.9,121.0,117.76,95.21
2018,1,29,12,45,0.5,135.0,4.45,7.05,135.5,132.2,107.39
2018,1,29,13,0,1.0,149.0,4.4,7.2,150.0,146.81,119.67
2018,1,29,13,15,1.5,154.0,4.35,7.35,155.0,152.44,124.4
2018,1,29,13,30,2.0,159.0,4.3,7.5,160.0,158.17,129.24
2018,1,29,13,45,22.0,180.0,4.25,7.7,192.0,194.94,160.76
2018,1,29,14,0,42.0,201.0,4.2,7.9,224.0,239.2,198.18
2018,1,29,14,15,40.0,197.0,4.1,8.05,218.0,234.06,193.88
2018,1,29,14,30,38.0,193.0,4.0,8.2,212.0,228.99,189.75
2018,1,29,14,45,32.5,173.5,3.85,8.35,189.0,203.92,168.9
2018,1,29,15,0,27.0,154.0,3.7,8.5,166.0,178.91,148.04
2018,1,29,15,15,179.0,140.0,3.45,8.35,208.0,266.87,225.66
2018,1,29,15,30,331.0,126.0,3.2,8.2,250.0,354.61,300.37
2018,1,29,15,45,386.5,98.0,2.95,8.05,226.0,344.15,291.72
2018,1,29,16,0,442.0,70.0,2.7,7.9,202.0,332.04,281.08
2018,1,29,16,15,323.0,63.0,2.35,7.05,151.0,244.66,206.19
2018,1,29,16,30,204.0,56.0,2.0,6.2,100.0,170.11,141.36
2018,1,29,16,45,260.0,44.0,1.65,5.3,86.0,171.17,139.69
2018,1,29,17,0,316.0,32.0,1.3,4.4,72.0,169.87,133.07
2018,1,29,17,15,236.0,24.5,1.25,3.95,47.5,120.09,78.26
2018,1,29,17,30,156.0,17.0,1.2,3.5,23.0,59.65,0.0
2018,1,29,17,45,78.0,8.5,1.15,3.05,11.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,74.0,6.5,3.95,-1.9,8.0,0.0,0.0
2018,1,30,7,30,148.0,13.0,4.1,-1.6,16.0,12.78,0.0
2018,1,30,7,45,320.0,24.0,4.3,-1.3,52.5,19.58,4.18
2018,1,30,8,0,492.0,35.0,4.5,-1.0,89.0,42.61,21.33
2018,1,30,8,15,587.0,41.5,4.7,-0.65,136.5,86.64,46.7
2018,1,30,8,30,682.0,48.0,4.9,-0.3,184.0,138.88,86.02
2018,1,30,8,45,740.0,51.5,5.05,0.05,233.0,190.79,131.82
2018,1,30,9,0,798.0,55.0,5.2,0.4,282.0,247.9,184.94
2018,1,30,9,15,834.0,57.5,5.25,0.8,328.0,302.31,237.36
2018,1,30,9,30,870.0,60.0,5.3,1.2,374.0,358.8,291.26
2018,1,30,9,45,895.5,62.0,5.35,1.55,416.0,412.51,342.12
2018,1,30,10,0,921.0,64.0,5.4,1.9,458.0,466.21,391.78
2018,1,30,10,15,937.0,65.5,5.4,2.2,494.0,514.88,436.06
2018,1,30,10,30,953.0,67.0,5.4,2.5,530.0,562.44,478.21
2018,1,30,10,45,964.5,68.0,5.4,2.75,559.0,605.6,515.78
2018,1,30,11,0,976.0,69.0,5.4,3.0,588.0,646.77,550.83
2018,1,30,11,15,983.5,70.0,5.4,3.2,609.5,683.26,581.42
2018,1,30,11,30,991.0,71.0,5.4,3.4,631.0,717.07,609.28
2018,1,30,11,45,995.0,71.5,5.4,3.55,644.5,745.14,631.32
2018,1,30,12,0,999.0,72.0,5.4,3.7,658.0,770.01,650.15
2018,1,30,12,15,1001.0,72.0,5.35,3.75,663.0,789.59,664.84
2018,1,30,12,30,1003.0,72.0,5.3,3.8,668.0,805.67,676.88
2018,1,30,12,45,1002.0,72.0,5.3,3.9,665.0,815.98,684.65
2018,1,30,13,0,1001.0,72.0,5.3,4.0,662.0,822.6,689.72
2018,1,30,13,15,997.5,71.5,5.25,3.9,650.5,823.1,690.43
2018,1,30,13,30,994.0,71.0,5.2,3.8,639.0,819.89,688.44
2018,1,30,13,45,988.0,69.5,5.15,3.75,619.0,810.03,681.31
2018,1,30,14,0,982.0,68.0,5.1,3.7,599.0,796.6,671.53
2018,1,30,14,15,972.5,67.0,5.05,3.55,572.0,777.77,657.87
2018,1,30,14,30,963.0,66.0,5.0,3.4,545.0,755.71,641.71
2018,1,30,14,45,949.5,64.0,4.95,3.2,510.5,726.67,620.09
2018,1,30,15,0,936.0,62.0,4.9,3.0,476.0,694.92,596.17
2018,1,30,15,15,915.5,60.0,4.7,2.65,436.0,656.26,564.96
2018,1,30,15,30,895.0,58.0,4.5,2.3,396.0,615.78,531.12
2018,1,30,15,45,866.0,55.0,4.3,1.95,351.0,567.73,490.16
2018,1,30,16,0,837.0,52.0,4.1,1.6,306.0,522.54,450.31
2018,1,30,16,15,792.5,48.0,3.65,0.85,257.5,464.4,398.4
2018,1,30,16,30,748.0,44.0,3.2,0.1,209.0,407.59,346.16
2018,1,30,16,45,676.0,39.0,2.75,-0.65,161.0,339.92,283.13
2018,1,30,17,0,604.0,34.0,2.3,-1.4,113.0,276.75,221.93
2018,1,30,17,15,443.0,26.5,2.2,-1.85,71.5,186.57,129.27
2018,1,30,17,30,282.0,19.0,2.1,-2.3,30.0,97.12,0.0
2018,1,30,17,45,141.0,9.5,2.0,-2.7,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,20.0,4.0,0.95,-4.3,4.5,0.0,0.0
2018,1,31,7,30,40.0,8.0,1.1,-3.7,9.0,7.86,0.0
2018,1,31,7,45,73.0,22.0,1.2,-3.15,28.5,18.51,4.99
2018,1,31,8,0,106.0,36.0,1.3,-2.6,48.0,34.31,21.78
2018,1,31,8,15,219.5,51.0,1.45,-1.9,90.5,63.83,41.84
2018,1,31,8,30,333.0,66.0,1.6,-1.2,133.0,107.22,74.37
2018,1,31,8,45,538.0,61.0,1.7,-0.5,201.0,161.76,114.88
2018,1,31,9,0,743.0,56.0,1.8,0.2,269.0,237.06,176.5
2018,1,31,9,15,789.5,57.0,1.9,0.7,315.5,290.42,226.38
2018,1,31,9,30,836.0,58.0,2.0,1.2,362.0,346.96,278.67
2018,1,31,9,45,849.0,62.0,2.15,1.7,400.0,396.39,324.7
2018,1,31,10,0,862.0,66.0,2.3,2.2,438.0,444.78,368.58
2018,1,31,10,15,878.0,68.0,2.4,2.6,472.5,491.62,409.96
2018,1,31,10,30,894.0,70.0,2.5,3.0,507.0,537.5,449.41
2018,1,31,10,45,909.5,70.0,2.65,3.4,536.0,579.77,485.21
2018,1,31,11,0,925.0,70.0,2.8,3.8,565.0,620.48,518.97
2018,1,31,11,15,861.5,91.5,2.9,4.15,566.0,635.29,530.59
2018,1,31,11,30,798.0,113.0,3.0,4.5,567.0,642.02,535.52
2018,1,31,11,45,637.5,164.5,3.1,4.8,532.5,610.67,508.51
2018,1,31,12,0,477.0,216.0,3.2,5.1,498.0,566.21,470.71
2018,1,31,12,15,670.5,158.5,3.3,5.35,558.0,656.13,545.7
2018,1,31,12,30,864.0,101.0,3.4,5.6,618.0,743.46,615.07
2018,1,31,12,45,720.5,144.5,3.5,5.85,574.0,697.54,578.13
2018,1,31,13,0,577.0,188.0,3.6,6.1,530.0,640.87,531.66
2018,1,31,13,15,629.0,168.0,3.65,6.25,535.0,664.3,551.74
2018,1,31,13,30,681.0,148.0,3.7,6.4,540.0,682.52,567.31
2018,1,31,13,45,802.0,110.0,3.75,6.5,557.5,725.53,602.25
2018,1,31,14,0,923.0,72.0,3.8,6.6,575.0,761.3,630.26
2018,1,31,14,15,912.0,71.0,3.75,6.55,548.5,742.1,616.07
2018,1,31,14,30,901.0,70.0,3.7,6.5,522.0,719.91,599.98
2018,1,31,14,45,884.5,68.5,3.7,6.45,488.5,690.56,578.49
2018,1,31,15,0,868.0,67.0,3.7,6.4,455.0,658.86,555.01
2018,1,31,15,15,847.0,65.0,3.4,5.95,416.5,625.64,528.44
2018,1,31,15,30,826.0,63.0,3.1,5.5,378.0,586.6,496.56
2018,1,31,15,45,789.5,60.5,2.8,5.05,333.5,536.69,455.07
2018,1,31,16,0,753.0,58.0,2.5,4.6,289.0,486.79,412.52
2018,1,31,16,15,545.5,66.5,2.4,3.7,220.0,366.61,311.39
2018,1,31,16,30,338.0,75.0,2.3,2.8,151.0,256.63,216.85
2018,1,31,16,45,267.5,61.0,2.15,1.9,112.5,197.23,163.98
2018,1,31,17,0,197.0,47.0,2.0,1.0,74.0,143.64,115.23
2018,1,31,17,15,159.0,31.5,2.1,0.8,47.5,105.35,74.19
2018,1,31,17,30,121.0,16.0,2.2,0.6,21.0,49.72,0.0
2018,1,31,17,45,60.5,8.0,2.25,0.4,10.5,7.86,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.3,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
