Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,40.0,6.0,2.95,-0.95,7.0,0.0,0.0
2018,2,1,7,30,80.0,12.0,3.0,-0.4,14.0,11.8,0.0
2018,2,1,7,45,148.0,25.0,3.1,0.15,38.5,19.58,6.53
2018,2,1,8,0,216.0,38.0,3.2,0.7,63.0,38.06,22.35
2018,2,1,8,15,281.5,52.5,3.2,1.4,100.5,70.84,44.82
2018,2,1,8,30,347.0,67.0,3.2,2.1,138.0,110.69,75.97
2018,2,1,8,45,374.0,80.5,3.2,2.8,174.0,148.99,109.7
2018,2,1,9,0,401.0,94.0,3.2,3.5,210.0,189.78,146.6
2018,2,1,9,15,415.0,107.5,3.45,4.3,244.5,229.02,182.68
2018,2,1,9,30,429.0,121.0,3.7,5.1,279.0,269.05,218.97
2018,2,1,9,45,395.5,143.0,3.95,5.95,300.5,299.45,246.93
2018,2,1,10,0,362.0,165.0,4.2,6.8,322.0,323.89,268.78
2018,2,1,10,15,332.0,184.0,4.35,7.35,337.0,345.37,287.42
2018,2,1,10,30,302.0,203.0,4.5,7.9,352.0,363.79,302.77
2018,2,1,10,45,331.0,211.5,4.6,8.5,383.0,401.4,333.73
2018,2,1,11,0,360.0,220.0,4.7,9.1,414.0,440.2,365.21
2018,2,1,11,15,352.5,230.5,4.85,9.6,426.5,459.28,380.23
2018,2,1,11,30,345.0,241.0,5.0,10.1,439.0,476.91,393.92
2018,2,1,11,45,320.0,252.5,5.1,10.55,439.0,482.4,397.41
2018,2,1,12,0,295.0,264.0,5.2,11.0,439.0,485.8,399.14
2018,2,1,12,15,284.5,268.0,5.3,11.3,438.0,489.66,401.82
2018,2,1,12,30,274.0,272.0,5.4,11.6,437.0,492.2,403.43
2018,2,1,12,45,282.5,269.5,5.45,11.85,439.0,500.48,410.13
2018,2,1,13,0,291.0,267.0,5.5,12.1,441.0,507.82,416.08
2018,2,1,13,15,293.0,261.0,5.5,12.25,433.5,505.41,414.35
2018,2,1,13,30,295.0,255.0,5.5,12.4,426.0,501.83,411.76
2018,2,1,13,45,209.0,247.0,5.5,12.55,366.0,421.35,346.08
2018,2,1,14,0,123.0,239.0,5.5,12.7,306.0,349.13,286.16
2018,2,1,14,15,90.0,224.5,5.4,12.65,272.5,301.05,246.89
2018,2,1,14,30,57.0,210.0,5.3,12.6,239.0,261.52,214.14
2018,2,1,14,45,65.0,200.5,5.2,12.6,231.5,256.93,211.02
2018,2,1,15,0,73.0,191.0,5.1,12.6,224.0,251.94,207.45
2018,2,1,15,15,54.0,171.0,4.95,12.4,194.0,216.76,178.37
2018,2,1,15,30,35.0,151.0,4.8,12.2,164.0,182.38,149.74
2018,2,1,15,45,44.0,133.0,4.65,12.0,147.5,167.63,137.86
2018,2,1,16,0,53.0,115.0,4.5,11.8,131.0,152.11,125.02
2018,2,1,16,15,121.5,99.5,4.4,11.45,129.0,175.2,144.99
2018,2,1,16,30,190.0,84.0,4.3,11.1,127.0,192.45,158.61
2018,2,1,16,45,165.0,67.5,4.2,10.75,98.5,155.93,125.85
2018,2,1,17,0,140.0,51.0,4.1,10.4,70.0,121.28,94.21
2018,2,1,17,15,82.0,33.5,4.15,10.2,43.5,76.24,52.12
2018,2,1,17,30,24.0,16.0,4.2,10.0,17.0,25.79,0.0
2018,2,1,17,45,12.0,8.0,4.25,9.85,8.5,10.71,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,11.0,3.5,2.7,-0.2,4.0,0.0,0.0
2018,2,2,7,30,22.0,7.0,3.1,0.2,8.0,6.88,0.0
2018,2,2,7,45,24.5,22.5,3.45,0.6,24.5,20.11,7.81
2018,2,2,8,0,27.0,38.0,3.8,1.0,41.0,36.22,24.73
2018,2,2,8,15,39.5,55.0,4.05,1.25,62.0,55.09,41.07
2018,2,2,8,30,52.0,72.0,4.3,1.5,83.0,75.55,58.89
2018,2,2,8,45,71.0,93.0,4.5,1.75,111.5,102.44,82.28
2018,2,2,9,0,90.0,114.0,4.7,2.0,140.0,131.85,108.04
2018,2,2,9,15,174.0,129.5,4.8,2.25,190.5,177.55,146.36
2018,2,2,9,30,258.0,145.0,4.9,2.5,241.0,232.58,193.53
2018,2,2,9,45,463.0,123.5,4.95,2.75,318.0,307.77,257.27
2018,2,2,10,0,668.0,102.0,5.0,3.0,395.0,400.33,336.78
2018,2,2,10,15,731.0,99.5,5.05,3.2,443.0,458.03,387.49
2018,2,2,10,30,794.0,97.0,5.1,3.4,491.0,518.78,440.1
2018,2,2,10,45,861.0,87.5,5.2,3.55,536.0,577.08,490.3
2018,2,2,11,0,928.0,78.0,5.3,3.7,581.0,635.84,540.24
2018,2,2,11,15,968.0,71.0,5.3,3.75,613.0,682.93,579.77
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,729.12,617.78
2018,2,2,11,45,1012.0,64.5,5.35,3.85,659.0,757.79,639.86
2018,2,2,12,0,1016.0,65.0,5.4,3.9,673.0,783.2,659.46
2018,2,2,12,15,1016.5,65.5,5.4,3.85,678.0,802.7,674.5
2018,2,2,12,30,1017.0,66.0,5.4,3.8,683.0,818.6,686.85
2018,2,2,12,45,1014.5,67.0,5.4,3.75,680.0,829.15,695.18
2018,2,2,13,0,1012.0,68.0,5.4,3.7,677.0,835.95,700.75
2018,2,2,13,15,1009.0,68.0,5.4,3.6,666.0,837.47,702.54
2018,2,2,13,30,1006.0,68.0,5.4,3.5,655.0,835.24,701.58
2018,2,2,13,45,1005.0,67.5,5.35,3.35,638.5,830.2,698.48
2018,2,2,14,0,1004.0,67.0,5.3,3.2,622.0,821.46,692.64
2018,2,2,14,15,996.0,66.0,5.2,3.0,595.0,803.4,679.47
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,781.95,663.74
2018,2,2,14,45,974.5,63.5,5.05,2.55,533.5,752.89,642.33
2018,2,2,15,0,961.0,62.0,5.0,2.3,499.0,721.01,618.55
2018,2,2,15,15,942.5,59.5,4.85,1.9,458.0,682.13,588.4
2018,2,2,15,30,924.0,57.0,4.7,1.5,417.0,641.22,554.67
2018,2,2,15,45,897.0,54.0,4.55,1.1,371.0,593.01,513.99
2018,2,2,16,0,870.0,51.0,4.4,0.7,325.0,544.0,471.42
2018,2,2,16,15,828.5,48.0,4.0,0.0,276.0,487.19,420.58
2018,2,2,16,30,787.0,45.0,3.6,-0.7,227.0,434.22,371.32
2018,2,2,16,45,718.5,40.0,3.2,-1.4,177.0,365.6,307.43
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,301.18,245.17
2018,2,2,17,15,507.0,28.0,2.6,-2.65,83.0,214.41,159.22
2018,2,2,17,30,364.0,21.0,2.4,-3.2,39.0,132.12,0.0
2018,2,2,17,45,182.0,10.5,2.15,-3.75,19.5,54.06,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,88.0,7.5,1.35,-5.7,10.0,0.0,0.0
2018,2,3,7,30,176.0,15.0,1.5,-5.2,20.0,14.74,0.0
2018,2,3,7,45,335.0,24.5,1.6,-4.75,57.0,19.36,8.39
2018,2,3,8,0,494.0,34.0,1.7,-4.3,94.0,44.87,22.12
2018,2,3,8,15,590.0,40.5,1.65,-3.8,143.0,89.95,49.46
2018,2,3,8,30,686.0,47.0,1.6,-3.3,192.0,143.53,90.84
2018,2,3,8,45,734.5,51.0,1.6,-2.8,239.5,195.02,137.05
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,250.73,188.98
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,303.68,239.31
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,358.19,290.0
2018,2,3,9,45,865.0,63.5,1.35,-0.95,417.0,410.35,337.55
2018,2,3,10,0,887.0,66.0,1.3,-0.5,458.0,462.23,383.26
2018,2,3,10,15,901.5,68.5,1.25,-0.05,493.5,510.25,424.3
2018,2,3,10,30,916.0,71.0,1.2,0.4,529.0,557.15,462.96
2018,2,3,10,45,926.0,73.0,1.2,0.85,557.5,599.61,497.23
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,640.09,528.98
2018,2,3,11,15,942.5,76.5,1.25,1.65,607.5,675.65,556.84
2018,2,3,11,30,949.0,78.0,1.3,2.0,629.0,708.6,582.18
2018,2,3,11,45,952.0,79.0,1.35,2.35,642.0,735.84,601.77
2018,2,3,12,0,955.0,80.0,1.4,2.7,655.0,759.99,618.77
2018,2,3,12,15,953.0,80.5,1.45,2.95,658.5,776.77,630.61
2018,2,3,12,30,951.0,81.0,1.5,3.2,662.0,790.08,640.08
2018,2,3,12,45,947.5,82.0,1.6,3.45,658.5,799.31,647.29
2018,2,3,13,0,944.0,83.0,1.7,3.7,655.0,805.01,652.06
2018,2,3,13,15,939.5,83.0,1.75,3.85,643.5,805.31,652.74
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,802.1,651.05
2018,2,3,13,45,927.5,82.5,1.85,4.1,613.0,792.62,645.01
2018,2,3,14,0,920.0,82.0,1.9,4.2,594.0,779.79,636.65
2018,2,3,14,15,908.5,80.5,1.95,4.15,567.0,759.67,623.25
2018,2,3,14,30,897.0,79.0,2.0,4.1,540.0,736.56,607.63
2018,2,3,14,45,880.0,77.5,2.05,4.05,506.0,711.13,590.16
2018,2,3,15,0,863.0,76.0,2.1,4.0,472.0,678.93,567.3
2018,2,3,15,15,839.0,73.0,1.9,3.65,431.5,638.3,535.39
2018,2,3,15,30,815.0,70.0,1.7,3.3,391.0,596.19,501.55
2018,2,3,15,45,782.0,67.0,1.5,2.9,347.0,547.62,461.81
2018,2,3,16,0,749.0,64.0,1.3,2.5,303.0,498.82,420.83
2018,2,3,16,15,499.0,59.5,1.25,1.6,208.5,339.7,289.34
2018,2,3,16,30,249.0,55.0,1.2,0.7,114.0,192.53,163.64
2018,2,3,16,45,125.0,47.0,1.15,-0.2,76.5,112.44,93.23
2018,2,3,17,0,1.0,39.0,1.1,-1.1,39.0,38.95,28.58
2018,2,3,17,15,9.5,26.5,1.1,-1.15,27.0,30.92,19.98
2018,2,3,17,30,18.0,14.0,1.1,-1.2,15.0,21.33,0.0
2018,2,3,17,45,9.0,7.0,1.15,-1.25,7.5,9.06,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.91,0.0
2018,2,4,7,45,0.0,13.0,1.9,0.15,13.0,12.54,3.71
2018,2,4,8,0,0.0,21.0,2.0,0.4,21.0,20.26,11.87
2018,2,4,8,15,0.0,30.0,1.95,0.55,30.0,28.96,19.99
2018,2,4,8,30,0.0,39.0,1.9,0.7,39.0,37.66,28.01
2018,2,4,8,45,0.0,29.5,1.9,0.9,29.5,28.47,19.92
2018,2,4,9,0,0.0,20.0,1.9,1.1,20.0,19.29,11.7
2018,2,4,9,15,0.0,21.0,1.8,1.2,21.0,20.26,12.56
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,21.23,13.4
2018,2,4,9,45,0.0,25.0,1.55,1.4,25.0,24.13,15.94
2018,2,4,10,0,0.0,28.0,1.4,1.5,28.0,27.03,18.48
2018,2,4,10,15,0.0,27.0,1.45,1.8,27.0,26.07,17.54
2018,2,4,10,30,0.0,26.0,1.5,2.1,26.0,25.11,16.62
2018,2,4,10,45,0.0,28.0,1.6,2.4,28.0,27.04,18.26
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,28.98,19.89
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,30.92,21.53
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,32.86,23.16
2018,2,4,11,45,0.0,35.5,2.15,3.5,35.5,34.31,24.37
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,35.76,25.58
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,36.25,25.97
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,36.73,26.38
2018,2,4,12,45,0.0,38.0,2.3,4.15,38.0,36.73,26.36
2018,2,4,13,0,0.0,38.0,2.3,4.3,38.0,36.73,26.35
2018,2,4,13,15,0.0,41.0,2.2,4.25,41.0,39.63,28.9
2018,2,4,13,30,0.0,44.0,2.1,4.2,44.0,42.53,31.45
2018,2,4,13,45,0.0,53.0,2.05,4.15,53.0,51.24,39.05
2018,2,4,14,0,0.0,62.0,2.0,4.1,62.0,59.95,46.66
2018,2,4,14,15,0.0,47.0,2.1,3.95,47.0,45.42,34.13
2018,2,4,14,30,0.0,32.0,2.2,3.8,32.0,30.91,21.53
2018,2,4,14,45,3.0,76.0,2.3,3.65,77.5,75.59,60.76
2018,2,4,15,0,6.0,120.0,2.4,3.5,123.0,122.26,101.4
2018,2,4,15,15,9.0,115.5,2.35,3.3,119.5,119.9,99.65
2018,2,4,15,30,12.0,111.0,2.3,3.1,116.0,117.45,97.88
2018,2,4,15,45,22.5,111.5,2.25,2.95,119.5,129.48,108.78
2018,2,4,16,0,33.0,112.0,2.2,2.8,123.0,137.09,115.63
2018,2,4,16,15,168.5,91.0,1.9,2.25,133.0,196.2,168.21
2018,2,4,16,30,304.0,70.0,1.6,1.7,143.0,238.06,203.01
2018,2,4,16,45,345.5,57.0,1.35,1.2,122.5,228.61,191.48
2018,2,4,17,0,387.0,44.0,1.1,0.7,102.0,216.48,175.67
2018,2,4,17,15,278.5,32.0,1.15,0.5,66.0,148.11,111.51
2018,2,4,17,30,170.0,20.0,1.2,0.3,30.0,82.11,8.7
2018,2,4,17,45,85.0,10.0,1.25,0.1,15.0,30.66,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,17.69,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,22.51,11.83
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,52.2,26.13
2018,2,5,8,15,621.5,44.0,3.8,0.1,155.0,98.72,54.8
2018,2,5,8,30,706.0,50.0,3.9,0.5,204.0,152.33,96.8
2018,2,5,8,45,759.0,54.0,3.95,0.85,254.0,206.17,145.05
2018,2,5,9,0,812.0,58.0,4.0,1.2,304.0,264.69,199.58
2018,2,5,9,15,846.0,60.5,3.95,1.55,351.0,320.15,252.48
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,377.51,306.29
2018,2,5,9,45,904.5,64.5,3.85,2.2,441.0,431.71,356.45
2018,2,5,10,0,929.0,66.0,3.8,2.5,484.0,485.72,405.07
2018,2,5,10,15,933.5,70.0,3.75,2.75,517.0,532.41,446.45
2018,2,5,10,30,938.0,74.0,3.7,3.0,550.0,577.08,484.89
2018,2,5,10,45,890.0,90.0,3.6,3.25,561.5,603.46,506.97
2018,2,5,11,0,842.0,106.0,3.5,3.5,573.0,623.03,522.74
2018,2,5,11,15,886.0,99.0,3.4,3.75,606.0,671.26,561.5
2018,2,5,11,30,930.0,92.0,3.3,4.0,639.0,716.76,597.25
2018,2,5,11,45,968.0,83.0,3.2,4.2,663.5,757.09,627.07
2018,2,5,12,0,1006.0,74.0,3.1,4.4,688.0,795.64,654.64
2018,2,5,12,15,1008.0,74.0,2.95,4.6,693.5,815.73,667.76
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,832.25,678.3
2018,2,5,12,45,1009.5,73.5,2.65,4.95,696.0,842.71,684.46
2018,2,5,13,0,1009.0,73.0,2.5,5.1,693.0,849.42,687.95
2018,2,5,13,15,1006.0,72.5,2.3,5.2,681.5,850.45,687.05
2018,2,5,13,30,1003.0,72.0,2.1,5.3,670.0,847.72,683.46
2018,2,5,13,45,997.5,71.0,1.95,5.4,650.5,838.78,675.93
2018,2,5,14,0,992.0,70.0,1.8,5.5,631.0,826.2,665.91
2018,2,5,14,15,978.5,68.5,1.6,5.5,601.0,803.59,648.37
2018,2,5,14,30,965.0,67.0,1.4,5.5,571.0,777.78,628.59
2018,2,5,14,45,950.5,65.5,1.25,5.5,536.0,748.29,606.67
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,716.09,582.7
2018,2,5,15,15,917.0,62.5,1.0,5.25,461.0,678.5,555.65
2018,2,5,15,30,898.0,61.0,0.9,5.0,421.0,638.97,525.17
2018,2,5,15,45,870.5,58.0,0.8,4.8,375.5,590.97,487.26
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,545.81,450.38
2018,2,5,16,15,801.5,51.0,0.7,4.05,281.0,487.92,403.67
2018,2,5,16,30,760.0,47.0,0.7,3.5,232.0,431.09,355.76
2018,2,5,16,45,693.0,42.5,0.7,3.0,183.0,364.04,297.38
2018,2,5,17,0,626.0,38.0,0.7,2.5,134.0,301.03,240.02
2018,2,5,17,15,489.5,30.5,0.7,2.25,89.0,215.57,161.53
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,140.16,37.22
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,54.99,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,53.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,107.0,17.0,1.3,-0.4,21.0,16.71,0.0
2018,2,6,7,45,204.5,30.5,1.4,0.3,52.0,23.84,13.4
2018,2,6,8,0,302.0,44.0,1.5,1.0,83.0,48.92,28.83
2018,2,6,8,15,187.5,64.0,1.5,1.65,91.5,75.98,53.07
2018,2,6,8,30,73.0,84.0,1.5,2.3,100.0,89.65,70.2
2018,2,6,8,45,172.5,96.5,1.55,2.95,146.5,126.85,99.04
2018,2,6,9,0,272.0,109.0,1.6,3.6,193.0,174.91,138.32
2018,2,6,9,15,342.5,117.0,1.7,4.3,238.5,220.53,177.19
2018,2,6,9,30,413.0,125.0,1.8,5.0,284.0,272.25,221.39
2018,2,6,9,45,592.5,107.0,1.9,5.7,361.5,349.91,285.86
2018,2,6,10,0,772.0,89.0,2.0,6.4,439.0,441.22,361.23
2018,2,6,10,15,788.0,93.0,2.05,7.0,473.5,487.43,399.95
2018,2,6,10,30,804.0,97.0,2.1,7.6,508.0,532.96,437.26
2018,2,6,10,45,799.0,104.0,2.15,8.25,531.0,568.64,465.68
2018,2,6,11,0,794.0,111.0,2.2,8.9,554.0,601.68,491.28
2018,2,6,11,15,686.0,147.0,2.25,9.4,540.0,597.6,486.61
2018,2,6,11,30,578.0,183.0,2.3,9.9,526.0,581.65,472.6
2018,2,6,11,45,469.0,218.0,2.35,10.35,500.0,559.11,453.12
2018,2,6,12,0,360.0,253.0,2.4,10.8,474.0,524.39,424.0
2018,2,6,12,15,372.5,239.5,2.4,11.1,470.0,527.32,426.78
2018,2,6,12,30,385.0,226.0,2.4,11.4,466.0,536.19,433.72
2018,2,6,12,45,253.0,245.5,2.4,11.7,403.0,456.19,368.85
2018,2,6,13,0,121.0,265.0,2.4,12.0,340.0,372.7,300.38
2018,2,6,13,15,85.0,253.0,2.3,12.1,305.0,326.22,263.19
2018,2,6,13,30,49.0,241.0,2.2,12.2,270.0,286.66,230.9
2018,2,6,13,45,111.0,246.0,2.1,12.3,309.5,348.34,281.81
2018,2,6,14,0,173.0,251.0,2.0,12.4,349.0,401.29,324.67
2018,2,6,14,15,159.0,234.0,1.85,12.35,321.0,371.39,300.93
2018,2,6,14,30,145.0,217.0,1.7,12.3,293.0,341.17,277.25
2018,2,6,14,45,77.5,186.5,1.6,12.3,227.0,249.71,203.14
2018,2,6,15,0,10.0,156.0,1.5,12.3,161.0,162.89,131.19
2018,2,6,15,15,14.5,149.5,1.25,12.05,156.0,159.66,129.21
2018,2,6,15,30,19.0,143.0,1.0,11.8,151.0,156.3,126.83
2018,2,6,15,45,11.5,120.0,0.8,11.55,124.5,127.4,102.89
2018,2,6,16,0,4.0,97.0,0.6,11.3,98.0,98.94,79.1
2018,2,6,16,15,3.0,87.5,0.55,10.9,88.0,89.21,71.07
2018,2,6,16,30,2.0,78.0,0.5,10.5,78.0,79.75,63.0
2018,2,6,16,45,1.0,56.5,0.5,10.15,56.5,56.69,43.11
2018,2,6,17,0,0.0,35.0,0.5,9.8,35.0,33.8,23.2
2018,2,6,17,15,0.0,23.0,0.65,9.4,23.0,22.2,12.66
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,10.61,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,5.41,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.8,3.0,2.95,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.25,4.5,4.33,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.7,6.0,5.78,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.2,7.5,7.23,0.57
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,8.67,1.87
2018,2,7,8,45,0.0,11.5,4.7,10.25,11.5,11.09,3.99
2018,2,7,9,0,0.0,14.0,5.0,10.8,14.0,13.5,6.07
2018,2,7,9,15,0.0,17.0,5.2,11.2,17.0,16.4,8.55
2018,2,7,9,30,0.0,20.0,5.4,11.6,20.0,19.3,11.0
2018,2,7,9,45,0.0,22.5,5.6,12.05,22.5,21.72,13.01
2018,2,7,10,0,0.0,25.0,5.8,12.5,25.0,24.14,15.0
2018,2,7,10,15,0.0,25.5,5.9,12.8,25.5,24.62,15.35
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,25.11,15.7
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,27.53,17.68
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,29.95,19.66
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,31.89,21.23
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,33.83,22.8
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,38.66,26.81
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,43.51,30.8
2018,2,7,12,15,0.0,47.5,6.35,14.75,47.5,45.93,32.79
2018,2,7,12,30,0.0,50.0,6.3,14.9,50.0,48.35,34.78
2018,2,7,12,45,0.0,48.5,6.25,15.05,48.5,46.89,33.55
2018,2,7,13,0,0.0,47.0,6.2,15.2,47.0,45.44,32.33
2018,2,7,13,15,0.0,45.5,6.0,15.25,45.5,43.99,31.13
2018,2,7,13,30,0.0,44.0,5.8,15.3,44.0,42.53,29.94
2018,2,7,13,45,0.0,52.0,5.55,15.35,52.0,50.27,36.43
2018,2,7,14,0,0.0,60.0,5.3,15.4,60.0,58.01,42.93
2018,2,7,14,15,0.0,57.5,4.85,15.25,57.5,55.59,41.0
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,53.16,39.08
2018,2,7,14,45,0.0,54.5,3.95,15.0,54.5,52.67,38.77
2018,2,7,15,0,0.0,54.0,3.5,14.9,54.0,52.18,38.48
2018,2,7,15,15,7.0,75.0,3.3,14.7,78.0,77.15,59.83
2018,2,7,15,30,14.0,96.0,3.1,14.5,102.0,102.85,81.72
2018,2,7,15,45,7.0,80.5,2.9,14.3,83.5,82.56,64.67
2018,2,7,16,0,0.0,65.0,2.7,14.1,65.0,62.83,47.99
2018,2,7,16,15,0.0,39.5,2.75,13.8,39.5,38.14,27.06
2018,2,7,16,30,0.0,14.0,2.8,13.5,14.0,13.5,5.94
2018,2,7,16,45,0.0,11.5,2.85,13.2,11.5,11.09,3.83
2018,2,7,17,0,0.0,9.0,2.9,12.9,9.0,8.67,1.68
2018,2,7,17,15,5.5,7.0,3.0,12.45,7.5,8.72,1.41
2018,2,7,17,30,11.0,5.0,3.1,12.0,6.0,8.51,0.0
2018,2,7,17,45,11.0,3.5,3.25,11.55,4.0,6.22,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,21.5,7.5,2.15,-0.05,8.5,7.37,0.0
2018,2,8,7,30,43.0,15.0,2.5,0.4,17.0,14.74,0.0
2018,2,8,7,45,30.5,13.5,2.85,0.85,15.5,11.59,4.01
2018,2,8,8,0,18.0,12.0,3.2,1.3,14.0,12.33,4.57
2018,2,8,8,15,127.0,25.0,3.2,1.75,53.0,34.86,19.62
2018,2,8,8,30,236.0,38.0,3.2,2.2,92.0,71.8,47.33
2018,2,8,8,45,503.0,51.0,3.25,2.65,199.0,154.09,110.06
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,265.7,201.22
2018,2,8,9,15,805.0,67.0,3.15,3.5,353.0,320.34,252.24
2018,2,8,9,30,840.0,70.0,3.0,3.9,400.0,377.08,304.32
2018,2,8,9,45,862.0,72.0,2.8,4.25,441.0,429.18,351.41
2018,2,8,10,0,884.0,74.0,2.6,4.6,482.0,481.41,397.01
2018,2,8,10,15,900.5,75.5,2.45,5.0,517.5,529.73,437.96
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,577.22,476.78
2018,2,8,10,45,929.5,77.5,2.15,5.75,582.5,620.09,510.74
2018,2,8,11,0,942.0,78.0,2.0,6.1,612.0,661.13,542.11
2018,2,8,11,15,949.5,79.5,1.9,6.4,634.0,697.93,569.62
2018,2,8,11,30,957.0,81.0,1.8,6.7,656.0,732.14,593.88
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.5,759.87,612.27
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,784.5,628.32
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,801.84,638.73
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,815.67,646.63
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,826.11,652.76
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,832.95,656.46
2018,2,8,13,15,958.0,81.5,1.4,8.55,673.0,833.92,657.05
2018,2,8,13,30,955.0,81.0,1.4,8.7,662.0,831.27,655.31
2018,2,8,13,45,948.5,80.0,1.45,8.9,642.5,821.8,649.42
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,808.86,641.23
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,789.74,627.91
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,767.46,612.45
2018,2,8,14,45,908.5,74.5,1.4,9.25,535.0,738.62,592.79
2018,2,8,15,0,894.0,73.0,1.4,9.3,501.0,707.22,571.16
2018,2,8,15,15,874.5,70.5,1.25,9.15,461.0,673.15,546.33
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,632.93,515.06
2018,2,8,15,45,826.5,65.0,1.0,8.85,376.5,585.13,477.81
2018,2,8,16,0,798.0,62.0,0.9,8.7,332.0,536.68,439.09
2018,2,8,16,15,756.5,57.5,0.85,8.2,283.5,479.33,393.06
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,423.12,346.14
2018,2,8,16,45,646.5,47.5,0.7,7.15,186.0,355.3,287.91
2018,2,8,17,0,578.0,42.0,0.6,6.6,137.0,291.76,231.29
2018,2,8,17,15,461.0,34.0,0.6,6.35,93.5,217.83,164.7
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,145.91,74.51
2018,2,8,17,45,185.0,14.5,0.65,5.85,26.0,61.43,0.0
2018,2,8,18,0,26.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,13.0,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.0,0.45,-0.75,15.0,9.83,0.0
2018,2,9,7,30,211.0,20.0,0.4,-0.2,30.0,16.69,0.0
2018,2,9,7,45,359.0,30.0,0.35,0.4,70.5,23.6,14.48
2018,2,9,8,0,507.0,40.0,0.3,1.0,111.0,57.3,29.5
2018,2,9,8,15,586.0,46.5,0.55,1.8,159.0,101.51,57.79
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,155.46,100.54
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,207.22,146.24
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,263.44,197.2
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,317.51,247.08
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,373.39,297.67
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.5,425.28,343.84
2018,2,9,10,0,874.0,72.0,2.3,7.8,479.0,477.37,388.86
2018,2,9,10,15,890.5,74.0,2.35,8.35,515.0,525.89,429.68
2018,2,9,10,30,907.0,76.0,2.4,8.9,551.0,573.59,468.62
2018,2,9,10,45,920.0,77.5,2.45,9.5,581.0,617.51,503.46
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,659.66,536.03
2018,2,9,11,15,940.5,79.5,2.5,10.45,632.5,695.2,563.09
2018,2,9,11,30,948.0,80.0,2.5,10.8,654.0,728.15,586.95
2018,2,9,11,45,952.5,81.0,2.5,11.15,668.0,756.78,606.56
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,782.35,623.86
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,801.78,637.04
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,817.82,647.88
2018,2,9,12,45,960.5,81.5,2.5,12.1,690.0,827.91,654.56
2018,2,9,13,0,960.0,81.0,2.5,12.3,687.0,834.41,658.84
2018,2,9,13,15,954.5,80.5,2.55,12.4,674.5,833.43,658.55
2018,2,9,13,30,949.0,80.0,2.6,12.5,662.0,828.84,655.88
2018,2,9,13,45,904.0,89.5,2.65,12.6,630.5,801.53,636.92
2018,2,9,14,0,859.0,99.0,2.7,12.7,599.0,775.95,619.37
2018,2,9,14,15,881.5,89.0,2.65,12.6,582.5,772.3,617.75
2018,2,9,14,30,904.0,79.0,2.6,12.5,566.0,760.12,609.8
2018,2,9,14,45,883.0,78.0,2.6,12.45,530.0,727.52,587.01
2018,2,9,15,0,862.0,77.0,2.6,12.4,494.0,697.02,565.79
2018,2,9,15,15,857.0,71.5,2.35,12.05,458.0,665.58,542.92
2018,2,9,15,30,852.0,66.0,2.1,11.7,422.0,631.52,516.5
2018,2,9,15,45,824.5,63.0,1.9,11.35,377.5,584.29,479.3
2018,2,9,16,0,797.0,60.0,1.7,11.0,333.0,536.38,440.65
2018,2,9,16,15,755.5,56.5,1.6,9.95,285.0,480.08,395.63
2018,2,9,16,30,714.0,53.0,1.5,8.9,237.0,424.9,349.66
2018,2,9,16,45,647.0,48.0,1.4,7.8,188.5,358.1,292.45
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,299.02,239.41
2018,2,9,17,15,458.5,35.0,1.35,6.3,96.0,219.35,167.92
2018,2,9,17,30,337.0,27.0,1.4,5.9,52.0,146.63,82.64
2018,2,9,17,45,181.5,15.5,1.45,5.5,27.5,61.98,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,1.0,2.5,1.05,6.6,2.5,2.46,0.0
2018,2,10,7,30,2.0,5.0,1.2,7.0,5.0,4.86,0.0
2018,2,10,7,45,1.0,10.0,1.4,7.45,10.0,9.64,2.46
2018,2,10,8,0,0.0,15.0,1.6,7.9,15.0,14.46,6.72
2018,2,10,8,15,0.0,20.0,1.75,8.25,20.0,19.29,11.1
2018,2,10,8,30,0.0,25.0,1.9,8.6,25.0,24.12,15.41
2018,2,10,8,45,0.0,25.5,2.05,9.0,25.5,24.6,15.86
2018,2,10,9,0,0.0,26.0,2.2,9.4,26.0,25.09,16.25
2018,2,10,9,15,0.0,28.5,2.15,9.75,28.5,27.51,18.3
2018,2,10,9,30,0.0,31.0,2.1,10.1,31.0,29.93,20.31
2018,2,10,9,45,0.0,30.5,2.0,10.45,30.5,29.45,19.81
2018,2,10,10,0,0.0,30.0,1.9,10.8,30.0,28.97,19.31
2018,2,10,10,15,0.0,57.5,1.95,11.1,57.5,55.58,41.92
2018,2,10,10,30,0.0,85.0,2.0,11.4,85.0,82.22,64.25
2018,2,10,10,45,0.0,87.5,2.05,11.7,87.5,84.65,66.05
2018,2,10,11,0,0.0,90.0,2.1,12.0,90.0,87.09,67.88
2018,2,10,11,15,0.0,103.5,2.2,12.25,103.5,100.28,78.69
2018,2,10,11,30,0.0,117.0,2.3,12.5,117.0,113.55,89.49
2018,2,10,11,45,0.0,119.0,2.4,12.75,119.0,115.55,90.96
2018,2,10,12,0,0.0,121.0,2.5,13.0,121.0,117.56,92.46
2018,2,10,12,15,0.0,94.5,2.6,13.2,94.5,91.48,70.85
2018,2,10,12,30,0.0,68.0,2.7,13.4,68.0,65.78,49.5
2018,2,10,12,45,1.0,104.0,2.8,13.65,104.5,101.62,79.19
2018,2,10,13,0,2.0,140.0,2.9,13.9,141.0,138.23,109.18
2018,2,10,13,15,1.0,116.0,2.9,14.0,116.5,113.57,88.9
2018,2,10,13,30,0.0,92.0,2.9,14.1,92.0,89.04,68.71
2018,2,10,13,45,0.0,83.5,2.85,14.2,83.5,80.79,61.95
2018,2,10,14,0,0.0,75.0,2.8,14.3,75.0,72.55,55.17
2018,2,10,14,15,0.0,94.0,2.75,14.35,94.0,91.05,70.63
2018,2,10,14,30,0.0,113.0,2.7,14.4,113.0,110.21,86.58
2018,2,10,14,45,0.0,97.5,2.6,14.5,97.5,94.7,73.85
2018,2,10,15,0,0.0,82.0,2.5,14.6,82.0,79.31,61.18
2018,2,10,15,15,0.0,69.0,2.3,14.5,69.0,66.71,50.81
2018,2,10,15,30,0.0,56.0,2.1,14.4,56.0,54.11,40.35
2018,2,10,15,45,0.0,41.5,1.85,14.35,41.5,40.08,28.57
2018,2,10,16,0,0.0,27.0,1.6,14.3,27.0,26.06,16.69
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,21.22,12.61
2018,2,10,16,30,0.0,17.0,1.4,13.4,17.0,16.39,8.47
2018,2,10,16,45,0.0,14.5,1.3,12.95,14.5,13.98,6.36
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,11.57,4.2
2018,2,10,17,15,0.0,9.5,1.4,12.65,9.5,9.16,1.94
2018,2,10,17,30,0.0,7.0,1.6,12.8,7.0,6.74,0.0
2018,2,10,17,45,0.0,3.5,1.8,12.95,3.5,3.44,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,2.46,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,4.85,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,5.83,0.0
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,6.74,0.0
2018,2,11,8,15,0.0,11.0,5.4,16.9,11.0,10.6,3.26
2018,2,11,8,30,0.0,15.0,5.4,17.0,15.0,14.46,6.59
2018,2,11,8,45,0.0,26.5,5.35,17.15,26.5,25.57,16.02
2018,2,11,9,0,0.0,38.0,5.3,17.3,38.0,36.69,25.4
2018,2,11,9,15,0.0,40.5,5.4,17.45,40.5,39.11,27.38
2018,2,11,9,30,0.0,43.0,5.5,17.6,43.0,41.53,29.32
2018,2,11,9,45,0.0,39.5,5.6,17.75,39.5,38.15,26.39
2018,2,11,10,0,0.0,36.0,5.7,17.9,36.0,34.77,23.47
2018,2,11,10,15,0.0,53.0,5.75,18.05,53.0,51.22,37.07
2018,2,11,10,30,0.0,70.0,5.8,18.2,70.0,67.69,50.58
2018,2,11,10,45,4.0,109.0,5.8,18.3,111.5,107.97,83.6
2018,2,11,11,0,8.0,148.0,5.8,18.4,153.0,148.93,116.81
2018,2,11,11,15,17.5,173.5,5.75,18.55,184.5,180.73,142.46
2018,2,11,11,30,27.0,199.0,5.7,18.7,216.0,216.97,171.49
2018,2,11,11,45,16.0,183.5,5.65,18.85,193.5,190.89,150.07
2018,2,11,12,0,5.0,168.0,5.6,19.0,171.0,167.87,131.14
2018,2,11,12,15,3.5,152.0,5.5,19.05,154.0,150.98,117.47
2018,2,11,12,30,2.0,136.0,5.4,19.1,137.0,134.04,103.75
2018,2,11,12,45,1.0,127.0,5.3,19.15,127.5,124.4,95.93
2018,2,11,13,0,0.0,118.0,5.2,19.2,118.0,114.73,88.09
2018,2,11,13,15,0.0,126.5,5.1,19.15,126.5,123.25,95.04
2018,2,11,13,30,0.0,135.0,5.0,19.1,135.0,131.85,102.07
2018,2,11,13,45,0.0,127.5,4.9,19.1,127.5,124.42,96.16
2018,2,11,14,0,0.0,120.0,4.8,19.1,120.0,116.99,90.27
2018,2,11,14,15,0.0,104.0,4.85,19.1,104.0,101.02,77.44
2018,2,11,14,30,0.0,88.0,4.9,19.1,88.0,85.14,64.61
2018,2,11,14,45,0.0,92.0,4.9,19.1,92.0,89.16,68.05
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,93.3,71.61
2018,2,11,15,15,0.0,85.0,4.9,19.0,85.0,82.34,62.79
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,71.55,54.05
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,62.82,46.96
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,54.11,39.8
