Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,656.52,541.28
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,706.46,580.47
2018,3,4,10,45,1008.0,77.5,4.15,9.0,735.5,752.1,614.6
2018,3,4,11,0,1016.0,79.0,4.1,9.5,766.0,795.27,644.4
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.5,830.89,668.62
2018,3,4,11,30,1023.0,79.0,4.0,10.3,807.0,863.32,690.32
2018,3,4,11,45,1022.5,79.5,3.95,10.7,818.0,889.8,707.55
2018,3,4,12,0,1022.0,80.0,3.9,11.1,829.0,912.62,722.12
2018,3,4,12,15,1023.5,80.0,3.85,11.4,834.0,932.82,735.08
2018,3,4,12,30,1025.0,80.0,3.8,11.7,839.0,949.25,745.41
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.5,960.27,752.0
2018,3,4,13,0,1023.0,81.0,3.7,12.3,832.0,967.35,755.97
2018,3,4,13,15,1020.0,80.0,3.6,12.5,819.0,967.12,754.9
2018,3,4,13,30,1017.0,79.0,3.5,12.7,806.0,962.92,751.24
2018,3,4,13,45,1008.5,79.0,3.4,12.9,783.5,951.23,742.51
2018,3,4,14,0,1000.0,79.0,3.3,13.1,761.0,935.78,731.34
2018,3,4,14,15,990.0,78.5,3.25,13.15,731.0,914.89,717.25
2018,3,4,14,30,980.0,78.0,3.2,13.2,701.0,890.59,700.85
2018,3,4,14,45,968.5,76.5,3.1,13.25,664.5,860.71,680.18
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,827.84,657.38
2018,3,4,15,15,937.5,73.0,2.8,13.15,583.5,785.68,627.58
2018,3,4,15,30,918.0,71.0,2.6,13.0,539.0,741.48,596.1
2018,3,4,15,45,894.5,69.0,2.4,12.9,491.0,692.84,560.88
2018,3,4,16,0,871.0,67.0,2.2,12.8,443.0,643.12,523.46
2018,3,4,16,15,839.5,64.0,1.9,11.95,391.0,590.36,482.36
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,533.85,437.1
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,466.72,382.06
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,402.37,327.26
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,328.15,263.63
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,263.67,205.57
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,178.88,128.62
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,100.6,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,38.54,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,58.5,7.5,1.9,-0.45,10.0,7.37,0.0
2018,3,5,7,0,117.0,15.0,2.1,0.3,20.0,14.74,0.0
2018,3,5,7,15,221.0,29.5,2.2,1.1,55.5,22.72,13.67
2018,3,5,7,30,325.0,44.0,2.3,1.9,91.0,35.84,27.05
2018,3,5,7,45,472.0,49.5,2.35,2.7,148.5,71.0,39.79
2018,3,5,8,0,619.0,55.0,2.4,3.5,206.0,123.34,74.7
2018,3,5,8,15,636.0,67.0,2.4,4.15,252.5,174.92,119.79
2018,3,5,8,30,653.0,79.0,2.4,4.8,299.0,227.99,168.56
2018,3,5,8,45,620.0,96.5,2.45,5.45,331.5,272.95,212.18
2018,3,5,9,0,587.0,114.0,2.5,6.1,364.0,313.61,250.84
2018,3,5,9,15,515.5,147.0,2.4,6.5,384.0,348.25,283.22
2018,3,5,9,30,444.0,180.0,2.3,6.9,404.0,375.81,307.68
2018,3,5,9,45,495.0,182.5,2.25,7.3,451.5,427.48,350.36
2018,3,5,10,0,546.0,185.0,2.2,7.7,499.0,482.81,394.97
2018,3,5,10,15,731.0,139.0,2.1,8.05,586.5,573.83,467.9
2018,3,5,10,30,916.0,93.0,2.0,8.4,674.0,674.68,546.31
2018,3,5,10,45,800.5,137.5,1.9,8.7,661.5,679.72,547.0
2018,3,5,11,0,685.0,182.0,1.8,9.0,649.0,674.1,539.84
2018,3,5,11,15,600.0,220.5,1.65,9.3,638.5,672.5,535.39
2018,3,5,11,30,515.0,259.0,1.5,9.6,628.0,666.13,526.95
2018,3,5,11,45,598.5,231.5,1.35,9.85,667.5,719.18,565.8
2018,3,5,12,0,682.0,204.0,1.2,10.1,707.0,775.99,605.5
2018,3,5,12,15,774.5,170.0,1.1,10.3,744.5,831.5,642.54
2018,3,5,12,30,867.0,136.0,1.0,10.5,782.0,883.7,675.41
2018,3,5,12,45,793.5,163.5,0.95,10.7,752.5,863.21,659.48
2018,3,5,13,0,720.0,191.0,0.9,10.9,723.0,836.13,640.2
2018,3,5,13,15,673.5,204.5,0.75,10.95,696.0,813.75,622.8
2018,3,5,13,30,627.0,218.0,0.6,11.0,669.0,788.43,602.46
2018,3,5,13,45,536.5,238.0,0.5,11.1,616.5,727.9,557.81
2018,3,5,14,0,446.0,258.0,0.4,11.2,564.0,669.32,514.46
2018,3,5,14,15,620.5,191.5,0.35,11.25,599.0,741.91,570.28
2018,3,5,14,30,795.0,125.0,0.3,11.3,634.0,799.69,609.84
2018,3,5,14,45,817.5,115.5,0.2,11.3,614.5,791.89,603.08
2018,3,5,15,0,840.0,106.0,0.1,11.3,595.0,779.98,594.98
2018,3,5,15,15,739.5,121.0,0.25,11.25,529.5,702.25,544.94
2018,3,5,15,30,639.0,136.0,0.4,11.2,464.0,624.63,492.41
2018,3,5,15,45,694.5,112.5,0.5,11.2,439.5,615.16,489.31
2018,3,5,16,0,750.0,89.0,0.6,11.2,415.0,598.89,479.6
2018,3,5,16,15,744.5,79.5,0.65,10.55,371.0,552.58,446.37
2018,3,5,16,30,739.0,70.0,0.7,9.9,327.0,507.2,412.46
2018,3,5,16,45,700.0,64.0,0.75,9.25,276.5,446.84,364.8
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,391.04,318.41
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,317.77,256.26
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,251.16,197.17
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,169.25,123.57
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,94.02,4.52
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,35.77,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.47,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.89,0.0
2018,3,6,7,15,0.0,8.0,1.7,2.2,8.0,7.71,1.0
2018,3,6,7,30,0.0,13.0,1.7,2.5,13.0,12.53,5.3
2018,3,6,7,45,0.0,20.5,1.65,2.8,20.5,19.77,11.88
2018,3,6,8,0,0.0,28.0,1.6,3.1,28.0,27.02,18.43
2018,3,6,8,15,0.0,34.0,1.65,3.4,34.0,32.82,23.61
2018,3,6,8,30,0.0,40.0,1.7,3.7,40.0,38.62,28.69
2018,3,6,8,45,0.0,39.5,1.75,4.0,39.5,38.14,28.16
2018,3,6,9,0,0.0,39.0,1.8,4.3,39.0,37.66,27.61
2018,3,6,9,15,0.0,55.0,1.8,4.45,55.0,53.15,41.04
2018,3,6,9,30,0.0,71.0,1.8,4.6,71.0,68.65,54.31
2018,3,6,9,45,2.0,110.5,1.8,4.7,111.5,107.85,87.79
2018,3,6,10,0,4.0,150.0,1.8,4.8,152.0,147.3,120.89
2018,3,6,10,15,4.0,155.5,1.85,4.85,158.0,152.98,125.29
2018,3,6,10,30,4.0,161.0,1.9,4.9,164.0,158.65,129.77
2018,3,6,10,45,4.0,154.0,1.9,4.9,157.0,152.12,124.08
2018,3,6,11,0,4.0,147.0,1.9,4.9,150.0,145.52,118.41
2018,3,6,11,15,2.0,108.0,1.9,4.95,109.5,106.14,85.15
2018,3,6,11,30,0.0,69.0,1.9,5.0,69.0,66.78,51.69
2018,3,6,11,45,0.0,68.5,1.85,5.05,68.5,66.3,51.27
2018,3,6,12,0,0.0,68.0,1.8,5.1,68.0,65.82,50.82
2018,3,6,12,15,0.0,71.0,1.6,5.05,71.0,68.73,53.29
2018,3,6,12,30,0.0,74.0,1.4,5.0,74.0,71.64,55.76
2018,3,6,12,45,0.0,74.5,1.25,4.95,74.5,72.13,56.18
2018,3,6,13,0,0.0,75.0,1.1,4.9,75.0,72.61,56.62
2018,3,6,13,15,0.0,66.5,0.95,4.85,66.5,64.37,49.65
2018,3,6,13,30,0.0,58.0,0.8,4.8,58.0,56.13,42.69
2018,3,6,13,45,0.0,60.0,0.65,4.75,60.0,58.06,44.41
2018,3,6,14,0,0.0,62.0,0.5,4.7,62.0,59.99,46.14
2018,3,6,14,15,0.0,58.0,0.4,4.7,58.0,56.11,42.89
2018,3,6,14,30,0.0,54.0,0.3,4.7,54.0,52.22,39.66
2018,3,6,14,45,0.0,47.5,0.2,4.7,47.5,45.92,34.34
2018,3,6,15,0,0.0,41.0,0.1,4.7,41.0,39.63,29.0
2018,3,6,15,15,0.0,48.5,0.15,4.65,48.5,46.88,35.4
2018,3,6,15,30,0.0,56.0,0.2,4.6,56.0,54.13,41.79
2018,3,6,15,45,0.0,49.0,0.25,4.55,49.0,47.35,35.99
2018,3,6,16,0,0.0,42.0,0.3,4.5,42.0,40.57,30.19
2018,3,6,16,15,0.0,36.0,0.35,4.4,36.0,34.76,25.19
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,28.96,20.13
2018,3,6,16,45,0.0,23.5,0.5,4.25,23.5,22.67,14.58
2018,3,6,17,0,0.0,17.0,0.6,4.2,17.0,16.39,8.97
2018,3,6,17,15,0.0,13.5,0.65,4.05,13.5,13.01,5.9
2018,3,6,17,30,0.0,10.0,0.7,3.9,10.0,9.64,2.78
2018,3,6,17,45,0.0,6.5,0.75,3.75,6.5,6.26,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.6,3.0,2.89,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.6,1.5,1.47,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.25,3.5,3.44,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.5,7.0,6.8,0.0
2018,3,7,7,15,2.0,12.5,1.5,3.8,12.5,12.05,4.83
2018,3,7,7,30,0.0,18.0,1.7,4.1,18.0,17.36,9.46
2018,3,7,7,45,0.0,21.5,1.95,4.45,21.5,20.74,12.64
2018,3,7,8,0,0.0,25.0,2.2,4.8,25.0,24.12,15.72
2018,3,7,8,15,0.0,39.0,2.5,5.25,39.0,37.65,27.67
2018,3,7,8,30,0.0,53.0,2.8,5.7,53.0,51.2,39.46
2018,3,7,8,45,19.5,91.0,3.05,6.15,99.5,93.28,75.35
2018,3,7,9,0,39.0,129.0,3.3,6.6,146.0,137.48,112.72
2018,3,7,9,15,32.0,142.0,3.6,7.1,157.0,149.66,122.84
2018,3,7,9,30,25.0,155.0,3.9,7.6,168.0,161.13,132.16
2018,3,7,9,45,117.5,155.0,4.25,8.05,223.0,210.93,174.32
2018,3,7,10,0,210.0,155.0,4.6,8.5,278.0,269.67,224.19
2018,3,7,10,15,439.5,160.0,4.65,8.8,437.0,424.63,353.66
2018,3,7,10,30,669.0,165.0,4.7,9.1,596.0,597.68,493.54
2018,3,7,10,45,680.5,168.5,4.8,9.4,623.0,636.5,523.75
2018,3,7,11,0,692.0,172.0,4.9,9.7,650.0,674.11,553.16
2018,3,7,11,15,560.5,190.0,4.9,9.8,584.5,618.76,508.17
2018,3,7,11,30,429.0,208.0,4.9,9.9,519.0,551.43,453.34
2018,3,7,11,45,490.0,216.5,4.9,10.0,577.5,621.57,509.16
2018,3,7,12,0,551.0,225.0,4.9,10.1,636.0,692.86,564.45
2018,3,7,12,15,687.0,188.5,4.95,10.2,704.0,783.24,635.89
2018,3,7,12,30,823.0,152.0,5.0,10.3,772.0,869.17,699.73
2018,3,7,12,45,866.0,137.0,5.05,10.35,786.5,900.18,722.42
2018,3,7,13,0,909.0,122.0,5.1,10.4,801.0,923.31,739.7
2018,3,7,13,15,942.0,108.5,5.15,10.35,802.5,940.74,753.23
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,954.24,764.08
2018,3,7,13,45,970.0,93.5,5.25,10.25,783.0,943.95,757.67
2018,3,7,14,0,965.0,92.0,5.3,10.2,762.0,929.97,748.8
2018,3,7,14,15,957.5,90.5,5.25,10.0,733.0,910.31,735.59
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,887.25,719.96
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,857.4,699.26
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,824.62,676.32
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,785.72,648.55
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,744.59,618.84
2018,3,7,15,45,881.0,76.0,4.75,8.55,501.0,703.08,588.19
2018,3,7,16,0,863.0,73.0,4.6,8.3,455.0,655.66,551.54
2018,3,7,16,15,831.5,70.0,4.3,7.75,403.0,598.78,505.31
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,542.11,458.02
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,476.24,401.93
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,412.76,345.99
2018,3,7,17,15,629.0,52.0,3.05,5.45,188.5,340.78,281.41
2018,3,7,17,30,552.0,46.0,2.7,4.7,135.0,272.65,218.47
2018,3,7,17,45,410.5,36.0,2.35,3.9,88.5,186.57,139.97
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,108.67,32.72
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,41.6,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.5,1.95,-1.2,6.0,5.41,0.0
2018,3,8,7,0,9.0,11.0,2.2,-0.4,12.0,10.7,0.0
2018,3,8,7,15,4.5,26.0,2.3,0.35,26.5,25.11,16.62
2018,3,8,7,30,0.0,41.0,2.4,1.1,41.0,39.22,28.81
2018,3,8,7,45,3.5,63.0,2.5,1.8,64.0,59.86,47.29
2018,3,8,8,0,7.0,85.0,2.6,2.5,87.0,81.24,66.1
2018,3,8,8,15,43.0,113.5,2.65,2.95,128.5,114.13,93.35
2018,3,8,8,30,79.0,142.0,2.7,3.4,170.0,152.66,125.52
2018,3,8,8,45,283.5,141.0,2.8,3.85,262.5,218.97,177.43
2018,3,8,9,0,488.0,140.0,2.9,4.3,355.0,308.56,251.15
2018,3,8,9,15,666.0,118.5,2.9,4.5,445.5,389.83,319.6
2018,3,8,9,30,844.0,97.0,2.9,4.7,536.0,487.51,401.43
2018,3,8,9,45,799.5,113.5,2.95,4.9,555.5,523.36,432.83
2018,3,8,10,0,755.0,130.0,3.0,5.1,575.0,552.85,458.06
2018,3,8,10,15,541.5,176.0,3.05,5.3,505.0,503.4,418.03
2018,3,8,10,30,328.0,222.0,3.1,5.5,435.0,433.11,359.51
2018,3,8,10,45,378.0,240.0,3.15,5.75,495.5,502.93,415.88
2018,3,8,11,0,428.0,258.0,3.2,6.0,556.0,572.35,470.31
2018,3,8,11,15,284.0,281.5,3.3,6.1,481.5,500.24,410.63
2018,3,8,11,30,140.0,305.0,3.4,6.2,407.0,417.89,341.99
2018,3,8,11,45,113.0,303.5,3.5,6.3,387.0,399.9,327.17
2018,3,8,12,0,86.0,302.0,3.6,6.4,367.0,374.19,305.85
2018,3,8,12,15,49.0,256.0,3.65,6.55,293.0,298.16,243.71
2018,3,8,12,30,12.0,210.0,3.7,6.7,219.0,216.04,175.61
2018,3,8,12,45,9.5,196.5,3.75,6.85,203.5,200.7,163.05
2018,3,8,13,0,7.0,183.0,3.8,7.0,188.0,185.25,150.25
2018,3,8,13,15,35.5,230.5,3.9,7.05,256.5,264.36,216.37
2018,3,8,13,30,64.0,278.0,4.0,7.1,325.0,340.11,278.59
2018,3,8,13,45,163.0,271.5,4.05,7.15,386.5,427.98,352.67
2018,3,8,14,0,262.0,265.0,4.1,7.2,448.0,514.36,424.18
2018,3,8,14,15,299.0,261.0,4.1,7.2,462.0,539.23,444.86
2018,3,8,14,30,336.0,257.0,4.1,7.2,476.0,561.85,463.99
2018,3,8,14,45,214.0,222.0,4.1,7.15,359.0,418.96,348.54
2018,3,8,15,0,92.0,187.0,4.1,7.1,242.0,271.92,226.46
2018,3,8,15,15,77.0,189.5,4.05,7.0,233.5,253.94,211.87
2018,3,8,15,30,62.0,192.0,4.0,6.9,225.0,244.81,204.24
2018,3,8,15,45,102.5,182.5,3.95,6.8,231.0,269.39,226.38
2018,3,8,16,0,143.0,173.0,3.9,6.7,237.0,282.98,239.06
2018,3,8,16,15,91.5,136.0,3.7,6.35,175.0,204.77,172.75
2018,3,8,16,30,40.0,99.0,3.5,6.0,113.0,124.53,103.63
2018,3,8,16,45,48.5,88.0,3.25,5.65,102.5,116.22,96.71
2018,3,8,17,0,57.0,77.0,3.0,5.3,92.0,107.14,88.61
2018,3,8,17,15,88.0,61.0,2.95,4.85,78.5,105.82,86.67
2018,3,8,17,30,119.0,45.0,2.9,4.4,65.0,100.85,80.33
2018,3,8,17,45,87.5,32.0,2.9,3.9,44.0,70.54,51.93
2018,3,8,18,0,56.0,19.0,2.9,3.4,23.0,40.39,12.86
2018,3,8,18,15,28.0,9.5,2.9,3.4,11.5,15.38,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,133.5,12.5,2.05,-1.9,21.0,12.29,0.0
2018,3,9,7,0,267.0,25.0,2.3,-1.2,42.0,20.74,3.89
2018,3,9,7,15,407.5,35.5,2.55,-0.55,89.0,27.65,19.13
2018,3,9,7,30,548.0,46.0,2.8,0.1,136.0,47.21,27.29
2018,3,9,7,45,624.0,53.0,3.0,0.75,190.0,93.59,52.13
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,150.83,95.64
2018,3,9,8,15,746.5,65.0,3.25,1.8,298.5,206.39,144.63
2018,3,9,8,30,793.0,70.0,3.3,2.2,353.0,266.64,200.24
2018,3,9,8,45,822.0,73.5,3.35,2.65,404.5,324.37,254.7
2018,3,9,9,0,851.0,77.0,3.4,3.1,456.0,384.11,310.07
2018,3,9,9,15,874.0,79.5,3.4,3.5,504.5,442.05,362.69
2018,3,9,9,30,897.0,82.0,3.4,3.9,553.0,501.4,414.84
2018,3,9,9,45,914.0,84.0,3.4,4.3,596.5,556.51,462.01
2018,3,9,10,0,931.0,86.0,3.4,4.7,640.0,611.06,507.24
2018,3,9,10,15,942.5,88.0,3.4,5.1,676.5,661.44,547.84
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,710.21,586.06
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,754.57,619.14
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,796.6,648.8
2018,3,9,11,15,975.0,94.0,3.4,6.55,793.5,832.2,673.38
2018,3,9,11,30,979.0,95.0,3.4,6.9,814.0,864.78,695.59
2018,3,9,11,45,980.0,95.5,3.4,7.25,825.5,891.25,713.24
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,914.27,728.41
2018,3,9,12,15,982.0,96.0,3.45,7.85,841.5,933.21,741.3
2018,3,9,12,30,983.0,96.0,3.5,8.1,846.0,948.51,751.69
2018,3,9,12,45,980.5,96.0,3.55,8.4,840.5,957.06,757.28
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,961.8,760.35
2018,3,9,13,15,974.0,95.0,3.65,8.9,821.5,960.34,759.45
2018,3,9,13,30,970.0,94.0,3.7,9.1,808.0,955.07,756.04
2018,3,9,13,45,963.0,93.5,3.75,9.3,786.0,943.99,748.65
2018,3,9,14,0,956.0,93.0,3.8,9.5,764.0,929.3,738.82
2018,3,9,14,15,945.0,91.5,3.8,9.6,733.5,906.61,723.29
2018,3,9,14,30,934.0,90.0,3.8,9.7,703.0,880.67,705.51
2018,3,9,14,45,921.0,89.0,3.8,9.75,667.0,850.63,684.85
2018,3,9,15,0,908.0,88.0,3.8,9.8,631.0,817.85,662.11
2018,3,9,15,15,889.5,86.0,3.7,9.7,587.5,777.24,633.28
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,739.16,606.16
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,689.46,569.81
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,638.81,531.26
2018,3,9,16,15,789.0,74.0,3.0,8.8,395.5,581.2,485.26
2018,3,9,16,30,756.0,70.0,2.6,8.2,344.0,524.06,438.38
2018,3,9,16,45,684.0,65.5,2.25,7.55,284.5,448.94,375.68
2018,3,9,17,0,612.0,61.0,1.9,6.9,225.0,376.8,313.77
2018,3,9,17,15,521.5,54.0,1.8,6.0,172.5,299.47,246.71
2018,3,9,17,30,431.0,47.0,1.7,5.1,120.0,230.25,184.84
2018,3,9,17,45,330.0,37.5,1.6,4.25,81.5,163.6,123.99
2018,3,9,18,0,229.0,28.0,1.5,3.4,43.0,102.08,46.13
2018,3,9,18,15,119.5,15.0,1.5,3.4,22.5,40.75,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.4,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.05,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,2.0,6.0,1.0,1.75,6.0,5.9,0.0
2018,3,10,7,0,2.0,11.0,1.0,2.1,11.0,10.61,0.54
2018,3,10,7,15,1.0,19.5,1.1,2.45,19.5,18.81,11.2
2018,3,10,7,30,0.0,28.0,1.2,2.8,28.0,27.02,18.11
2018,3,10,7,45,0.0,41.5,1.35,3.15,41.5,40.08,29.9
2018,3,10,8,0,0.0,55.0,1.5,3.5,55.0,53.15,41.55
2018,3,10,8,15,0.5,78.5,1.4,4.0,78.5,75.47,61.07
2018,3,10,8,30,1.0,102.0,1.3,4.5,102.0,97.93,80.33
2018,3,10,8,45,5.5,124.0,1.2,4.95,126.5,120.45,99.18
2018,3,10,9,0,10.0,146.0,1.1,5.4,151.0,143.6,118.29
2018,3,10,9,15,7.5,150.0,1.15,6.2,154.0,147.38,120.79
2018,3,10,9,30,5.0,154.0,1.2,7.0,157.0,150.79,122.97
2018,3,10,9,45,8.5,175.0,1.25,7.75,180.0,173.32,141.03
2018,3,10,10,0,12.0,196.0,1.3,8.5,203.0,196.28,159.13
2018,3,10,10,15,23.0,228.0,1.4,9.15,242.5,234.91,189.9
2018,3,10,10,30,34.0,260.0,1.5,9.8,282.0,276.93,222.85
2018,3,10,10,45,60.5,286.0,1.6,10.45,327.5,323.29,259.15
2018,3,10,11,0,87.0,312.0,1.7,11.1,373.0,371.76,296.54
2018,3,10,11,15,68.0,295.0,1.9,11.55,343.5,344.26,274.27
2018,3,10,11,30,49.0,278.0,2.1,12.0,314.0,315.13,250.9
2018,3,10,11,45,38.0,279.0,2.3,12.5,307.5,309.43,245.82
2018,3,10,12,0,27.0,280.0,2.5,13.0,301.0,303.06,240.11
2018,3,10,12,15,89.0,325.0,2.65,13.3,393.5,403.58,319.93
2018,3,10,12,30,151.0,370.0,2.8,13.6,486.0,513.78,404.59
2018,3,10,12,45,119.0,360.0,2.9,13.9,451.0,478.81,376.59
2018,3,10,13,0,87.0,350.0,3.0,14.2,416.0,434.77,342.34
2018,3,10,13,15,92.0,346.5,3.1,14.35,415.5,437.07,344.68
2018,3,10,13,30,97.0,343.0,3.2,14.5,415.0,439.04,346.61
2018,3,10,13,45,88.5,328.0,3.3,14.65,392.0,416.33,329.32
2018,3,10,14,0,80.0,313.0,3.4,14.8,369.0,393.32,311.82
2018,3,10,14,15,96.0,307.5,3.35,14.75,372.5,401.41,319.18
2018,3,10,14,30,112.0,302.0,3.3,14.7,376.0,408.77,325.89
2018,3,10,14,45,183.5,283.5,3.25,14.65,397.0,454.61,364.13
2018,3,10,15,0,255.0,265.0,3.2,14.6,418.0,496.46,398.72
2018,3,10,15,15,249.5,248.5,2.95,14.3,390.0,468.26,377.41
2018,3,10,15,30,244.0,232.0,2.7,14.0,362.0,439.43,355.76
2018,3,10,15,45,172.5,201.5,2.5,13.7,289.5,339.96,277.07
2018,3,10,16,0,101.0,171.0,2.3,13.4,217.0,253.29,206.92
2018,3,10,16,15,50.5,125.0,2.0,12.85,148.0,160.36,130.59
2018,3,10,16,30,0.0,79.0,1.7,12.3,79.0,76.85,60.09
2018,3,10,16,45,0.0,65.0,1.4,11.75,65.0,62.88,48.51
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,49.27,36.95
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,38.63,27.71
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,27.99,18.32
2018,3,10,17,45,1.0,21.0,1.1,10.1,21.0,20.59,11.51
2018,3,10,18,0,2.0,13.0,1.1,9.7,13.0,13.08,2.14
2018,3,10,18,15,2.0,7.0,1.1,9.7,7.0,7.32,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.5,3.2,5.85,7.5,7.37,0.0
2018,3,11,7,0,1.0,14.0,3.3,5.8,14.0,13.51,3.29
2018,3,11,7,15,0.5,25.0,3.3,5.8,25.0,24.13,15.76
2018,3,11,7,30,0.0,36.0,3.3,5.8,36.0,34.77,24.57
2018,3,11,7,45,0.0,41.5,3.35,5.8,41.5,40.08,29.55
2018,3,11,8,0,0.0,47.0,3.4,5.8,47.0,45.4,34.36
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,43.94,33.1
2018,3,11,8,30,0.0,44.0,3.5,5.8,44.0,42.49,31.76
2018,3,11,8,45,0.0,51.0,3.55,5.85,51.0,49.27,37.58
2018,3,11,9,0,0.0,58.0,3.6,5.9,58.0,56.05,43.34
2018,3,11,9,15,0.0,71.5,3.65,5.9,71.5,69.13,54.51
2018,3,11,9,30,0.0,85.0,3.7,5.9,85.0,82.23,65.59
2018,3,11,9,45,0.0,93.5,3.7,5.95,93.5,90.46,72.43
2018,3,11,10,0,0.0,102.0,3.7,6.0,102.0,98.7,79.23
2018,3,11,10,15,0.0,104.0,3.7,6.05,104.0,100.67,80.69
2018,3,11,10,30,0.0,106.0,3.7,6.1,106.0,102.64,82.17
2018,3,11,10,45,0.0,94.0,3.65,6.1,94.0,91.01,72.18
2018,3,11,11,0,0.0,82.0,3.6,6.1,82.0,79.38,62.23
2018,3,11,11,15,0.0,95.5,3.6,6.15,95.5,92.49,73.24
2018,3,11,11,30,0.0,109.0,3.6,6.2,109.0,105.67,84.23
2018,3,11,11,45,0.5,111.5,3.55,6.25,112.0,108.54,86.57
2018,3,11,12,0,1.0,114.0,3.5,6.3,115.0,111.44,88.95
2018,3,11,12,15,1.5,137.0,3.5,6.35,138.5,134.49,108.2
2018,3,11,12,30,2.0,160.0,3.5,6.4,162.0,157.72,127.46
2018,3,11,12,45,1.0,133.5,3.45,6.45,134.5,130.75,104.94
2018,3,11,13,0,0.0,107.0,3.4,6.5,107.0,103.81,82.42
2018,3,11,13,15,0.0,91.0,3.35,6.5,91.0,88.14,69.31
2018,3,11,13,30,0.0,75.0,3.3,6.5,75.0,72.61,56.27
2018,3,11,13,45,0.0,77.5,3.25,6.5,77.5,75.03,58.38
2018,3,11,14,0,0.0,80.0,3.2,6.5,80.0,77.44,60.5
2018,3,11,14,15,0.0,72.5,3.15,6.45,72.5,70.16,54.43
2018,3,11,14,30,0.0,65.0,3.1,6.4,65.0,62.88,48.34
2018,3,11,14,45,0.0,59.5,3.05,6.35,59.5,57.55,43.9
2018,3,11,15,0,0.0,54.0,3.0,6.3,54.0,52.21,39.44
2018,3,11,15,15,0.0,51.5,2.9,6.15,51.5,49.78,37.49
2018,3,11,15,30,0.0,49.0,2.8,6.0,49.0,47.36,35.53
2018,3,11,15,45,0.0,40.0,2.7,5.9,40.0,38.64,28.09
2018,3,11,16,0,0.0,31.0,2.6,5.8,31.0,29.93,20.6
2018,3,11,16,15,0.0,25.5,2.55,5.7,25.5,24.61,16.02
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,19.3,11.4
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,16.4,8.87
2018,3,11,17,0,0.0,14.0,2.4,5.4,14.0,13.5,6.31
2018,3,11,17,15,0.0,11.5,2.45,5.3,11.5,11.09,4.13
2018,3,11,17,30,0.0,9.0,2.5,5.2,9.0,8.67,1.92
2018,3,11,17,45,0.0,7.0,2.5,5.15,7.0,6.74,0.08
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,4.82,0.0
2018,3,11,18,15,0.0,2.5,2.5,5.1,2.5,2.46,0.0
2018,3,11,18,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.85,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,5.3,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.74,0.32
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,8.67,2.11
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,10.61,3.88
2018,3,12,8,15,0.0,17.5,4.1,1.05,17.5,16.88,9.51
2018,3,12,8,30,0.0,24.0,4.2,1.1,24.0,23.16,15.1
2018,3,12,8,45,0.0,23.0,4.25,1.1,23.0,22.2,14.19
2018,3,12,9,0,0.0,22.0,4.3,1.1,22.0,21.24,13.27
2018,3,12,9,15,0.0,38.5,4.35,1.15,38.5,37.19,27.35
2018,3,12,9,30,0.0,55.0,4.4,1.2,55.0,53.16,41.3
2018,3,12,9,45,0.0,71.5,4.45,1.25,71.5,69.15,55.14
2018,3,12,10,0,0.0,88.0,4.5,1.3,88.0,85.16,68.89
2018,3,12,10,15,0.0,72.5,4.5,1.35,72.5,70.14,55.68
2018,3,12,10,30,0.0,57.0,4.5,1.4,57.0,55.14,42.53
2018,3,12,10,45,0.5,88.0,4.55,1.5,88.5,85.54,68.77
2018,3,12,11,0,1.0,119.0,4.6,1.6,120.0,116.08,94.86
2018,3,12,11,15,0.5,112.5,4.6,1.65,113.0,109.43,88.99
2018,3,12,11,30,0.0,106.0,4.6,1.7,106.0,102.74,83.14
2018,3,12,11,45,0.0,85.0,4.6,1.8,85.0,82.32,65.56
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,61.96,48.01
2018,3,12,12,15,0.0,68.5,4.6,1.95,68.5,66.32,51.75
2018,3,12,12,30,0.0,73.0,4.6,2.0,73.0,70.69,55.48
2018,3,12,12,45,0.0,76.0,4.6,2.05,76.0,73.6,57.98
2018,3,12,13,0,0.0,79.0,4.6,2.1,79.0,76.5,60.48
2018,3,12,13,15,0.0,79.0,4.55,2.15,79.0,76.5,60.5
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,76.49,60.53
2018,3,12,13,45,0.0,75.5,4.45,2.2,75.5,73.09,57.67
2018,3,12,14,0,0.0,72.0,4.4,2.2,72.0,69.69,54.81
2018,3,12,14,15,0.0,62.5,4.25,2.25,62.5,60.47,46.93
2018,3,12,14,30,0.0,53.0,4.1,2.3,53.0,51.26,39.04
2018,3,12,14,45,0.0,54.5,4.0,2.3,54.5,52.71,40.38
2018,3,12,15,0,0.0,56.0,3.9,2.3,56.0,54.15,41.74
2018,3,12,15,15,0.0,76.0,3.7,2.35,76.0,73.51,58.71
2018,3,12,15,30,0.0,96.0,3.5,2.4,96.0,93.11,75.88
2018,3,12,15,45,0.0,80.5,3.3,2.45,80.5,77.86,62.8
2018,3,12,16,0,0.0,65.0,3.1,2.5,65.0,62.83,49.85
2018,3,12,16,15,0.0,47.5,2.85,2.55,47.5,45.88,35.07
2018,3,12,16,30,0.0,30.0,2.6,2.6,30.0,28.96,20.17
2018,3,12,16,45,0.0,21.5,2.4,2.6,21.5,20.74,12.9
2018,3,12,17,0,0.0,13.0,2.2,2.6,13.0,12.53,5.56
2018,3,12,17,15,0.0,10.5,2.1,2.3,10.5,10.12,3.38
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.71,1.16
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.78,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,8.5,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,17.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,125.0,17.5,2.4,-0.7,27.0,17.2,0.0
2018,3,13,7,0,233.0,32.0,2.6,0.0,51.0,25.17,14.14
2018,3,13,7,15,390.0,45.0,2.8,0.6,104.5,35.6,26.74
2018,3,13,7,30,547.0,58.0,3.0,1.2,158.0,67.07,39.89
2018,3,13,7,45,628.0,65.5,3.2,1.75,216.0,115.4,69.28
2018,3,13,8,0,709.0,73.0,3.4,2.3,274.0,173.2,114.74
2018,3,13,8,15,751.0,80.5,3.5,2.65,330.5,231.77,167.23
2018,3,13,8,30,793.0,88.0,3.6,3.0,387.0,294.5,225.11
2018,3,13,8,45,821.5,93.5,3.65,3.35,440.5,354.77,281.33
2018,3,13,9,0,850.0,99.0,3.7,3.7,494.0,418.51,339.41
2018,3,13,9,15,826.0,110.0,3.7,4.05,526.0,463.57,381.15
2018,3,13,9,30,802.0,121.0,3.7,4.4,558.0,506.2,419.15
2018,3,13,9,45,754.5,132.5,3.7,4.75,568.0,532.88,442.8
2018,3,13,10,0,707.0,144.0,3.7,5.1,578.0,553.44,460.33
2018,3,13,10,15,807.0,136.0,3.75,5.4,658.0,640.27,530.58
2018,3,13,10,30,907.0,128.0,3.8,5.7,738.0,732.84,603.33
2018,3,13,10,45,927.0,131.0,3.8,6.05,776.5,785.65,643.11
2018,3,13,11,0,947.0,134.0,3.8,6.4,815.0,837.09,679.6
2018,3,13,11,15,943.5,137.0,3.8,6.65,831.5,868.84,701.32
2018,3,13,11,30,940.0,140.0,3.8,6.9,848.0,897.22,720.63
2018,3,13,11,45,915.5,148.5,3.85,7.15,847.0,910.62,729.3
2018,3,13,12,0,891.0,157.0,3.9,7.4,846.0,919.64,735.01
2018,3,13,12,15,887.0,154.0,3.9,7.55,843.0,930.18,741.96
2018,3,13,12,30,883.0,151.0,3.9,7.7,840.0,937.18,746.46
2018,3,13,12,45,886.5,147.5,3.95,7.85,836.0,946.69,753.26
2018,3,13,13,0,890.0,144.0,4.0,8.0,832.0,952.74,757.68
2018,3,13,13,15,918.5,143.5,4.0,8.05,843.5,980.67,777.98
2018,3,13,13,30,947.0,143.0,4.0,8.1,855.0,1004.97,795.56
2018,3,13,13,45,922.5,140.0,4.0,8.2,818.5,975.89,775.01
2018,3,13,14,0,898.0,137.0,4.0,8.3,782.0,943.5,752.53
2018,3,13,14,15,886.5,130.5,3.95,8.25,746.5,915.51,733.35
2018,3,13,14,30,875.0,124.0,3.9,8.2,711.0,884.4,711.84
2018,3,13,14,45,884.0,123.0,3.85,8.15,690.0,873.21,705.06
2018,3,13,15,0,893.0,122.0,3.8,8.1,669.0,858.32,695.5
2018,3,13,15,15,877.0,119.5,3.7,8.0,626.5,818.85,667.55
2018,3,13,15,30,861.0,117.0,3.6,7.9,584.0,777.21,637.94
2018,3,13,15,45,825.0,113.0,3.5,7.75,529.0,721.39,597.01
2018,3,13,16,0,789.0,109.0,3.4,7.6,474.0,662.24,551.33
2018,3,13,16,15,665.5,112.0,3.0,7.15,396.0,556.37,466.34
2018,3,13,16,30,542.0,115.0,2.6,6.7,318.0,456.11,384.2
2018,3,13,16,45,448.0,106.0,2.2,6.3,257.0,371.27,313.17
2018,3,13,17,0,354.0,97.0,1.8,5.9,196.0,294.22,247.17
2018,3,13,17,15,333.0,81.0,1.65,5.15,159.0,249.7,207.82
2018,3,13,17,30,312.0,65.0,1.5,4.4,122.0,206.78,168.22
2018,3,13,17,45,186.5,46.5,1.3,3.65,77.5,127.99,99.24
2018,3,13,18,0,61.0,28.0,1.1,2.9,33.0,51.51,30.13
2018,3,13,18,15,33.0,14.5,1.1,2.9,17.0,21.65,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.45,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.0,3.0,0.0,0.0
2018,3,14,6,45,57.5,17.0,2.15,-1.55,21.5,16.71,0.0
2018,3,14,7,0,102.0,31.0,2.4,-1.1,40.0,25.71,15.5
2018,3,14,7,15,224.0,46.0,2.7,-0.6,83.0,34.99,26.43
2018,3,14,7,30,346.0,61.0,3.0,-0.1,126.0,62.85,40.78
2018,3,14,7,45,500.5,66.5,3.35,0.4,193.5,106.11,66.75
2018,3,14,8,0,655.0,72.0,3.7,0.9,261.0,166.54,112.15
2018,3,14,8,15,721.5,75.0,3.85,1.15,320.0,223.24,162.47
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,288.64,222.38
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,347.67,278.22
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,409.2,335.45
2018,3,14,9,15,863.5,89.5,4.5,2.15,530.0,464.42,386.49
2018,3,14,9,30,872.0,95.0,4.6,2.3,574.0,518.88,435.46
2018,3,14,9,45,669.5,132.0,4.65,2.45,516.0,489.86,413.93
2018,3,14,10,0,467.0,169.0,4.7,2.6,458.0,439.94,372.92
2018,3,14,10,15,538.0,179.5,4.8,2.75,530.0,516.87,437.58
2018,3,14,10,30,609.0,190.0,4.9,2.9,602.0,600.05,505.79
2018,3,14,10,45,656.5,190.0,4.95,3.05,650.5,658.73,553.32
2018,3,14,11,0,704.0,190.0,5.0,3.2,699.0,718.83,601.37
2018,3,14,11,15,565.5,234.0,5.0,3.3,650.0,679.13,566.8
2018,3,14,11,30,427.0,278.0,5.0,3.4,601.0,631.53,525.73
2018,3,14,11,45,407.5,289.0,5.05,3.55,601.5,639.8,531.73
2018,3,14,12,0,388.0,300.0,5.1,3.7,602.0,645.75,535.6
2018,3,14,12,15,468.5,282.0,5.15,3.8,648.5,705.87,584.99
2018,3,14,12,30,549.0,264.0,5.2,3.9,695.0,766.27,633.88
2018,3,14,12,45,550.5,260.5,5.2,4.05,690.5,771.42,637.55
2018,3,14,13,0,552.0,257.0,5.2,4.2,686.0,774.32,639.83
2018,3,14,13,15,654.0,220.0,5.15,4.3,720.5,832.02,686.95
2018,3,14,13,30,756.0,183.0,5.1,4.4,755.0,884.12,726.79
2018,3,14,13,45,866.5,140.5,5.1,4.55,779.0,929.59,761.12
2018,3,14,14,0,977.0,98.0,5.1,4.7,803.0,967.31,789.57
2018,3,14,14,15,967.0,96.0,5.1,4.65,771.5,944.17,773.25
2018,3,14,14,30,957.0,94.0,5.1,4.6,740.0,917.66,754.85
2018,3,14,14,45,943.5,92.5,5.1,4.55,702.0,885.66,732.27
2018,3,14,15,0,930.0,91.0,5.1,4.5,664.0,850.85,707.48
2018,3,14,15,15,913.5,89.0,5.0,4.3,620.5,810.61,678.14
2018,3,14,15,30,897.0,87.0,4.9,4.1,577.0,772.75,650.48
2018,3,14,15,45,874.5,84.5,4.85,3.9,528.0,723.51,613.79
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,673.12,575.28
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,614.87,527.1
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,556.85,478.0
2018,3,14,16,45,745.0,69.0,3.95,2.75,318.0,490.78,421.12
2018,3,14,17,0,700.0,64.0,3.7,2.4,263.0,429.65,366.72
2018,3,14,17,15,618.5,57.5,3.3,1.65,206.5,351.26,296.57
2018,3,14,17,30,537.0,51.0,2.9,0.9,150.0,279.9,230.77
2018,3,14,17,45,421.0,41.5,2.5,0.15,103.5,201.32,158.42
2018,3,14,18,0,305.0,32.0,2.1,-0.6,57.0,133.11,86.59
2018,3,14,18,15,163.5,18.0,2.1,-0.6,30.0,54.64,0.0
2018,3,14,18,30,22.0,4.0,2.1,-0.6,3.0,0.0,0.0
2018,3,14,18,45,11.0,2.0,2.0,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
