Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,12.5,2.0,3.25,-1.95,2.0,0.0,0.0
2018,3,15,6,30,25.0,4.0,3.5,-1.5,4.0,0.0,0.0
2018,3,15,6,45,142.0,18.5,3.75,-1.05,30.5,18.18,0.0
2018,3,15,7,0,259.0,33.0,4.0,-0.6,57.0,25.72,16.06
2018,3,15,7,15,385.5,44.0,4.05,0.2,105.5,33.75,25.28
2018,3,15,7,30,512.0,55.0,4.1,1.0,154.0,66.84,38.75
2018,3,15,7,45,578.5,63.0,4.2,1.75,207.0,112.89,68.75
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,166.59,112.25
2018,3,15,8,15,690.5,76.5,4.7,3.5,313.5,220.69,160.76
2018,3,15,8,30,736.0,82.0,5.1,4.5,367.0,279.36,214.72
2018,3,15,8,45,768.5,86.5,5.5,5.55,419.0,338.6,269.5
2018,3,15,9,0,801.0,91.0,5.9,6.6,471.0,398.47,323.93
2018,3,15,9,15,829.0,92.0,6.0,7.35,519.5,455.08,374.59
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,512.95,424.91
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,567.77,471.5
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,622.6,516.84
2018,3,15,10,15,909.5,96.0,6.4,10.2,689.5,670.32,555.18
2018,3,15,10,30,917.0,99.0,6.4,10.8,724.0,716.18,591.06
2018,3,15,10,45,923.0,101.0,6.35,11.4,752.0,757.88,621.18
2018,3,15,11,0,929.0,103.0,6.3,12.0,780.0,797.18,648.7
2018,3,15,11,15,933.0,105.0,6.3,12.5,800.5,832.35,673.24
2018,3,15,11,30,937.0,107.0,6.3,13.0,821.0,864.62,695.45
2018,3,15,11,45,936.5,109.0,6.3,13.5,832.0,890.15,712.51
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,912.31,727.09
2018,3,15,12,15,935.0,111.5,6.3,14.3,846.0,929.03,738.25
2018,3,15,12,30,934.0,112.0,6.3,14.6,849.0,942.21,746.92
2018,3,15,12,45,931.0,113.0,6.3,14.95,844.0,950.56,752.05
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,955.29,754.69
2018,3,15,13,15,922.0,114.5,6.3,15.45,825.0,953.18,753.09
2018,3,15,13,30,916.0,115.0,6.3,15.6,811.0,947.48,749.07
2018,3,15,13,45,899.0,118.0,6.25,15.8,786.0,931.2,737.07
2018,3,15,14,0,882.0,121.0,6.2,16.0,761.0,917.15,726.9
2018,3,15,14,15,583.0,184.0,6.15,16.0,600.5,719.54,579.36
2018,3,15,14,30,284.0,247.0,6.1,16.0,440.0,512.35,413.54
2018,3,15,14,45,259.0,232.0,6.05,16.0,401.0,470.38,381.38
2018,3,15,15,0,234.0,217.0,6.0,16.0,362.0,428.47,348.51
2018,3,15,15,15,327.0,201.5,5.8,15.85,389.5,477.75,390.52
2018,3,15,15,30,420.0,186.0,5.6,15.7,417.0,529.49,433.41
2018,3,15,15,45,479.0,162.0,5.4,15.55,404.0,530.72,435.96
2018,3,15,16,0,538.0,138.0,5.2,15.4,391.0,525.89,433.47
2018,3,15,16,15,522.5,124.0,4.9,14.95,347.5,479.02,396.25
2018,3,15,16,30,507.0,110.0,4.6,14.5,304.0,431.94,358.13
2018,3,15,16,45,530.0,93.5,4.35,14.05,270.0,405.75,336.12
2018,3,15,17,0,553.0,77.0,4.1,13.6,236.0,373.14,307.46
2018,3,15,17,15,499.0,67.5,3.9,12.95,188.5,310.5,253.02
2018,3,15,17,30,445.0,58.0,3.7,12.3,141.0,252.28,200.82
2018,3,15,17,45,337.5,45.0,3.5,11.65,96.5,177.37,134.84
2018,3,15,18,0,230.0,32.0,3.3,11.0,52.0,114.61,73.62
2018,3,15,18,15,126.5,18.5,3.3,11.0,28.0,46.95,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.0,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.65,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.45,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,4.91,0.0
2018,3,16,6,45,94.5,22.5,2.05,7.75,30.5,18.72,0.0
2018,3,16,7,0,171.0,40.0,2.2,8.4,56.0,31.47,20.65
2018,3,16,7,15,281.5,56.0,2.45,8.95,103.0,42.91,32.58
2018,3,16,7,30,392.0,72.0,2.7,9.5,150.0,77.37,49.21
2018,3,16,7,45,462.0,81.5,2.95,10.1,199.5,118.92,76.54
2018,3,16,8,0,532.0,91.0,3.2,10.7,249.0,169.22,115.99
2018,3,16,8,15,519.5,104.5,3.35,11.1,283.0,210.64,154.15
2018,3,16,8,30,507.0,118.0,3.5,11.5,317.0,251.08,191.91
2018,3,16,8,45,510.5,133.5,3.6,11.85,356.5,296.85,233.07
2018,3,16,9,0,514.0,149.0,3.7,12.2,396.0,342.44,273.14
2018,3,16,9,15,564.0,153.5,3.8,12.5,448.5,397.89,319.97
2018,3,16,9,30,614.0,158.0,3.9,12.8,501.0,458.48,370.08
2018,3,16,9,45,718.0,140.0,3.95,13.15,570.0,529.08,427.52
2018,3,16,10,0,822.0,122.0,4.0,13.5,639.0,607.83,490.28
2018,3,16,10,15,882.0,108.5,4.0,13.75,690.5,669.37,538.54
2018,3,16,10,30,942.0,95.0,4.0,14.0,742.0,732.38,586.93
2018,3,16,10,45,957.0,94.5,4.0,14.25,774.0,778.84,619.42
2018,3,16,11,0,972.0,94.0,4.0,14.5,806.0,823.4,650.24
2018,3,16,11,15,979.5,94.0,4.0,14.75,828.0,860.48,675.36
2018,3,16,11,30,987.0,94.0,4.0,15.0,850.0,894.7,698.31
2018,3,16,11,45,836.0,158.0,3.95,15.25,805.5,863.89,674.68
2018,3,16,12,0,685.0,222.0,3.9,15.5,761.0,822.95,643.66
2018,3,16,12,15,607.5,254.0,3.85,15.65,733.5,802.13,626.35
2018,3,16,12,30,530.0,286.0,3.8,15.8,706.0,775.83,604.88
2018,3,16,12,45,768.0,186.0,3.8,16.0,791.0,893.27,693.25
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,998.01,765.15
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,998.1,764.46
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,994.26,762.09
2018,3,16,13,45,1002.0,80.5,3.75,16.45,829.0,984.51,755.64
2018,3,16,14,0,1000.0,78.0,3.7,16.5,808.0,970.89,746.69
2018,3,16,14,15,943.5,94.5,3.65,16.5,762.0,927.39,717.19
2018,3,16,14,30,887.0,111.0,3.6,16.5,716.0,887.26,690.12
2018,3,16,14,45,841.0,117.5,3.5,16.45,667.5,838.41,656.46
2018,3,16,15,0,795.0,124.0,3.4,16.4,619.0,788.39,621.72
2018,3,16,15,15,860.5,98.5,3.2,16.05,602.0,789.32,624.06
2018,3,16,15,30,926.0,73.0,3.0,15.7,585.0,778.02,617.21
2018,3,16,15,45,911.0,70.0,2.75,15.4,538.0,732.44,584.89
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,685.13,551.14
2018,3,16,16,15,870.0,64.0,2.25,14.3,438.5,629.42,510.11
2018,3,16,16,30,844.0,61.0,2.0,13.5,386.0,577.07,469.39
2018,3,16,16,45,809.0,57.0,1.75,12.7,332.0,514.98,419.71
2018,3,16,17,0,774.0,53.0,1.5,11.9,278.0,454.23,369.19
2018,3,16,17,15,698.5,49.5,1.5,11.0,221.5,377.71,305.14
2018,3,16,17,30,623.0,46.0,1.5,10.1,165.0,307.22,243.5
2018,3,16,17,45,511.5,37.5,1.5,9.2,114.5,229.19,174.45
2018,3,16,18,0,400.0,29.0,1.5,8.3,64.0,160.09,105.68
2018,3,16,18,15,232.0,18.0,1.5,8.3,35.0,70.84,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,2.0,0.9,1.35,2.0,0.0,0.0
2018,3,17,6,30,1.0,4.0,1.0,2.0,4.0,3.93,0.0
2018,3,17,6,45,59.0,20.5,1.1,2.65,26.5,17.21,0.0
2018,3,17,7,0,117.0,37.0,1.2,3.3,49.0,30.45,20.7
2018,3,17,7,15,138.5,55.0,1.15,4.05,77.5,44.37,34.7
2018,3,17,7,30,160.0,73.0,1.1,4.8,106.0,70.07,50.61
2018,3,17,7,45,98.0,88.0,1.0,5.55,110.0,90.14,68.94
2018,3,17,8,0,36.0,103.0,0.9,6.3,114.0,102.02,81.81
2018,3,17,8,15,68.5,102.0,1.0,7.25,127.5,110.87,88.05
2018,3,17,8,30,101.0,101.0,1.1,8.2,141.0,124.34,98.71
2018,3,17,8,45,353.5,116.0,1.2,9.2,283.0,229.13,181.69
2018,3,17,9,0,606.0,131.0,1.3,10.2,425.0,364.65,289.37
2018,3,17,9,15,600.0,126.5,1.6,10.95,441.0,391.26,313.21
2018,3,17,9,30,594.0,122.0,1.9,11.7,457.0,416.0,335.34
2018,3,17,9,45,320.5,167.5,2.2,12.4,350.0,340.24,275.43
2018,3,17,10,0,47.0,213.0,2.5,13.1,243.0,234.6,187.69
2018,3,17,10,15,173.0,263.0,2.8,12.95,381.5,368.28,296.38
2018,3,17,10,30,299.0,313.0,3.1,12.8,520.0,513.82,410.77
2018,3,17,10,45,408.0,286.0,3.45,12.65,580.0,581.75,465.29
2018,3,17,11,0,517.0,259.0,3.8,12.5,640.0,653.57,522.96
2018,3,17,11,15,299.0,287.5,3.85,12.7,509.0,526.46,421.48
2018,3,17,11,30,81.0,316.0,3.9,12.9,378.0,380.11,302.44
2018,3,17,11,45,46.0,247.5,3.95,13.05,283.0,284.54,226.92
2018,3,17,12,0,11.0,179.0,4.0,13.2,188.0,183.87,145.44
2018,3,17,12,15,286.0,184.0,4.05,13.8,412.0,449.0,364.64
2018,3,17,12,30,561.0,189.0,4.1,14.4,636.0,706.56,564.06
2018,3,17,12,45,744.5,147.0,4.15,15.0,737.0,830.44,652.82
2018,3,17,13,0,928.0,105.0,4.2,15.6,838.0,951.35,737.09
2018,3,17,13,15,925.0,104.5,4.15,16.1,825.0,950.64,734.41
2018,3,17,13,30,922.0,104.0,4.1,16.6,812.0,946.32,730.27
2018,3,17,13,45,916.5,103.0,4.05,17.1,791.0,935.65,721.88
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,921.51,711.26
2018,3,17,14,15,865.0,114.5,3.85,17.85,729.5,888.89,687.91
2018,3,17,14,30,819.0,127.0,3.7,18.1,689.0,849.16,659.68
2018,3,17,14,45,661.5,173.0,3.6,18.4,612.0,755.24,592.45
2018,3,17,15,0,504.0,219.0,3.5,18.7,535.0,658.95,518.63
2018,3,17,15,15,450.5,217.5,3.35,18.7,486.0,602.14,476.36
2018,3,17,15,30,397.0,216.0,3.2,18.7,437.0,538.56,428.37
2018,3,17,15,45,321.5,208.5,3.05,18.7,377.5,463.82,370.7
2018,3,17,16,0,246.0,201.0,2.9,18.7,318.0,393.65,315.64
2018,3,17,16,15,292.5,169.0,2.6,18.15,293.5,378.02,305.37
2018,3,17,16,30,339.0,137.0,2.3,17.6,269.0,357.38,290.18
2018,3,17,16,45,400.0,111.0,2.0,17.05,244.5,353.98,287.47
2018,3,17,17,0,461.0,85.0,1.7,16.5,220.0,335.76,271.58
2018,3,17,17,15,460.5,70.5,1.65,15.7,182.5,298.36,239.15
2018,3,17,17,30,460.0,56.0,1.6,14.9,145.0,257.8,202.36
2018,3,17,17,45,352.5,45.0,1.55,14.1,100.5,183.78,138.55
2018,3,17,18,0,245.0,34.0,1.5,13.3,56.0,122.17,81.15
2018,3,17,18,15,130.0,19.0,1.5,13.3,30.0,48.66,0.0
2018,3,17,18,30,15.0,4.0,1.5,13.3,4.0,0.0,0.0
2018,3,17,18,45,7.5,2.0,1.55,13.05,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,11.0,3.0,2.9,5.55,3.0,0.0,0.0
2018,3,18,6,30,22.0,6.0,3.0,5.7,6.0,5.9,0.0
2018,3,18,6,45,120.0,22.5,3.05,5.85,34.0,17.81,0.0
2018,3,18,7,0,218.0,39.0,3.1,6.0,62.0,30.26,20.55
2018,3,18,7,15,225.0,41.5,3.2,6.5,77.0,30.77,22.16
2018,3,18,7,30,232.0,44.0,3.3,7.0,92.0,48.23,28.69
2018,3,18,7,45,120.5,62.5,3.4,7.5,88.0,69.4,49.57
2018,3,18,8,0,9.0,81.0,3.5,8.0,84.0,79.05,62.87
2018,3,18,8,15,181.0,108.0,3.5,8.6,180.5,141.05,109.6
2018,3,18,8,30,353.0,135.0,3.5,9.2,277.0,226.21,177.64
2018,3,18,8,45,581.5,113.0,3.5,9.8,382.5,306.79,242.37
2018,3,18,9,0,810.0,91.0,3.5,10.4,488.0,411.49,328.21
2018,3,18,9,15,765.5,111.5,3.45,10.9,515.0,453.8,365.64
2018,3,18,9,30,721.0,132.0,3.4,11.4,542.0,491.7,397.83
2018,3,18,9,45,604.5,179.5,3.35,11.9,540.0,510.43,412.64
2018,3,18,10,0,488.0,227.0,3.3,12.4,538.0,515.73,415.5
2018,3,18,10,15,653.5,182.0,3.2,12.75,622.5,602.54,484.53
2018,3,18,10,30,819.0,137.0,3.1,13.1,707.0,698.77,558.73
2018,3,18,10,45,860.5,127.0,3.05,13.5,746.5,750.82,596.14
2018,3,18,11,0,902.0,117.0,3.0,13.9,786.0,800.97,630.2
2018,3,18,11,15,935.5,106.5,2.9,14.15,816.5,845.68,659.85
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,888.97,688.05
2018,3,18,11,45,973.5,95.0,2.7,14.7,859.5,916.08,704.48
2018,3,18,12,0,978.0,94.0,2.6,15.0,872.0,939.87,718.62
2018,3,18,12,15,980.5,93.5,2.55,15.15,876.5,959.0,730.39
2018,3,18,12,30,983.0,93.0,2.5,15.3,881.0,974.5,739.77
2018,3,18,12,45,984.5,91.5,2.4,15.5,876.5,984.34,744.76
2018,3,18,13,0,986.0,90.0,2.3,15.7,872.0,990.37,747.32
2018,3,18,13,15,984.0,89.5,2.2,15.75,859.5,990.49,746.47
2018,3,18,13,30,982.0,89.0,2.1,15.8,847.0,986.77,743.22
2018,3,18,13,45,978.5,87.5,2.0,15.85,826.0,976.8,735.97
2018,3,18,14,0,975.0,86.0,1.9,15.9,805.0,963.08,726.41
2018,3,18,14,15,966.0,85.0,1.8,15.85,774.5,941.46,711.97
2018,3,18,14,30,957.0,84.0,1.7,15.8,744.0,916.47,695.42
2018,3,18,14,45,946.0,83.0,1.65,15.75,707.5,886.62,676.27
2018,3,18,15,0,935.0,82.0,1.6,15.7,671.0,853.87,655.13
2018,3,18,15,15,921.0,79.5,1.55,15.55,628.0,814.37,629.46
2018,3,18,15,30,907.0,77.0,1.5,15.4,585.0,772.6,602.01
2018,3,18,15,45,888.0,75.0,1.5,15.25,537.5,725.8,571.12
2018,3,18,16,0,869.0,73.0,1.5,15.1,490.0,677.66,538.69
2018,3,18,16,15,843.5,69.5,1.4,14.65,438.0,626.39,501.46
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,570.86,459.28
2018,3,18,16,45,777.5,62.0,1.2,13.7,331.5,506.67,409.03
2018,3,18,17,0,737.0,58.0,1.1,13.2,277.0,444.39,358.36
2018,3,18,17,15,655.5,54.0,1.1,12.25,220.0,365.95,293.93
2018,3,18,17,30,574.0,50.0,1.1,11.3,163.0,297.25,234.86
2018,3,18,17,45,465.5,40.0,1.1,10.3,113.5,217.89,165.98
2018,3,18,18,0,357.0,30.0,1.1,9.3,64.0,150.02,102.09
2018,3,18,18,15,207.5,18.0,1.1,9.3,35.0,65.9,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,5.9,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,2.0,2.5,1.15,7.4,2.5,0.0,0.0
2018,3,19,6,30,4.0,5.0,1.3,7.6,5.0,4.91,0.0
2018,3,19,6,45,2.0,16.5,1.4,7.8,16.5,15.93,0.15
2018,3,19,7,0,0.0,28.0,1.5,8.0,28.0,26.98,17.79
2018,3,19,7,15,0.0,44.5,1.6,8.35,44.5,42.23,32.33
2018,3,19,7,30,0.0,61.0,1.7,8.7,61.0,57.8,44.44
2018,3,19,7,45,0.0,44.5,1.8,9.0,44.5,42.98,31.81
2018,3,19,8,0,0.0,28.0,1.9,9.3,28.0,27.02,17.95
2018,3,19,8,15,0.0,28.5,2.05,9.75,28.5,27.51,18.3
2018,3,19,8,30,0.0,29.0,2.2,10.2,29.0,28.0,18.62
2018,3,19,8,45,1.0,69.0,2.35,10.6,69.5,67.05,51.95
2018,3,19,9,0,2.0,109.0,2.5,11.0,110.0,105.92,84.47
2018,3,19,9,15,34.0,162.0,2.45,11.4,181.5,171.05,138.14
2018,3,19,9,30,66.0,215.0,2.4,11.8,253.0,240.0,193.9
2018,3,19,9,45,61.0,243.0,2.35,12.25,280.0,268.27,215.69
2018,3,19,10,0,56.0,271.0,2.3,12.7,307.0,296.26,236.95
2018,3,19,10,15,51.0,265.5,2.2,13.1,299.5,291.42,232.23
2018,3,19,10,30,46.0,260.0,2.1,13.5,292.0,285.78,227.03
2018,3,19,10,45,33.0,259.5,2.0,13.95,283.0,278.62,220.34
2018,3,19,11,0,20.0,259.0,1.9,14.4,274.0,267.4,210.48
2018,3,19,11,15,117.0,291.5,1.85,14.9,382.5,385.01,303.53
2018,3,19,11,30,214.0,324.0,1.8,15.4,491.0,501.87,392.13
2018,3,19,11,45,559.5,220.5,1.75,15.85,665.5,706.23,548.1
2018,3,19,12,0,905.0,117.0,1.7,16.3,840.0,904.19,683.89
2018,3,19,12,15,850.0,142.5,1.7,16.7,824.0,903.12,679.65
2018,3,19,12,30,795.0,168.0,1.7,17.1,808.0,893.31,672.01
2018,3,19,12,45,532.0,275.5,1.7,17.45,702.5,778.75,589.54
2018,3,19,13,0,269.0,383.0,1.7,17.8,597.0,651.49,493.18
2018,3,19,13,15,188.0,377.5,1.65,17.95,526.0,566.59,431.55
2018,3,19,13,30,107.0,372.0,1.6,18.1,455.0,480.22,367.09
2018,3,19,13,45,151.0,364.5,1.55,18.3,478.0,521.47,398.99
2018,3,19,14,0,195.0,357.0,1.5,18.5,501.0,552.77,422.59
2018,3,19,14,15,179.5,344.5,1.5,18.45,473.5,524.64,402.31
2018,3,19,14,30,164.0,332.0,1.5,18.4,446.0,496.24,382.16
2018,3,19,14,45,116.5,301.5,1.55,18.4,380.5,420.95,326.45
2018,3,19,15,0,69.0,271.0,1.6,18.4,315.0,338.48,264.21
2018,3,19,15,15,49.5,223.5,1.55,18.3,254.0,270.26,212.33
2018,3,19,15,30,30.0,176.0,1.5,18.2,193.0,203.25,160.08
2018,3,19,15,45,157.5,186.0,1.5,18.1,263.5,313.52,251.06
2018,3,19,16,0,285.0,196.0,1.5,18.0,334.0,415.08,331.61
2018,3,19,16,15,177.0,166.5,1.35,17.55,249.0,294.61,236.5
2018,3,19,16,30,69.0,137.0,1.2,17.1,164.0,183.97,147.39
2018,3,19,16,45,63.5,113.5,1.05,16.6,135.5,152.96,122.72
2018,3,19,17,0,58.0,90.0,0.9,16.1,107.0,122.23,97.44
2018,3,19,17,15,43.0,78.0,0.9,15.55,89.5,100.79,79.35
2018,3,19,17,30,28.0,66.0,0.9,15.0,72.0,81.1,62.39
2018,3,19,17,45,20.5,48.0,0.9,14.4,51.5,58.3,42.56
2018,3,19,18,0,13.0,30.0,0.9,13.8,31.0,35.88,22.2
2018,3,19,18,15,8.0,16.0,0.9,13.8,16.5,18.3,0.0
2018,3,19,18,30,3.0,2.0,0.9,13.8,2.0,1.97,0.0
2018,3,19,18,45,1.5,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,20.0,3.5,1.35,11.65,4.0,0.0,0.0
2018,3,20,6,30,40.0,7.0,1.8,11.8,8.0,6.88,0.0
2018,3,20,6,45,23.5,9.0,2.2,11.9,10.0,7.82,0.0
2018,3,20,7,0,7.0,11.0,2.6,12.0,12.0,10.69,3.57
2018,3,20,7,15,109.5,26.5,2.85,11.95,50.0,19.82,12.01
2018,3,20,7,30,212.0,42.0,3.1,11.9,88.0,47.35,27.51
2018,3,20,7,45,106.0,34.0,3.35,11.8,57.0,41.72,25.62
2018,3,20,8,0,0.0,26.0,3.6,11.7,26.0,25.09,16.05
2018,3,20,8,15,0.0,44.5,3.7,11.6,44.5,42.98,31.43
2018,3,20,8,30,0.0,63.0,3.8,11.5,63.0,60.89,46.66
2018,3,20,8,45,0.0,76.5,3.85,11.4,76.5,73.97,57.63
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,87.01,68.46
2018,3,20,9,15,0.0,105.5,3.85,11.35,105.5,101.92,80.74
2018,3,20,9,30,0.0,121.0,3.8,11.4,121.0,116.89,92.95
2018,3,20,9,45,1.0,137.0,3.7,11.45,137.5,132.95,106.0
2018,3,20,10,0,2.0,153.0,3.6,11.5,154.0,149.18,119.08
2018,3,20,10,15,3.0,164.0,3.5,11.7,166.0,160.72,128.18
2018,3,20,10,30,4.0,175.0,3.4,11.9,178.0,172.37,137.34
2018,3,20,10,45,5.0,179.5,3.25,12.05,183.5,177.81,141.45
2018,3,20,11,0,6.0,184.0,3.1,12.2,189.0,183.31,145.62
2018,3,20,11,15,6.0,184.0,3.05,12.45,189.0,183.67,145.6
2018,3,20,11,30,6.0,184.0,3.0,12.7,189.0,184.0,145.59
2018,3,20,11,45,6.5,184.5,2.9,12.9,190.0,185.21,146.36
2018,3,20,12,0,7.0,185.0,2.8,13.1,191.0,186.42,147.15
2018,3,20,12,15,8.0,197.5,2.8,13.15,204.0,199.93,157.93
2018,3,20,12,30,9.0,210.0,2.8,13.2,217.0,213.53,168.73
2018,3,20,12,45,8.0,198.5,2.8,13.25,205.0,201.45,159.04
2018,3,20,13,0,7.0,187.0,2.8,13.3,193.0,189.28,149.34
2018,3,20,13,15,6.0,168.0,2.9,13.15,173.0,169.59,133.72
2018,3,20,13,30,5.0,149.0,3.0,13.0,153.0,149.87,117.99
2018,3,20,13,45,7.0,159.5,3.1,12.8,165.0,162.18,128.3
2018,3,20,14,0,9.0,170.0,3.2,12.6,177.0,174.51,138.63
2018,3,20,14,15,7.5,177.5,3.35,12.25,183.0,180.79,144.03
2018,3,20,14,30,6.0,185.0,3.5,11.9,189.0,187.2,149.61
2018,3,20,14,45,7.5,184.0,3.7,11.6,189.0,187.64,150.51
2018,3,20,15,0,9.0,183.0,3.9,11.3,189.0,188.05,151.45
2018,3,20,15,15,4.5,126.0,4.0,11.0,129.0,126.54,101.05
2018,3,20,15,30,0.0,69.0,4.1,10.7,69.0,66.73,51.12
2018,3,20,15,45,0.0,62.5,4.25,10.4,62.5,60.42,46.02
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,54.12,40.85
2018,3,20,16,15,0.0,54.5,4.45,9.7,54.5,52.66,39.81
2018,3,20,16,30,0.0,53.0,4.5,9.3,53.0,51.2,38.76
2018,3,20,16,45,85.5,48.0,4.55,8.85,74.0,101.88,84.18
2018,3,20,17,0,171.0,43.0,4.6,8.4,95.0,141.34,118.54
2018,3,20,17,15,273.5,57.5,4.6,7.9,121.5,198.07,165.63
2018,3,20,17,30,376.0,72.0,4.6,7.4,148.0,243.36,199.61
2018,3,20,17,45,269.0,55.5,4.65,6.95,101.5,168.09,132.53
2018,3,20,18,0,162.0,39.0,4.7,6.5,55.0,104.6,74.85
2018,3,20,18,15,82.5,20.5,4.7,6.5,28.5,45.72,0.0
2018,3,20,18,30,3.0,2.0,4.7,6.5,2.0,2.52,0.0
2018,3,20,18,45,1.5,1.0,4.8,5.65,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,2.95,0.0
2018,3,21,6,45,1.5,5.5,0.8,0.25,5.5,5.3,0.0
2018,3,21,7,0,0.0,8.0,0.8,0.4,8.0,7.71,1.34
2018,3,21,7,15,0.0,12.0,0.8,0.6,12.0,11.57,4.64
2018,3,21,7,30,0.0,16.0,0.8,0.8,16.0,15.43,8.22
2018,3,21,7,45,0.0,32.0,0.8,1.05,32.0,30.88,22.15
2018,3,21,8,0,0.0,48.0,0.8,1.3,48.0,46.36,35.95
2018,3,21,8,15,0.0,74.5,0.95,1.5,74.5,71.95,58.46
2018,3,21,8,30,0.0,101.0,1.1,1.7,101.0,97.09,80.19
2018,3,21,8,45,1.0,121.0,1.25,1.95,121.5,116.58,96.67
2018,3,21,9,0,2.0,141.0,1.4,2.2,142.0,136.29,113.15
2018,3,21,9,15,6.0,167.0,1.55,2.4,170.5,163.28,135.65
2018,3,21,9,30,10.0,193.0,1.7,2.6,199.0,190.83,158.38
2018,3,21,9,45,12.5,209.5,1.85,2.85,217.5,208.99,173.04
2018,3,21,10,0,15.0,226.0,2.0,3.1,236.0,227.43,187.88
2018,3,21,10,15,14.5,230.5,2.15,3.35,240.5,232.58,191.64
2018,3,21,10,30,14.0,235.0,2.3,3.6,245.0,237.62,195.37
2018,3,21,10,45,13.5,235.0,2.45,3.9,245.0,238.16,195.4
2018,3,21,11,0,13.0,235.0,2.6,4.2,245.0,238.59,195.38
2018,3,21,11,15,17.5,260.5,2.75,4.4,274.0,268.0,219.24
2018,3,21,11,30,22.0,286.0,2.9,4.6,303.0,297.83,243.19
2018,3,21,11,45,30.0,312.0,3.05,4.85,336.0,336.73,274.33
2018,3,21,12,0,38.0,338.0,3.2,5.1,369.0,372.02,302.33
2018,3,21,12,15,48.0,349.5,3.3,5.3,388.5,394.62,320.31
2018,3,21,12,30,58.0,361.0,3.4,5.5,408.0,417.51,338.52
2018,3,21,12,45,74.0,365.5,3.5,5.65,425.0,438.65,355.7
2018,3,21,13,0,90.0,370.0,3.6,5.8,442.0,459.82,372.91
2018,3,21,13,15,50.0,284.0,3.65,5.95,324.0,333.9,272.21
2018,3,21,13,30,10.0,198.0,3.7,6.1,206.0,203.34,165.2
2018,3,21,13,45,32.5,228.5,3.8,6.25,253.0,260.98,213.75
2018,3,21,14,0,55.0,259.0,3.9,6.4,300.0,313.62,257.38
2018,3,21,14,15,29.5,207.0,3.95,6.45,229.0,236.14,193.56
2018,3,21,14,30,4.0,155.0,4.0,6.5,158.0,155.15,125.89
2018,3,21,14,45,2.5,143.0,4.05,6.55,145.0,141.88,115.07
2018,3,21,15,0,1.0,131.0,4.1,6.6,132.0,128.68,104.16
2018,3,21,15,15,1.5,126.0,4.1,6.5,127.0,124.16,100.69
2018,3,21,15,30,2.0,121.0,4.1,6.4,122.0,119.63,97.19
2018,3,21,15,45,3.0,122.5,4.05,6.3,124.0,122.06,99.62
2018,3,21,16,0,4.0,124.0,4.0,6.2,126.0,124.57,102.14
2018,3,21,16,15,9.0,114.5,3.95,5.95,118.5,118.35,97.36
2018,3,21,16,30,14.0,105.0,3.9,5.7,111.0,111.72,92.13
2018,3,21,16,45,56.5,111.5,3.85,5.45,129.5,146.75,123.35
2018,3,21,17,0,99.0,118.0,3.8,5.2,148.0,181.21,153.16
2018,3,21,17,15,93.5,95.5,3.8,4.85,119.5,149.59,125.22
2018,3,21,17,30,88.0,73.0,3.8,4.5,91.0,118.16,96.86
2018,3,21,17,45,46.0,43.5,3.75,4.1,52.5,65.21,50.05
2018,3,21,18,0,4.0,14.0,3.7,3.7,14.0,14.78,6.48
2018,3,21,18,15,6.0,9.0,3.7,3.7,9.0,10.17,0.0
2018,3,21,18,30,8.0,4.0,3.7,3.7,4.0,5.41,0.0
2018,3,21,18,45,4.0,2.0,3.8,3.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.75,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,14.74,0.0
2018,3,22,6,45,265.0,26.5,2.7,-0.25,53.0,21.34,9.69
2018,3,22,7,0,395.0,38.0,3.0,0.5,88.0,29.14,20.75
2018,3,22,7,15,470.0,49.5,3.2,1.1,137.0,43.71,28.05
2018,3,22,7,30,545.0,61.0,3.4,1.7,186.0,89.15,52.26
2018,3,22,7,45,558.0,70.5,3.6,2.25,226.5,133.37,86.68
2018,3,22,8,0,571.0,80.0,3.8,2.8,267.0,178.93,127.4
2018,3,22,8,15,460.5,116.0,3.8,3.35,283.5,219.01,169.53
2018,3,22,8,30,350.0,152.0,3.8,3.9,300.0,247.5,199.81
2018,3,22,8,45,608.0,117.5,3.85,4.4,412.0,329.67,267.12
2018,3,22,9,0,866.0,83.0,3.9,4.9,524.0,439.6,359.12
2018,3,22,9,15,895.5,83.0,3.9,5.35,575.5,501.0,412.61
2018,3,22,9,30,925.0,83.0,3.9,5.8,627.0,562.16,464.54
2018,3,22,9,45,939.5,85.0,3.85,6.25,670.0,617.62,510.2
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,672.16,553.69
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,721.74,592.16
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,769.43,626.5
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,812.66,656.59
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,853.34,684.48
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,887.4,707.41
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,918.21,727.89
2018,3,22,11,45,991.5,95.5,3.7,9.35,890.5,944.61,745.14
2018,3,22,12,0,993.0,96.0,3.7,9.7,902.0,967.51,759.91
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.5,985.48,772.01
2018,3,22,12,30,993.0,97.0,3.8,10.1,909.0,999.72,781.62
2018,3,22,12,45,984.5,99.5,3.8,10.35,900.5,1004.56,784.3
2018,3,22,13,0,976.0,102.0,3.8,10.6,892.0,1005.51,784.47
2018,3,22,13,15,975.0,100.0,3.85,10.7,878.5,1004.67,784.36
2018,3,22,13,30,974.0,98.0,3.9,10.8,865.0,1000.01,781.72
2018,3,22,13,45,967.5,98.0,4.0,10.9,842.5,988.72,774.92
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,973.81,765.69
2018,3,22,14,15,952.0,97.0,4.1,10.95,790.0,952.07,751.51
2018,3,22,14,30,943.0,96.0,4.1,10.9,760.0,927.03,735.04
2018,3,22,14,45,931.0,94.5,4.15,10.85,722.5,895.76,714.28
2018,3,22,15,0,919.0,93.0,4.2,10.8,685.0,861.69,691.64
2018,3,22,15,15,903.5,91.0,4.2,10.65,641.5,821.71,664.3
2018,3,22,15,30,888.0,89.0,4.2,10.5,598.0,784.15,638.53
2018,3,22,15,45,867.5,86.0,4.15,10.3,549.0,735.24,603.6
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,685.09,567.27
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,628.06,523.18
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,571.08,477.53
2018,3,22,16,45,751.0,70.0,3.35,8.8,340.0,506.73,424.46
2018,3,22,17,0,711.0,65.0,3.1,8.4,285.0,444.29,371.25
2018,3,22,17,15,618.0,60.5,2.75,7.45,225.5,363.09,301.44
2018,3,22,17,30,525.0,56.0,2.4,6.5,166.0,287.93,235.0
2018,3,22,17,45,448.5,46.0,2.1,5.6,120.5,221.38,174.41
2018,3,22,18,0,372.0,36.0,1.8,4.7,75.0,162.54,118.01
2018,3,22,18,15,225.5,22.5,1.8,4.7,42.5,85.32,4.23
2018,3,22,18,30,79.0,9.0,1.8,4.7,10.0,23.51,0.0
2018,3,22,18,45,39.5,4.5,1.8,4.0,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.0,7.5,1.4,-2.2,9.0,0.0,0.0
2018,3,23,6,30,110.0,15.0,1.6,-1.3,18.0,14.74,0.0
2018,3,23,6,45,256.5,29.5,1.85,-0.35,57.5,24.08,12.95
2018,3,23,7,0,403.0,44.0,2.1,0.6,97.0,34.71,25.92
2018,3,23,7,15,498.5,53.0,2.25,1.45,149.0,49.39,31.19
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,96.04,55.72
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,146.97,93.72
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,204.8,143.08
2018,3,23,8,15,756.5,79.5,2.75,4.5,368.5,264.27,197.16
2018,3,23,8,30,797.0,84.0,2.8,5.1,424.0,325.28,252.94
2018,3,23,8,45,827.0,87.0,2.8,5.75,477.0,384.59,306.71
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,445.94,360.69
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,503.77,410.28
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,562.86,459.05
2018,3,23,9,45,918.0,94.5,2.5,7.75,670.5,618.18,503.16
2018,3,23,10,0,935.0,96.0,2.4,8.2,714.0,672.86,545.19
2018,3,23,10,15,946.5,97.5,2.4,8.6,750.5,722.98,583.06
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,771.41,617.27
2018,3,23,10,45,965.0,99.5,2.4,9.4,815.0,813.6,645.65
2018,3,23,11,0,972.0,100.0,2.4,9.8,843.0,853.27,671.92
2018,3,23,11,15,975.0,100.5,2.5,10.15,861.5,887.02,694.74
2018,3,23,11,30,978.0,101.0,2.6,10.5,880.0,917.65,715.33
2018,3,23,11,45,981.0,101.5,2.7,10.8,892.5,945.01,733.78
2018,3,23,12,0,984.0,102.0,2.8,11.1,905.0,968.98,749.9
2018,3,23,12,15,984.0,102.5,2.9,11.3,908.0,986.75,762.11
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,1000.83,771.94
2018,3,23,12,45,981.0,104.0,3.05,11.7,905.5,1008.95,777.37
2018,3,23,13,0,978.0,105.0,3.1,11.9,900.0,1013.25,780.38
2018,3,23,13,15,941.0,117.5,3.15,12.0,872.5,994.76,768.15
2018,3,23,13,30,904.0,130.0,3.2,12.1,845.0,972.67,753.7
2018,3,23,13,45,922.0,119.0,3.3,12.25,831.5,972.47,754.84
2018,3,23,14,0,940.0,108.0,3.4,12.4,818.0,968.18,753.07
2018,3,23,14,15,942.0,102.0,3.45,12.35,791.0,950.98,742.57
2018,3,23,14,30,944.0,96.0,3.5,12.3,764.0,930.07,729.61
2018,3,23,14,45,934.5,93.5,3.55,12.3,727.0,899.69,709.78
2018,3,23,15,0,925.0,91.0,3.6,12.3,690.0,866.36,687.78
2018,3,23,15,15,911.5,88.5,3.55,12.15,647.0,827.13,661.15
2018,3,23,15,30,898.0,86.0,3.5,12.0,604.0,785.63,632.64
2018,3,23,15,45,866.5,85.0,3.5,11.9,551.0,735.07,597.11
2018,3,23,16,0,835.0,84.0,3.5,11.8,498.0,679.58,557.26
2018,3,23,16,15,821.5,78.0,3.2,11.3,449.5,630.06,519.57
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,579.37,479.38
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,517.23,428.68
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,456.55,377.53
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,386.05,317.54
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,322.81,261.25
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,244.87,191.75
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,177.03,128.62
2018,3,23,18,15,254.5,22.5,1.4,5.5,46.0,93.24,16.37
2018,3,23,18,30,87.0,10.0,1.4,5.5,11.0,26.08,0.0
2018,3,23,18,45,43.5,5.0,1.4,4.8,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,7.86,0.0
2018,3,24,6,45,4.5,21.5,1.9,0.2,21.5,20.76,11.14
2018,3,24,7,0,0.0,35.0,2.0,0.5,35.0,33.54,24.97
2018,3,24,7,15,20.0,46.5,1.95,1.1,51.5,44.07,33.09
2018,3,24,7,30,40.0,58.0,1.9,1.7,68.0,57.96,44.36
2018,3,24,7,45,78.0,94.5,1.9,2.25,119.0,96.61,76.48
2018,3,24,8,0,116.0,131.0,1.9,2.8,170.0,142.22,114.63
2018,3,24,8,15,126.0,148.0,1.85,3.7,197.0,168.75,137.27
2018,3,24,8,30,136.0,165.0,1.8,4.6,224.0,196.34,160.65
2018,3,24,8,45,83.0,176.0,1.8,5.45,213.5,197.07,162.13
2018,3,24,9,0,30.0,187.0,1.8,6.3,203.0,190.66,156.67
2018,3,24,9,15,32.0,211.0,1.65,6.8,229.0,216.81,177.62
2018,3,24,9,30,34.0,235.0,1.5,7.3,255.0,243.34,198.39
2018,3,24,9,45,27.5,238.0,1.35,7.85,255.0,245.36,198.91
2018,3,24,10,0,21.0,241.0,1.2,8.4,255.0,245.72,198.12
2018,3,24,10,15,38.0,273.0,1.15,8.55,300.0,290.81,233.78
2018,3,24,10,30,55.0,305.0,1.1,8.7,345.0,336.76,269.3
2018,3,24,10,45,40.0,277.0,1.0,8.85,306.5,301.38,240.46
2018,3,24,11,0,25.0,249.0,0.9,9.0,268.0,264.38,210.7
2018,3,24,11,15,12.5,158.5,0.85,8.8,168.0,164.0,130.52
2018,3,24,11,30,0.0,68.0,0.8,8.6,68.0,65.85,49.78
2018,3,24,11,45,0.0,77.5,0.75,8.45,77.5,75.07,57.64
2018,3,24,12,0,0.0,87.0,0.7,8.3,87.0,84.3,65.3
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,80.9,62.54
2018,3,24,12,30,0.0,80.0,0.5,7.4,80.0,77.51,59.82
2018,3,24,12,45,0.0,81.0,0.35,6.95,81.0,78.48,60.74
2018,3,24,13,0,0.0,82.0,0.2,6.5,82.0,79.44,61.65
2018,3,24,13,15,0.0,104.0,0.25,6.2,104.0,100.91,79.64
2018,3,24,13,30,0.0,126.0,0.3,5.9,126.0,122.56,97.62
2018,3,24,13,45,0.0,122.0,0.4,5.6,122.0,118.63,94.54
2018,3,24,14,0,0.0,118.0,0.5,5.3,118.0,114.69,91.57
2018,3,24,14,15,0.0,97.0,0.6,5.05,97.0,93.99,74.52
2018,3,24,14,30,0.0,76.0,0.7,4.8,76.0,73.56,57.52
2018,3,24,14,45,1.0,78.0,0.75,4.55,78.5,76.34,60.15
2018,3,24,15,0,2.0,80.0,0.8,4.3,81.0,79.06,62.72
2018,3,24,15,15,1.0,70.0,1.0,4.15,70.5,68.51,53.82
2018,3,24,15,30,0.0,60.0,1.2,4.0,60.0,58.02,44.93
2018,3,24,15,45,3.5,63.0,1.35,3.8,64.5,63.46,49.98
2018,3,24,16,0,7.0,66.0,1.5,3.6,69.0,68.64,54.79
2018,3,24,16,15,3.5,50.0,1.6,3.45,51.5,50.58,39.08
2018,3,24,16,30,0.0,34.0,1.7,3.3,34.0,32.83,23.49
2018,3,24,16,45,3.0,45.0,1.8,3.15,46.0,45.14,34.55
2018,3,24,17,0,6.0,56.0,1.9,3.0,58.0,57.17,45.28
2018,3,24,17,15,3.0,54.5,1.95,2.7,55.5,54.04,42.46
2018,3,24,17,30,0.0,53.0,2.0,2.4,53.0,51.79,40.26
2018,3,24,17,45,0.0,32.5,2.1,2.15,32.5,31.38,21.89
2018,3,24,18,0,0.0,12.0,2.2,1.9,12.0,11.57,4.16
2018,3,24,18,15,0.5,8.5,2.2,1.9,8.5,8.31,0.0
2018,3,24,18,30,1.0,5.0,2.2,1.9,5.0,5.1,0.0
2018,3,24,18,45,0.5,2.5,2.15,1.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
