Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,45.5,7.5,2.0,-1.1,9.5,0.0,0.0
2018,3,25,6,30,91.0,15.0,2.1,-0.7,19.0,14.74,0.0
2018,3,25,6,45,135.0,21.0,2.25,-0.35,35.5,15.89,7.66
2018,3,25,7,0,179.0,27.0,2.4,0.0,52.0,19.81,12.55
2018,3,25,7,15,187.0,34.0,2.35,0.35,70.0,30.43,17.89
2018,3,25,7,30,195.0,41.0,2.3,0.7,88.0,49.8,30.75
2018,3,25,7,45,98.0,61.0,2.25,1.0,84.5,68.69,51.24
2018,3,25,8,0,1.0,81.0,2.2,1.3,81.0,78.01,63.86
2018,3,25,8,15,3.5,113.0,2.3,1.65,114.5,108.77,90.5
2018,3,25,8,30,6.0,145.0,2.4,2.0,148.0,139.99,117.08
2018,3,25,8,45,28.5,175.5,2.5,2.3,190.5,176.69,147.72
2018,3,25,9,0,51.0,206.0,2.6,2.6,233.0,217.29,181.52
2018,3,25,9,15,370.5,176.0,2.7,3.0,397.0,345.96,289.14
2018,3,25,9,30,690.0,146.0,2.8,3.4,561.0,507.75,422.47
2018,3,25,9,45,810.5,120.0,2.95,3.75,639.5,587.62,487.93
2018,3,25,10,0,931.0,94.0,3.1,4.1,718.0,675.16,558.77
2018,3,25,10,15,942.5,95.5,3.15,4.5,754.5,725.04,597.42
2018,3,25,10,30,954.0,97.0,3.2,4.9,791.0,773.25,632.27
2018,3,25,10,45,963.5,98.0,3.25,5.25,821.0,817.54,663.55
2018,3,25,11,0,973.0,99.0,3.3,5.6,851.0,859.5,692.82
2018,3,25,11,15,978.0,100.0,3.35,6.0,871.5,895.28,717.21
2018,3,25,11,30,983.0,101.0,3.4,6.4,892.0,928.04,739.31
2018,3,25,11,45,986.0,101.0,3.45,6.75,904.0,954.87,757.23
2018,3,25,12,0,989.0,101.0,3.5,7.1,916.0,978.27,772.75
2018,3,25,12,15,987.0,102.5,3.55,7.35,918.5,995.22,784.05
2018,3,25,12,30,985.0,104.0,3.6,7.6,921.0,1008.41,792.86
2018,3,25,12,45,980.0,106.0,3.65,7.9,914.5,1015.59,797.43
2018,3,25,13,0,975.0,108.0,3.7,8.2,908.0,1018.94,799.51
2018,3,25,13,15,971.0,107.5,3.75,8.35,893.5,1016.74,798.3
2018,3,25,13,30,967.0,107.0,3.8,8.5,879.0,1010.75,794.62
2018,3,25,13,45,960.5,107.0,3.8,8.7,856.5,999.29,786.74
2018,3,25,14,0,954.0,107.0,3.8,8.9,834.0,984.23,776.49
2018,3,25,14,15,945.0,106.0,3.85,8.95,803.5,962.37,762.28
2018,3,25,14,30,936.0,105.0,3.9,9.0,773.0,937.23,745.79
2018,3,25,14,45,900.5,110.5,3.9,9.0,727.0,893.58,715.66
2018,3,25,15,0,865.0,116.0,3.9,9.0,681.0,853.5,688.04
2018,3,25,15,15,751.5,135.0,3.85,8.95,603.5,762.68,621.88
2018,3,25,15,30,638.0,154.0,3.8,8.9,526.0,672.98,554.25
2018,3,25,15,45,591.0,151.5,3.75,8.8,474.0,613.5,508.66
2018,3,25,16,0,544.0,149.0,3.7,8.7,422.0,552.38,460.77
2018,3,25,16,15,566.0,129.0,3.45,8.35,387.0,525.69,440.47
2018,3,25,16,30,588.0,109.0,3.2,8.0,352.0,492.31,413.93
2018,3,25,16,45,614.5,93.0,3.0,7.65,316.5,462.12,388.89
2018,3,25,17,0,641.0,77.0,2.8,7.3,281.0,427.84,359.03
2018,3,25,17,15,452.5,74.5,2.6,6.45,205.0,305.18,255.27
2018,3,25,17,30,264.0,72.0,2.4,5.6,129.0,199.89,164.87
2018,3,25,17,45,165.5,54.0,2.2,4.8,86.5,124.95,99.43
2018,3,25,18,0,67.0,36.0,2.0,4.0,44.0,62.2,45.04
2018,3,25,18,15,51.5,21.5,2.0,4.0,26.0,40.4,12.26
2018,3,25,18,30,36.0,7.0,2.0,4.0,8.0,13.7,0.0
2018,3,25,18,45,18.0,3.5,2.25,3.65,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,44.0,8.5,2.85,0.3,10.5,8.36,0.0
2018,3,26,6,30,88.0,17.0,3.0,0.5,21.0,16.71,0.0
2018,3,26,6,45,183.0,33.0,3.2,0.65,55.5,25.6,16.18
2018,3,26,7,0,278.0,49.0,3.4,0.8,90.0,37.17,28.41
2018,3,26,7,15,427.5,58.5,3.5,1.1,150.5,58.42,37.01
2018,3,26,7,30,577.0,68.0,3.6,1.4,211.0,107.25,65.13
2018,3,26,7,45,639.5,73.0,3.65,1.75,266.5,156.71,103.64
2018,3,26,8,0,702.0,78.0,3.7,2.1,322.0,213.26,153.06
2018,3,26,8,15,743.0,82.0,3.7,2.5,377.0,269.94,205.56
2018,3,26,8,30,784.0,86.0,3.7,2.9,432.0,332.36,263.19
2018,3,26,8,45,814.5,88.0,3.7,3.3,484.0,390.44,316.67
2018,3,26,9,0,845.0,90.0,3.7,3.7,536.0,450.6,370.58
2018,3,26,9,15,868.0,91.0,3.65,4.15,584.0,507.91,420.54
2018,3,26,9,30,891.0,92.0,3.6,4.6,632.0,566.63,469.99
2018,3,26,9,45,910.0,91.5,3.6,5.1,675.0,620.69,514.32
2018,3,26,10,0,929.0,91.0,3.6,5.6,718.0,674.26,556.95
2018,3,26,10,15,939.5,92.5,3.6,6.05,753.5,723.35,594.93
2018,3,26,10,30,950.0,94.0,3.6,6.5,789.0,770.67,628.52
2018,3,26,10,45,958.5,94.0,3.55,6.95,817.0,813.0,657.62
2018,3,26,11,0,967.0,94.0,3.5,7.4,845.0,852.93,684.58
2018,3,26,11,15,972.0,94.5,3.45,7.75,865.0,887.91,707.89
2018,3,26,11,30,977.0,95.0,3.4,8.1,885.0,919.9,728.84
2018,3,26,11,45,980.5,94.5,3.3,8.5,897.0,946.38,745.24
2018,3,26,12,0,984.0,94.0,3.2,8.9,909.0,969.48,759.15
2018,3,26,12,15,983.5,94.0,3.1,9.2,911.0,985.99,768.68
2018,3,26,12,30,983.0,94.0,3.0,9.5,913.0,998.78,775.69
2018,3,26,12,45,981.5,94.0,2.95,9.8,907.0,1006.89,779.99
2018,3,26,13,0,980.0,94.0,2.9,10.1,901.0,1011.18,781.83
2018,3,26,13,15,977.0,93.0,2.85,10.25,887.0,1009.19,779.93
2018,3,26,13,30,974.0,92.0,2.8,10.4,873.0,1003.39,775.63
2018,3,26,13,45,968.0,91.5,2.8,10.55,850.5,991.62,767.87
2018,3,26,14,0,962.0,91.0,2.8,10.7,828.0,976.2,757.79
2018,3,26,14,15,953.0,89.5,2.85,10.75,796.5,953.48,743.45
2018,3,26,14,30,944.0,88.0,2.9,10.8,765.0,927.45,726.85
2018,3,26,14,45,933.5,87.0,2.9,10.8,728.5,897.58,707.24
2018,3,26,15,0,923.0,86.0,2.9,10.8,692.0,864.84,685.54
2018,3,26,15,15,907.0,84.5,2.9,10.7,648.5,824.5,658.44
2018,3,26,15,30,891.0,83.0,2.9,10.6,605.0,782.09,629.56
2018,3,26,15,45,854.0,84.5,2.85,10.5,552.0,730.23,592.97
2018,3,26,16,0,817.0,86.0,2.8,10.4,499.0,673.92,552.45
2018,3,26,16,15,795.5,81.0,2.55,10.1,448.5,620.85,511.87
2018,3,26,16,30,774.0,76.0,2.3,9.8,398.0,567.37,469.34
2018,3,26,16,45,658.5,80.5,2.05,9.45,328.5,473.82,393.33
2018,3,26,17,0,543.0,85.0,1.8,9.1,259.0,387.31,321.49
2018,3,26,17,15,468.0,73.0,1.65,8.2,203.5,311.43,257.78
2018,3,26,17,30,393.0,61.0,1.5,7.3,148.0,242.4,197.93
2018,3,26,17,45,373.5,48.5,1.35,6.45,113.0,200.02,158.26
2018,3,26,18,0,354.0,36.0,1.2,5.6,78.0,159.48,118.02
2018,3,26,18,15,215.0,23.5,1.2,5.6,45.0,87.36,36.19
2018,3,26,18,30,76.0,11.0,1.2,5.6,12.0,25.3,0.0
2018,3,26,18,45,38.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,3.5,1.75,1.7,3.5,3.44,0.0
2018,3,27,6,30,0.0,7.0,1.8,1.9,7.0,6.75,0.0
2018,3,27,6,45,0.0,21.0,1.9,2.1,21.0,20.27,11.88
2018,3,27,7,0,0.0,35.0,2.0,2.3,35.0,33.81,25.28
2018,3,27,7,15,0.0,47.5,1.95,2.75,47.5,45.69,34.76
2018,3,27,7,30,0.0,60.0,1.9,3.2,60.0,57.61,45.49
2018,3,27,7,45,0.0,52.5,1.9,3.6,52.5,50.72,39.4
2018,3,27,8,0,0.0,45.0,1.9,4.0,45.0,43.46,32.9
2018,3,27,8,15,0.0,44.0,1.85,4.5,44.0,42.5,31.9
2018,3,27,8,30,0.0,43.0,1.8,5.0,43.0,41.54,30.88
2018,3,27,8,45,0.0,58.5,1.75,5.5,58.5,56.54,43.74
2018,3,27,9,0,0.0,74.0,1.7,6.0,74.0,71.56,56.42
2018,3,27,9,15,2.0,114.0,1.6,6.55,115.0,111.07,89.69
2018,3,27,9,30,4.0,154.0,1.5,7.1,156.0,150.67,122.31
2018,3,27,9,45,3.5,146.5,1.45,7.6,148.5,143.59,115.79
2018,3,27,10,0,3.0,139.0,1.4,8.1,141.0,136.35,109.33
2018,3,27,10,15,10.0,169.5,1.4,8.5,177.0,170.8,137.45
2018,3,27,10,30,17.0,200.0,1.4,8.9,213.0,205.96,165.63
2018,3,27,10,45,40.0,277.0,1.4,9.35,308.0,301.63,241.62
2018,3,27,11,0,63.0,354.0,1.4,9.8,403.0,398.54,315.77
2018,3,27,11,15,64.0,363.0,1.5,9.85,414.0,411.81,325.24
2018,3,27,11,30,65.0,372.0,1.6,9.9,425.0,425.0,335.21
2018,3,27,11,45,52.5,362.5,1.7,10.0,405.5,407.55,321.5
2018,3,27,12,0,40.0,353.0,1.8,10.1,386.0,389.2,307.22
2018,3,27,12,15,50.0,364.5,1.9,10.15,406.0,412.04,325.25
2018,3,27,12,30,60.0,376.0,2.0,10.2,426.0,435.14,343.23
2018,3,27,12,45,50.0,334.5,2.1,10.2,376.0,384.52,304.61
2018,3,27,13,0,40.0,293.0,2.2,10.2,326.0,333.32,265.33
2018,3,27,13,15,31.5,287.5,2.3,10.35,313.5,320.6,255.4
2018,3,27,13,30,23.0,282.0,2.4,10.5,301.0,300.25,239.3
2018,3,27,13,45,34.5,271.0,2.5,10.65,298.0,307.41,245.76
2018,3,27,14,0,46.0,260.0,2.6,10.8,295.0,306.7,245.98
2018,3,27,14,15,215.5,270.0,2.6,10.8,426.0,486.63,392.52
2018,3,27,14,30,385.0,280.0,2.6,10.8,557.0,643.61,515.02
2018,3,27,14,45,450.0,249.0,2.65,10.8,557.5,667.3,534.39
2018,3,27,15,0,515.0,218.0,2.7,10.8,558.0,677.09,544.56
2018,3,27,15,15,444.5,212.0,2.7,10.75,492.0,599.89,485.97
2018,3,27,15,30,374.0,206.0,2.7,10.7,426.0,525.38,428.78
2018,3,27,15,45,314.5,203.5,2.7,10.7,378.5,457.77,375.99
2018,3,27,16,0,255.0,201.0,2.7,10.7,331.0,402.71,331.94
2018,3,27,16,15,220.5,186.0,2.55,10.5,290.0,353.96,292.93
2018,3,27,16,30,186.0,171.0,2.4,10.3,249.0,300.5,249.52
2018,3,27,16,45,156.5,142.0,2.25,10.15,201.5,243.82,202.82
2018,3,27,17,0,127.0,113.0,2.1,10.0,154.0,189.39,157.09
2018,3,27,17,15,123.0,93.0,1.85,9.55,127.0,159.83,131.7
2018,3,27,17,30,119.0,73.0,1.6,9.1,100.0,130.34,105.58
2018,3,27,17,45,68.0,51.5,1.35,8.7,66.0,82.21,63.66
2018,3,27,18,0,17.0,30.0,1.1,8.3,32.0,35.61,23.76
2018,3,27,18,15,12.0,18.5,1.1,8.3,19.5,21.57,6.7
2018,3,27,18,30,7.0,7.0,1.1,8.3,7.0,8.22,0.0
2018,3,27,18,45,3.5,3.5,1.15,8.0,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,44.0,11.0,2.6,6.45,13.5,10.81,0.0
2018,3,28,6,30,88.0,22.0,2.6,6.7,27.0,18.42,0.0
2018,3,28,6,45,172.0,37.0,2.65,6.9,59.5,28.63,18.97
2018,3,28,7,0,256.0,52.0,2.7,7.1,92.0,39.25,29.7
2018,3,28,7,15,357.5,65.5,2.75,7.6,145.0,64.9,41.69
2018,3,28,7,30,459.0,79.0,2.8,8.1,198.0,109.98,70.18
2018,3,28,7,45,536.0,86.0,2.85,8.6,255.0,157.68,106.56
2018,3,28,8,0,613.0,93.0,2.9,9.1,312.0,213.58,153.32
2018,3,28,8,15,494.0,126.5,3.1,9.85,320.5,248.63,190.32
2018,3,28,8,30,375.0,160.0,3.3,10.6,329.0,270.19,213.85
2018,3,28,8,45,329.5,191.5,3.5,11.4,352.5,305.44,244.95
2018,3,28,9,0,284.0,223.0,3.7,12.2,376.0,334.51,269.46
2018,3,28,9,15,202.0,251.0,3.85,12.9,364.5,337.7,272.03
2018,3,28,9,30,120.0,279.0,4.0,13.6,353.0,331.9,266.27
2018,3,28,9,45,168.0,299.5,4.15,14.35,410.5,387.46,309.9
2018,3,28,10,0,216.0,320.0,4.3,15.1,468.0,447.31,356.16
2018,3,28,10,15,263.5,329.0,4.4,15.7,518.0,501.42,397.63
2018,3,28,10,30,311.0,338.0,4.5,16.3,568.0,557.47,440.09
2018,3,28,10,45,355.5,336.0,4.65,16.9,608.0,603.23,474.59
2018,3,28,11,0,400.0,334.0,4.8,17.5,648.0,650.92,510.23
2018,3,28,11,15,415.0,335.5,4.9,17.8,668.0,683.13,533.77
2018,3,28,11,30,430.0,337.0,5.0,18.1,688.0,711.7,554.63
2018,3,28,11,45,554.5,285.0,5.05,18.45,744.0,780.67,607.98
2018,3,28,12,0,679.0,233.0,5.1,18.8,800.0,853.76,663.33
2018,3,28,12,15,573.5,283.0,5.15,18.9,763.0,821.0,636.29
2018,3,28,12,30,468.0,333.0,5.2,19.0,726.0,785.22,607.32
2018,3,28,12,45,393.5,361.0,5.25,19.15,690.0,745.26,576.39
2018,3,28,13,0,319.0,389.0,5.3,19.3,654.0,709.56,548.15
2018,3,28,13,15,277.5,386.5,5.25,19.25,614.5,670.8,519.09
2018,3,28,13,30,236.0,384.0,5.2,19.2,575.0,622.35,482.85
2018,3,28,13,45,162.5,366.0,5.15,19.15,496.0,535.37,416.64
2018,3,28,14,0,89.0,348.0,5.1,19.1,417.0,439.88,342.96
2018,3,28,14,15,181.5,340.5,5.05,19.05,474.0,524.01,410.59
2018,3,28,14,30,274.0,333.0,5.0,19.0,531.0,604.56,473.87
2018,3,28,14,45,293.0,312.5,4.95,18.95,515.0,593.93,467.08
2018,3,28,15,0,312.0,292.0,4.9,18.9,499.0,581.15,459.03
2018,3,28,15,15,227.0,278.5,4.75,18.95,424.0,481.55,381.97
2018,3,28,15,30,142.0,265.0,4.6,19.0,349.0,395.31,314.01
2018,3,28,15,45,77.0,209.5,4.5,19.05,254.5,274.05,218.33
2018,3,28,16,0,12.0,154.0,4.4,19.1,160.0,160.93,126.65
2018,3,28,16,15,6.0,126.0,4.1,18.85,129.0,128.06,100.36
2018,3,28,16,30,0.0,98.0,3.8,18.6,98.0,95.77,74.1
2018,3,28,16,45,2.5,95.0,3.5,18.4,96.0,94.64,73.53
2018,3,28,17,0,5.0,92.0,3.2,18.2,94.0,93.54,72.82
2018,3,28,17,15,4.5,82.5,2.95,17.6,84.0,84.13,65.11
2018,3,28,17,30,4.0,73.0,2.7,17.0,74.0,75.03,57.39
2018,3,28,17,45,2.0,54.0,2.4,16.45,54.5,54.9,40.16
2018,3,28,18,0,0.0,35.0,2.1,15.9,35.0,34.71,22.68
2018,3,28,18,15,2.5,21.5,2.1,15.9,21.5,21.8,7.62
2018,3,28,18,30,5.0,8.0,2.1,15.9,8.0,8.83,0.0
2018,3,28,18,45,2.5,4.0,2.1,15.7,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,4.5,8.0,2.0,12.1,8.5,7.86,0.0
2018,3,29,6,30,9.0,16.0,2.2,12.5,17.0,15.34,0.0
2018,3,29,6,45,10.5,33.5,2.45,12.95,35.0,30.94,20.64
2018,3,29,7,0,12.0,51.0,2.7,13.4,53.0,47.54,36.26
2018,3,29,7,15,53.0,74.0,2.75,13.9,87.5,68.88,51.43
2018,3,29,7,30,94.0,97.0,2.8,14.4,122.0,95.33,71.35
2018,3,29,7,45,232.5,110.5,2.9,14.85,190.0,134.76,98.17
2018,3,29,8,0,371.0,124.0,3.0,15.3,258.0,190.72,140.3
2018,3,29,8,15,372.0,144.5,3.15,16.0,296.5,233.14,177.18
2018,3,29,8,30,373.0,165.0,3.3,16.7,335.0,275.52,213.53
2018,3,29,8,45,314.0,197.0,3.5,17.4,351.0,305.7,239.95
2018,3,29,9,0,255.0,229.0,3.7,18.1,367.0,328.28,258.79
2018,3,29,9,15,217.5,256.0,3.9,18.7,381.0,350.72,276.41
2018,3,29,9,30,180.0,283.0,4.1,19.3,395.0,368.66,289.68
2018,3,29,9,45,240.0,295.0,4.35,19.95,454.0,426.34,334.27
2018,3,29,10,0,300.0,307.0,4.6,20.6,513.0,490.3,383.11
2018,3,29,10,15,309.0,320.0,4.75,21.0,541.5,524.42,408.38
2018,3,29,10,30,318.0,333.0,4.9,21.4,570.0,558.56,433.47
2018,3,29,10,45,285.5,352.5,5.05,21.75,571.0,567.61,438.84
2018,3,29,11,0,253.0,372.0,5.2,22.1,572.0,573.72,441.94
2018,3,29,11,15,263.0,380.0,5.3,22.35,592.0,600.53,461.48
2018,3,29,11,30,273.0,388.0,5.4,22.6,612.0,627.08,480.65
2018,3,29,11,45,244.0,396.5,5.45,22.8,598.5,619.75,473.98
2018,3,29,12,0,215.0,405.0,5.5,23.0,585.0,604.48,461.71
2018,3,29,12,15,181.0,410.5,5.5,23.15,562.5,585.05,446.18
2018,3,29,12,30,147.0,416.0,5.5,23.3,540.0,563.97,429.43
2018,3,29,12,45,196.0,411.0,5.55,23.45,575.0,607.69,463.08
2018,3,29,13,0,245.0,406.0,5.6,23.6,610.0,651.19,496.15
2018,3,29,13,15,204.5,401.0,5.6,23.65,569.5,610.25,465.25
2018,3,29,13,30,164.0,396.0,5.6,23.7,529.0,568.49,433.85
2018,3,29,13,45,134.5,382.5,5.6,23.75,489.5,527.43,403.22
2018,3,29,14,0,105.0,369.0,5.6,23.8,450.0,477.25,365.67
2018,3,29,14,15,122.0,349.0,5.55,23.7,440.0,479.92,369.06
2018,3,29,14,30,139.0,329.0,5.5,23.6,430.0,472.46,364.87
2018,3,29,14,45,189.5,308.5,5.45,23.55,439.0,491.89,381.89
2018,3,29,15,0,240.0,288.0,5.4,23.5,448.0,517.07,402.91
2018,3,29,15,15,338.0,248.5,5.15,23.15,458.0,546.64,428.86
2018,3,29,15,30,436.0,209.0,4.9,22.8,468.0,577.69,455.3
2018,3,29,15,45,472.0,184.0,4.7,22.45,444.0,561.92,445.1
2018,3,29,16,0,508.0,159.0,4.5,22.1,420.0,541.75,431.42
2018,3,29,16,15,341.0,150.0,4.35,21.75,317.5,401.26,321.67
2018,3,29,16,30,174.0,141.0,4.2,21.4,215.0,259.09,207.87
2018,3,29,16,45,263.5,115.0,4.05,21.0,210.0,280.23,226.46
2018,3,29,17,0,353.0,89.0,3.9,20.6,205.0,292.44,236.22
2018,3,29,17,15,245.0,88.0,3.85,20.2,161.5,216.72,173.31
2018,3,29,17,30,137.0,87.0,3.8,19.8,118.0,154.77,121.49
2018,3,29,17,45,101.5,66.0,3.75,19.4,85.5,112.18,85.24
2018,3,29,18,0,66.0,45.0,3.7,19.0,53.0,73.06,51.78
2018,3,29,18,15,41.5,28.0,3.7,19.0,32.0,44.08,21.47
2018,3,29,18,30,17.0,11.0,3.7,19.0,11.0,14.12,0.0
2018,3,29,18,45,8.5,5.5,3.8,18.6,5.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,5.5,9.5,3.6,15.95,10.0,9.34,0.0
2018,3,30,6,30,11.0,19.0,3.6,16.0,20.0,17.96,2.34
2018,3,30,6,45,42.0,40.0,3.55,16.0,46.5,34.6,23.61
2018,3,30,7,0,73.0,61.0,3.5,16.0,73.0,51.5,39.37
2018,3,30,7,15,135.5,80.5,3.6,16.15,113.0,75.72,54.32
2018,3,30,7,30,198.0,100.0,3.7,16.3,153.0,106.77,75.97
2018,3,30,7,45,203.0,112.0,3.8,16.4,176.5,132.22,96.85
2018,3,30,8,0,208.0,124.0,3.9,16.5,200.0,157.99,119.0
2018,3,30,8,15,154.0,153.0,4.0,16.7,214.0,184.48,143.55
2018,3,30,8,30,100.0,182.0,4.1,16.9,228.0,202.94,160.31
2018,3,30,8,45,153.0,211.5,4.2,17.1,291.0,257.99,204.3
2018,3,30,9,0,206.0,241.0,4.3,17.3,354.0,318.95,252.85
2018,3,30,9,15,230.0,255.0,4.3,17.5,391.0,356.81,282.89
2018,3,30,9,30,254.0,269.0,4.3,17.7,428.0,396.92,314.42
2018,3,30,9,45,217.0,291.0,4.3,17.9,433.0,409.69,323.63
2018,3,30,10,0,180.0,313.0,4.3,18.1,438.0,418.98,329.75
2018,3,30,10,15,143.5,332.0,4.3,18.3,434.5,422.25,330.95
2018,3,30,10,30,107.0,351.0,4.3,18.5,431.0,420.05,327.75
2018,3,30,10,45,102.0,363.5,4.3,18.75,442.0,434.16,337.67
2018,3,30,11,0,97.0,376.0,4.3,19.0,453.0,447.71,347.02
2018,3,30,11,15,87.0,382.0,4.3,19.2,452.5,450.1,347.93
2018,3,30,11,30,77.0,388.0,4.3,19.4,452.0,451.63,348.24
2018,3,30,11,45,73.5,391.5,4.35,19.65,453.0,455.56,350.65
2018,3,30,12,0,70.0,395.0,4.4,19.9,454.0,459.08,352.77
2018,3,30,12,15,80.0,402.0,4.4,20.05,469.5,478.13,367.02
2018,3,30,12,30,90.0,409.0,4.4,20.2,485.0,497.26,381.25
2018,3,30,12,45,69.0,386.5,4.45,20.4,444.5,456.51,350.24
2018,3,30,13,0,48.0,364.0,4.5,20.6,404.0,414.96,318.62
2018,3,30,13,15,52.0,361.0,4.4,20.55,404.0,416.9,320.48
2018,3,30,13,30,56.0,358.0,4.3,20.5,404.0,418.62,322.09
2018,3,30,13,45,120.0,350.5,4.25,20.45,445.0,479.68,370.48
2018,3,30,14,0,184.0,343.0,4.2,20.4,486.0,530.5,410.69
2018,3,30,14,15,149.5,325.5,4.15,20.2,439.0,479.24,372.1
2018,3,30,14,30,115.0,308.0,4.1,20.0,392.0,428.4,333.76
2018,3,30,14,45,184.5,289.0,4.05,19.85,416.0,466.38,365.84
2018,3,30,15,0,254.0,270.0,4.0,19.7,440.0,509.19,400.83
2018,3,30,15,15,372.0,238.0,4.15,19.3,469.5,562.91,446.06
2018,3,30,15,30,490.0,206.0,4.3,18.9,499.0,616.93,490.86
2018,3,30,15,45,484.5,189.5,4.45,18.55,460.0,577.89,463.12
2018,3,30,16,0,479.0,173.0,4.6,18.2,421.0,537.65,434.19
2018,3,30,16,15,498.0,150.0,4.65,17.55,384.5,505.29,411.29
2018,3,30,16,30,517.0,127.0,4.7,16.9,348.0,469.73,384.91
2018,3,30,16,45,479.0,114.5,4.75,16.3,298.5,410.41,337.63
2018,3,30,17,0,441.0,102.0,4.8,15.7,249.0,353.59,291.02
2018,3,30,17,15,360.5,90.5,4.55,14.95,196.5,280.85,229.84
2018,3,30,17,30,280.0,79.0,4.3,14.2,144.0,215.85,174.13
2018,3,30,17,45,206.0,62.5,4.05,13.4,103.5,150.28,117.59
2018,3,30,18,0,132.0,46.0,3.8,12.6,63.0,98.72,72.86
2018,3,30,18,15,92.0,29.0,3.8,12.6,38.0,61.61,34.02
2018,3,30,18,30,52.0,12.0,3.8,12.6,13.0,21.98,0.0
2018,3,30,18,45,26.0,6.0,3.5,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,100.0,15.0,1.4,2.25,21.0,14.74,0.0
2018,3,31,6,30,186.0,27.0,1.6,3.0,40.0,21.32,7.04
2018,3,31,6,45,363.0,37.0,1.8,3.75,89.5,28.66,19.87
2018,3,31,7,0,540.0,47.0,2.0,4.5,139.0,34.61,26.01
2018,3,31,7,15,614.5,54.0,2.0,5.4,194.0,72.19,38.66
2018,3,31,7,30,689.0,61.0,2.0,6.3,249.0,124.65,72.58
2018,3,31,7,45,735.0,66.5,2.0,7.2,305.5,181.88,119.23
2018,3,31,8,0,781.0,72.0,2.0,8.1,362.0,241.55,171.58
2018,3,31,8,15,813.0,75.5,2.05,8.8,417.0,300.09,224.73
2018,3,31,8,30,845.0,79.0,2.1,9.5,472.0,361.42,279.69
2018,3,31,8,45,867.5,82.5,2.1,10.2,524.5,421.46,332.33
2018,3,31,9,0,890.0,86.0,2.1,10.9,577.0,482.62,384.04
2018,3,31,9,15,909.0,87.5,2.05,11.4,625.0,542.1,432.72
2018,3,31,9,30,928.0,89.0,2.0,11.9,673.0,600.11,478.49
2018,3,31,9,45,942.0,90.5,1.95,12.4,715.5,654.88,520.14
2018,3,31,10,0,956.0,92.0,1.9,12.9,758.0,708.63,559.57
2018,3,31,10,15,966.0,93.0,1.85,13.25,793.5,757.85,593.74
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,805.18,624.55
2018,3,31,10,45,973.5,98.0,1.7,14.0,852.5,843.85,648.13
2018,3,31,11,0,971.0,102.0,1.6,14.4,876.0,879.34,669.11
2018,3,31,11,15,952.0,113.0,1.6,14.65,886.5,904.96,684.74
2018,3,31,11,30,933.0,124.0,1.6,14.9,897.0,926.33,697.59
2018,3,31,11,45,967.0,109.5,1.6,15.2,920.0,964.11,721.24
2018,3,31,12,0,1001.0,95.0,1.6,15.5,943.0,999.55,742.93
2018,3,31,12,15,1000.0,95.0,1.7,15.65,944.0,1015.47,753.78
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,1027.59,762.5
2018,3,31,12,45,997.0,95.0,1.9,16.0,938.5,1034.95,768.12
2018,3,31,13,0,995.0,95.0,2.0,16.2,932.0,1038.44,771.38
2018,3,31,13,15,992.0,94.5,2.15,16.3,917.5,1036.59,772.21
2018,3,31,13,30,989.0,94.0,2.3,16.4,903.0,1030.87,770.6
2018,3,31,13,45,982.0,93.0,2.4,16.45,878.5,1017.09,763.27
2018,3,31,14,0,975.0,92.0,2.5,16.5,854.0,999.65,753.59
2018,3,31,14,15,967.0,90.5,2.55,16.5,823.0,977.21,740.22
2018,3,31,14,30,959.0,89.0,2.6,16.5,792.0,951.4,724.58
2018,3,31,14,45,913.0,99.5,2.7,16.5,742.5,902.87,693.65
2018,3,31,15,0,867.0,110.0,2.8,16.5,693.0,858.36,665.2
2018,3,31,15,15,889.0,96.5,2.75,16.4,661.5,831.68,648.18
2018,3,31,15,30,911.0,83.0,2.7,16.3,630.0,805.52,631.33
2018,3,31,15,45,890.5,80.5,2.65,16.15,580.0,755.75,597.43
2018,3,31,16,0,870.0,78.0,2.6,16.0,530.0,704.78,562.31
2018,3,31,16,15,844.0,75.0,2.35,15.65,477.0,652.52,524.53
2018,3,31,16,30,818.0,72.0,2.1,15.3,424.0,596.11,481.05
2018,3,31,16,45,781.5,67.5,1.85,14.9,368.5,532.25,430.72
2018,3,31,17,0,745.0,63.0,1.6,14.5,313.0,470.0,380.08
2018,3,31,17,15,690.0,58.5,1.5,13.5,258.0,401.01,323.66
2018,3,31,17,30,635.0,54.0,1.4,12.5,203.0,338.51,270.12
2018,3,31,17,45,502.5,48.5,1.3,11.45,147.5,249.52,194.45
2018,3,31,18,0,370.0,43.0,1.2,10.4,92.0,173.91,129.1
2018,3,31,18,15,233.5,28.0,1.2,10.4,54.0,100.77,59.44
2018,3,31,18,30,97.0,13.0,1.2,10.4,16.0,31.9,0.0
2018,3,31,18,45,48.5,6.5,1.25,9.65,8.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,57.5,14.5,1.6,5.55,18.5,14.25,0.0
2018,4,1,6,30,107.0,27.0,1.8,6.3,35.0,22.5,9.48
2018,4,1,6,45,204.0,42.5,2.0,7.05,73.0,32.57,23.15
2018,4,1,7,0,301.0,58.0,2.2,7.8,111.0,43.39,33.6
2018,4,1,7,15,355.0,70.5,2.15,8.45,154.0,75.13,48.11
2018,4,1,7,30,409.0,83.0,2.1,9.1,197.0,115.37,76.0
2018,4,1,7,45,335.0,102.5,2.0,9.75,208.5,145.99,105.22
2018,4,1,8,0,261.0,122.0,1.9,10.4,220.0,170.18,129.89
2018,4,1,8,15,392.5,128.5,1.95,11.05,300.5,228.9,176.56
2018,4,1,8,30,524.0,135.0,2.0,11.7,381.0,304.29,237.82
2018,4,1,8,45,638.5,126.5,2.05,12.35,459.0,373.22,294.43
2018,4,1,9,0,753.0,118.0,2.1,13.0,537.0,452.94,359.06
2018,4,1,9,15,758.0,127.0,2.1,13.55,578.0,504.74,401.0
2018,4,1,9,30,763.0,136.0,2.1,14.1,619.0,555.63,440.88
2018,4,1,9,45,785.0,138.0,2.15,14.65,662.0,609.61,482.15
2018,4,1,10,0,807.0,140.0,2.2,15.2,705.0,662.66,521.58
2018,4,1,10,15,798.5,150.0,2.25,15.8,731.5,702.37,549.78
2018,4,1,10,30,790.0,160.0,2.3,16.4,758.0,739.23,575.27
2018,4,1,10,45,807.0,159.5,2.3,17.0,788.5,782.34,603.93
2018,4,1,11,0,824.0,159.0,2.3,17.6,819.0,824.11,630.64
2018,4,1,11,15,691.0,223.0,2.3,17.9,785.5,806.19,615.64
2018,4,1,11,30,558.0,287.0,2.3,18.2,752.0,776.04,590.37
2018,4,1,11,45,473.5,331.5,2.3,18.55,729.5,762.18,577.49
2018,4,1,12,0,389.0,376.0,2.3,18.9,707.0,738.46,557.59
2018,4,1,12,15,367.0,386.5,2.3,19.05,699.5,737.96,556.41
2018,4,1,12,30,345.0,397.0,2.3,19.2,692.0,735.51,553.7
2018,4,1,12,45,334.0,397.0,2.3,19.4,681.0,730.63,549.79
2018,4,1,13,0,323.0,397.0,2.3,19.6,670.0,724.2,544.87
2018,4,1,13,15,300.5,396.0,2.3,19.7,646.5,704.45,530.66
2018,4,1,13,30,278.0,395.0,2.3,19.8,623.0,683.47,515.68
2018,4,1,13,45,213.5,378.0,2.3,19.9,550.5,596.47,453.08
2018,4,1,14,0,149.0,361.0,2.3,20.0,478.0,518.11,395.64
2018,4,1,14,15,122.0,352.0,2.25,20.0,445.5,483.33,370.2
2018,4,1,14,30,95.0,343.0,2.2,20.0,413.0,439.93,338.03
2018,4,1,14,45,84.5,323.0,2.15,20.0,383.0,408.51,315.14
2018,4,1,15,0,74.0,303.0,2.1,20.0,353.0,377.22,292.11
2018,4,1,15,15,64.0,278.5,2.0,20.0,320.0,341.63,265.57
2018,4,1,15,30,54.0,254.0,1.9,20.0,287.0,306.37,239.05
2018,4,1,15,45,39.0,222.5,1.8,20.05,245.5,260.06,203.5
2018,4,1,16,0,24.0,191.0,1.7,20.1,204.0,208.08,163.05
2018,4,1,16,15,20.5,160.5,1.5,19.75,170.5,173.58,136.34
2018,4,1,16,30,17.0,130.0,1.3,19.4,137.0,139.34,109.34
2018,4,1,16,45,34.0,120.5,1.1,19.0,132.5,143.53,113.51
2018,4,1,17,0,51.0,111.0,0.9,18.6,128.0,141.79,112.44
2018,4,1,17,15,73.5,100.5,0.95,18.05,120.5,145.21,115.32
2018,4,1,17,30,96.0,90.0,1.0,17.5,113.0,141.02,111.18
2018,4,1,17,45,72.5,68.5,1.05,16.9,83.5,104.28,79.99
2018,4,1,18,0,49.0,47.0,1.1,16.3,54.0,69.71,50.37
2018,4,1,18,15,27.0,29.0,1.1,16.3,32.5,38.51,21.29
2018,4,1,18,30,5.0,11.0,1.1,16.3,11.0,11.8,0.0
2018,4,1,18,45,2.5,5.5,1.15,15.6,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,48.0,15.0,1.6,10.85,18.5,14.74,0.0
2018,4,2,6,30,90.0,28.0,1.7,11.4,35.0,23.31,11.1
2018,4,2,6,45,156.5,45.5,1.8,11.9,69.0,37.12,26.73
2018,4,2,7,0,223.0,63.0,1.9,12.4,103.0,50.45,39.27
2018,4,2,7,15,266.5,80.0,1.8,13.25,144.0,79.46,53.3
2018,4,2,7,30,310.0,97.0,1.7,14.1,185.0,117.49,80.49
2018,4,2,7,45,430.5,101.5,1.65,14.9,250.5,163.25,113.47
2018,4,2,8,0,551.0,106.0,1.6,15.7,316.0,222.98,160.21
2018,4,2,8,15,540.5,124.5,1.65,16.45,355.0,269.91,201.79
2018,4,2,8,30,530.0,143.0,1.7,17.2,394.0,315.63,241.39
2018,4,2,8,45,629.5,133.0,1.7,17.95,462.5,378.02,291.56
2018,4,2,9,0,729.0,123.0,1.7,18.7,531.0,449.4,347.93
2018,4,2,9,15,749.0,126.5,1.65,19.2,575.5,502.31,389.38
2018,4,2,9,30,769.0,130.0,1.6,19.7,620.0,555.77,429.88
2018,4,2,9,45,763.0,141.0,1.5,20.2,653.0,601.06,462.45
2018,4,2,10,0,757.0,152.0,1.4,20.7,686.0,644.08,492.11
2018,4,2,10,15,634.0,213.0,1.35,21.1,674.5,652.53,494.67
2018,4,2,10,30,511.0,274.0,1.3,21.5,663.0,648.42,488.0
2018,4,2,10,45,494.0,292.0,1.25,21.9,678.5,674.43,504.33
2018,4,2,11,0,477.0,310.0,1.2,22.3,694.0,697.9,518.21
2018,4,2,11,15,535.5,288.0,1.2,22.55,728.5,742.12,548.88
2018,4,2,11,30,594.0,266.0,1.2,22.8,763.0,788.37,580.23
2018,4,2,11,45,445.0,335.0,1.2,23.0,710.0,741.72,543.87
2018,4,2,12,0,296.0,404.0,1.2,23.2,657.0,684.1,500.58
2018,4,2,12,15,269.0,414.0,1.25,23.25,644.5,677.12,495.93
2018,4,2,12,30,242.0,424.0,1.3,23.3,632.0,661.53,485.04
2018,4,2,12,45,321.5,392.5,1.35,23.35,666.5,714.82,524.24
2018,4,2,13,0,401.0,361.0,1.4,23.4,701.0,760.44,557.43
2018,4,2,13,15,411.0,352.5,1.45,23.4,696.0,770.28,564.55
2018,4,2,13,30,421.0,344.0,1.5,23.4,691.0,771.52,566.54
2018,4,2,13,45,333.0,362.5,1.55,23.45,632.5,700.45,517.12
2018,4,2,14,0,245.0,381.0,1.6,23.5,574.0,628.42,466.57
2018,4,2,14,15,222.5,367.0,1.65,23.45,537.5,590.92,441.58
2018,4,2,14,30,200.0,353.0,1.7,23.4,501.0,553.23,415.8
2018,4,2,14,45,206.0,333.0,1.75,23.3,479.0,533.75,403.68
2018,4,2,15,0,212.0,313.0,1.8,23.2,457.0,513.12,390.47
2018,4,2,15,15,160.5,287.5,1.7,23.05,392.5,438.48,335.74
2018,4,2,15,30,109.0,262.0,1.6,22.9,328.0,358.07,275.97
2018,4,2,15,45,116.0,238.5,1.45,22.7,304.0,343.02,265.87
2018,4,2,16,0,123.0,215.0,1.3,22.5,280.0,318.74,248.37
2018,4,2,16,15,180.5,193.5,1.15,22.1,278.0,329.3,258.46
2018,4,2,16,30,238.0,172.0,1.0,21.7,276.0,341.49,268.97
2018,4,2,16,45,271.5,145.0,0.85,21.3,249.0,320.2,253.04
2018,4,2,17,0,305.0,118.0,0.7,20.9,222.0,294.9,233.29
2018,4,2,17,15,312.5,99.5,0.65,20.55,190.0,269.45,212.23
2018,4,2,17,30,320.0,81.0,0.6,20.2,158.0,235.75,183.51
2018,4,2,17,45,227.5,65.5,0.55,19.9,113.5,162.04,122.97
2018,4,2,18,0,135.0,50.0,0.5,19.6,69.0,104.47,75.5
2018,4,2,18,15,79.0,31.5,0.5,19.6,41.5,62.43,37.35
2018,4,2,18,30,23.0,13.0,0.5,19.6,14.0,17.37,0.0
2018,4,2,18,45,11.5,6.5,0.45,19.1,7.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,1.0,0.5,2.15,7.75,0.5,0.0,0.0
2018,4,3,6,0,2.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,53.0,16.0,2.05,7.85,20.0,15.73,0.0
2018,4,3,6,30,104.0,31.0,2.0,8.0,39.0,25.68,14.1
2018,4,3,6,45,157.5,46.0,1.9,8.2,69.5,37.52,27.63
2018,4,3,7,0,211.0,61.0,1.8,8.4,100.0,49.58,39.2
2018,4,3,7,15,119.0,57.5,1.65,8.6,81.0,56.37,39.22
2018,4,3,7,30,27.0,54.0,1.5,8.8,62.0,54.99,41.08
2018,4,3,7,45,15.0,79.0,1.3,9.05,83.5,78.55,61.88
2018,4,3,8,0,3.0,104.0,1.1,9.3,105.0,100.07,80.5
2018,4,3,8,15,7.5,133.0,0.95,9.65,136.5,128.89,104.23
2018,4,3,8,30,12.0,162.0,0.8,10.0,168.0,158.4,128.04
2018,4,3,8,45,10.5,169.5,0.65,10.3,175.0,166.22,133.75
2018,4,3,9,0,9.0,177.0,0.5,10.6,182.0,173.77,139.17
2018,4,3,9,15,6.0,176.0,0.4,10.95,179.5,172.26,137.22
2018,4,3,9,30,3.0,175.0,0.3,11.3,177.0,170.31,134.94
2018,4,3,9,45,11.0,209.5,0.25,11.65,217.0,208.67,164.94
2018,4,3,10,0,19.0,244.0,0.2,12.0,257.0,247.95,194.8
2018,4,3,10,15,33.5,283.5,0.35,12.45,308.5,298.73,233.64
2018,4,3,10,30,48.0,323.0,0.5,12.9,360.0,350.42,272.5
2018,4,3,10,45,245.0,319.0,0.7,13.3,516.0,507.26,393.93
2018,4,3,11,0,442.0,315.0,0.9,13.7,672.0,675.92,517.88
2018,4,3,11,15,478.5,315.0,1.05,14.2,710.0,722.72,549.79
2018,4,3,11,30,515.0,315.0,1.2,14.7,748.0,769.9,583.07
2018,4,3,11,45,468.5,340.0,1.4,15.2,737.5,768.6,581.22
2018,4,3,12,0,422.0,365.0,1.6,15.7,727.0,763.73,577.21
2018,4,3,12,15,385.5,381.0,1.8,16.3,712.5,750.89,567.81
2018,4,3,12,30,349.0,397.0,2.0,16.9,698.0,740.61,559.91
2018,4,3,12,45,455.0,343.5,2.15,17.55,733.0,796.62,602.28
2018,4,3,13,0,561.0,290.0,2.3,18.2,768.0,845.73,639.01
2018,4,3,13,15,615.5,262.5,2.45,18.55,779.0,872.7,659.4
2018,4,3,13,30,670.0,235.0,2.6,18.9,790.0,895.37,677.04
2018,4,3,13,45,575.0,269.5,2.8,19.3,737.0,836.78,635.07
2018,4,3,14,0,480.0,304.0,3.0,19.7,684.0,780.52,594.37
2018,4,3,14,15,479.0,291.0,3.0,19.8,658.5,760.01,581.09
2018,4,3,14,30,478.0,278.0,3.0,19.9,633.0,737.49,566.08
2018,4,3,14,45,450.5,271.0,3.0,20.0,592.5,696.39,537.05
2018,4,3,15,0,423.0,264.0,3.0,20.1,552.0,654.84,507.5
2018,4,3,15,15,433.5,245.5,2.7,20.0,524.5,631.81,491.41
2018,4,3,15,30,444.0,227.0,2.4,19.9,497.0,606.48,473.34
2018,4,3,15,45,408.5,215.0,2.05,19.8,448.5,551.53,432.1
2018,4,3,16,0,373.0,203.0,1.7,19.7,400.0,490.1,385.87
2018,4,3,16,15,402.0,176.5,1.45,19.6,369.5,473.1,373.74
2018,4,3,16,30,431.0,150.0,1.2,19.5,339.0,444.53,352.17
2018,4,3,16,45,290.5,140.0,0.9,19.4,260.5,325.62,258.85
2018,4,3,17,0,150.0,130.0,0.6,19.3,182.0,221.23,175.46
2018,4,3,17,15,84.5,105.5,0.65,19.0,134.0,156.11,123.29
2018,4,3,17,30,19.0,81.0,0.7,18.7,86.0,92.75,71.45
2018,4,3,17,45,12.0,60.5,0.75,18.35,63.5,65.12,48.35
2018,4,3,18,0,5.0,40.0,0.8,18.0,41.0,41.23,28.06
2018,4,3,18,15,16.0,26.5,0.8,18.0,27.5,31.98,17.73
2018,4,3,18,30,27.0,13.0,0.8,18.0,14.0,18.21,0.0
2018,4,3,18,45,13.5,6.5,0.9,17.45,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.2,16.85,0.0,0.0,0.0
