Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,0,4.0,12.0,4.6,13.4,12.0,11.67,2.01
2018,4,24,6,15,2.0,19.5,4.6,13.45,19.5,18.81,10.59
2018,4,24,6,30,0.0,27.0,4.6,13.5,27.0,26.06,17.45
2018,4,24,6,45,0.0,32.5,4.6,13.6,32.5,31.37,21.16
2018,4,24,7,0,0.0,38.0,4.6,13.7,38.0,36.69,25.81
2018,4,24,7,15,0.0,34.0,4.7,13.85,34.0,32.82,22.49
2018,4,24,7,30,0.0,30.0,4.8,14.0,30.0,28.96,19.12
2018,4,24,7,45,0.0,41.5,4.9,14.1,41.5,40.08,28.5
2018,4,24,8,0,0.0,53.0,5.0,14.2,53.0,51.21,37.78
2018,4,24,8,15,0.0,71.5,5.0,14.35,71.5,69.14,52.65
2018,4,24,8,30,0.0,90.0,5.0,14.5,90.0,87.08,67.36
2018,4,24,8,45,0.0,95.5,5.0,14.6,95.5,92.38,71.49
2018,4,24,9,0,0.0,101.0,5.0,14.7,101.0,97.69,75.62
2018,4,24,9,15,0.5,121.5,5.0,14.85,122.0,117.68,91.76
2018,4,24,9,30,1.0,142.0,5.0,15.0,143.0,137.76,107.83
2018,4,24,9,45,2.5,156.5,5.0,15.15,158.5,152.86,119.78
2018,4,24,10,0,4.0,171.0,5.0,15.3,174.0,168.14,131.82
2018,4,24,10,15,2.0,127.0,5.0,15.45,128.5,124.48,96.28
2018,4,24,10,30,0.0,83.0,5.0,15.6,83.0,80.42,60.33
2018,4,24,10,45,0.0,99.0,5.0,15.75,99.0,95.95,72.84
2018,4,24,11,0,0.0,115.0,5.0,15.9,115.0,111.51,85.29
2018,4,24,11,15,0.0,105.5,5.0,16.15,105.5,102.33,77.71
2018,4,24,11,30,0.0,96.0,5.0,16.4,96.0,93.12,70.17
2018,4,24,11,45,0.0,100.0,5.0,16.6,100.0,97.04,73.24
2018,4,24,12,0,0.0,104.0,5.0,16.8,104.0,100.97,76.31
2018,4,24,12,15,0.0,103.5,4.95,16.95,103.5,100.51,75.88
2018,4,24,12,30,0.0,103.0,4.9,17.1,103.0,100.03,75.46
2018,4,24,12,45,0.0,102.5,4.85,17.25,102.5,99.56,75.05
2018,4,24,13,0,0.0,102.0,4.8,17.4,102.0,99.07,74.64
2018,4,24,13,15,0.0,103.0,4.65,17.5,103.0,100.04,75.43
2018,4,24,13,30,0.0,104.0,4.5,17.6,104.0,101.0,76.23
2018,4,24,13,45,0.5,109.0,4.4,17.75,109.5,106.37,80.59
2018,4,24,14,0,1.0,114.0,4.3,17.9,115.0,111.73,84.95
2018,4,24,14,15,1.5,123.5,4.2,17.95,125.0,121.51,92.91
2018,4,24,14,30,2.0,133.0,4.1,18.0,135.0,131.32,100.89
2018,4,24,14,45,1.5,120.5,3.95,18.05,122.0,118.48,90.73
2018,4,24,15,0,1.0,108.0,3.8,18.1,109.0,105.68,80.57
2018,4,24,15,15,0.5,95.5,3.75,18.05,96.0,92.91,70.43
2018,4,24,15,30,0.0,83.0,3.7,18.0,83.0,80.33,60.38
2018,4,24,15,45,0.0,89.5,3.6,17.95,89.5,86.62,65.72
2018,4,24,16,0,0.0,96.0,3.5,17.9,96.0,93.0,71.17
2018,4,24,16,15,6.5,84.5,3.4,17.75,87.5,86.25,66.12
2018,4,24,16,30,13.0,73.0,3.3,17.6,79.0,80.72,62.0
2018,4,24,16,45,21.0,81.0,3.25,17.45,90.0,93.24,72.76
2018,4,24,17,0,29.0,89.0,3.2,17.3,101.0,105.28,83.03
2018,4,24,17,15,14.5,57.0,3.1,16.95,63.0,63.56,48.17
2018,4,24,17,30,0.0,25.0,3.0,16.6,25.0,24.12,14.85
2018,4,24,17,45,0.0,20.0,2.9,16.3,20.0,19.29,10.75
2018,4,24,18,0,0.0,15.0,2.8,16.0,15.0,14.46,6.57
2018,4,24,18,15,0.0,11.5,2.8,16.0,11.5,11.08,3.55
2018,4,24,18,30,0.0,8.0,2.8,16.0,8.0,7.71,0.31
2018,4,24,18,45,0.0,4.5,2.65,15.5,4.5,4.33,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.98,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.5,0.5,0.65,12.45,0.5,0.0,0.0
2018,4,25,5,30,1.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,4,25,5,45,1.0,10.5,0.9,12.7,10.5,10.32,0.0
2018,4,25,6,0,1.0,20.0,1.0,12.8,20.0,19.31,8.02
2018,4,25,6,15,5.5,39.0,1.2,12.9,40.0,36.66,26.19
2018,4,25,6,30,10.0,58.0,1.4,13.0,60.0,53.75,42.06
2018,4,25,6,45,21.5,76.0,1.55,13.1,81.5,68.59,52.53
2018,4,25,7,0,33.0,94.0,1.7,13.2,103.0,87.8,68.04
2018,4,25,7,15,17.0,65.0,1.9,13.35,69.5,64.22,48.56
2018,4,25,7,30,1.0,36.0,2.1,13.5,36.0,34.95,24.27
2018,4,25,7,45,0.5,39.5,2.3,13.65,39.5,38.27,27.02
2018,4,25,8,0,0.0,43.0,2.5,13.8,43.0,41.54,29.67
2018,4,25,8,15,0.0,39.5,2.6,13.95,39.5,38.16,26.68
2018,4,25,8,30,0.0,36.0,2.7,14.1,36.0,34.79,23.72
2018,4,25,8,45,0.0,51.0,2.8,14.25,51.0,49.31,35.77
2018,4,25,9,0,0.0,66.0,2.9,14.4,66.0,63.85,47.7
2018,4,25,9,15,5.5,135.0,2.9,14.6,139.0,133.47,104.72
2018,4,25,9,30,11.0,204.0,2.9,14.8,212.0,203.19,160.46
2018,4,25,9,45,29.5,253.0,2.85,15.0,276.0,263.0,207.56
2018,4,25,10,0,48.0,302.0,2.8,15.2,340.0,325.24,255.72
2018,4,25,10,15,78.5,352.5,2.7,15.55,417.0,399.92,312.53
2018,4,25,10,30,109.0,403.0,2.6,15.9,494.0,477.41,369.99
2018,4,25,10,45,110.0,397.0,2.55,16.25,491.0,480.35,371.0
2018,4,25,11,0,111.0,391.0,2.5,16.6,488.0,481.21,370.91
2018,4,25,11,15,88.0,376.5,2.4,17.0,454.5,448.36,345.04
2018,4,25,11,30,65.0,362.0,2.3,17.4,421.0,416.67,320.12
2018,4,25,11,45,38.5,285.5,2.2,17.8,320.5,318.23,245.18
2018,4,25,12,0,12.0,209.0,2.1,18.2,220.0,215.07,165.27
2018,4,25,12,15,24.0,257.5,2.1,18.55,279.5,279.04,214.85
2018,4,25,12,30,36.0,306.0,2.1,18.9,339.0,340.72,261.28
2018,4,25,12,45,28.0,265.5,2.05,19.25,291.0,292.78,224.42
2018,4,25,13,0,20.0,225.0,2.0,19.6,243.0,244.46,187.39
2018,4,25,13,15,102.5,293.5,2.05,19.7,384.5,403.14,310.34
2018,4,25,13,30,185.0,362.0,2.1,19.8,526.0,556.0,423.27
2018,4,25,13,45,157.5,370.5,2.1,19.95,507.5,538.09,408.37
2018,4,25,14,0,130.0,379.0,2.1,20.1,489.0,520.23,394.66
2018,4,25,14,15,127.0,315.0,2.2,20.05,419.5,448.59,344.13
2018,4,25,14,30,124.0,251.0,2.3,20.0,350.0,376.33,292.15
2018,4,25,14,45,104.5,193.0,2.35,20.0,273.5,295.15,231.18
2018,4,25,15,0,85.0,135.0,2.4,20.0,197.0,214.59,169.12
2018,4,25,15,15,349.0,155.0,2.45,19.85,389.0,470.94,374.33
2018,4,25,15,30,613.0,175.0,2.5,19.7,581.0,699.94,546.1
2018,4,25,15,45,322.5,161.0,2.55,19.6,373.5,433.97,344.34
2018,4,25,16,0,32.0,147.0,2.6,19.5,166.0,171.82,134.49
2018,4,25,16,15,17.0,98.5,2.5,19.4,108.5,110.03,85.23
2018,4,25,16,30,2.0,50.0,2.4,19.3,51.0,49.62,35.61
2018,4,25,16,45,118.0,84.5,2.3,19.15,131.5,164.42,132.45
2018,4,25,17,0,234.0,119.0,2.2,19.0,212.0,262.0,211.81
2018,4,25,17,15,390.0,96.0,1.95,18.5,224.5,310.52,250.28
2018,4,25,17,30,546.0,73.0,1.7,18.0,237.0,338.18,269.41
2018,4,25,17,45,518.5,62.5,1.45,17.45,193.5,286.01,223.91
2018,4,25,18,0,491.0,52.0,1.2,16.9,150.0,236.19,179.3
2018,4,25,18,15,392.5,42.5,1.2,16.9,106.0,169.56,122.02
2018,4,25,18,30,294.0,33.0,1.2,16.9,62.0,113.73,72.36
2018,4,25,18,45,167.0,19.5,1.25,15.65,34.0,54.11,0.0
2018,4,25,19,0,40.0,6.0,1.3,14.4,6.0,10.84,0.0
2018,4,25,19,15,20.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,5,15,1.0,0.5,1.3,9.9,0.5,0.0,0.0
2018,4,26,5,30,2.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,7.5,13.5,1.55,10.65,14.0,13.27,0.0
2018,4,26,6,0,13.0,26.0,1.7,11.0,27.0,24.1,12.36
2018,4,26,6,15,29.5,45.5,1.8,11.35,50.0,40.92,30.15
2018,4,26,6,30,46.0,65.0,1.9,11.7,73.0,57.45,45.6
2018,4,26,6,45,43.5,81.5,2.0,12.0,91.5,73.57,56.57
2018,4,26,7,0,41.0,98.0,2.1,12.3,110.0,91.9,71.43
2018,4,26,7,15,77.0,124.0,2.25,12.8,151.5,123.14,95.79
2018,4,26,7,30,113.0,150.0,2.4,13.3,193.0,156.2,121.77
2018,4,26,7,45,116.5,173.0,2.5,13.8,223.0,185.75,146.23
2018,4,26,8,0,120.0,196.0,2.6,14.3,253.0,215.86,170.89
2018,4,26,8,15,168.5,220.5,2.6,14.8,310.5,264.36,209.28
2018,4,26,8,30,217.0,245.0,2.6,15.3,368.0,318.27,251.75
2018,4,26,8,45,246.0,255.0,2.55,15.8,406.0,353.41,279.26
2018,4,26,9,0,275.0,265.0,2.5,16.3,444.0,393.06,309.97
2018,4,26,9,15,264.5,295.5,2.35,16.75,477.0,431.27,338.25
2018,4,26,9,30,254.0,326.0,2.2,17.2,510.0,468.31,364.75
2018,4,26,9,45,391.5,294.5,2.05,17.6,594.5,545.46,423.4
2018,4,26,10,0,529.0,263.0,1.9,18.0,679.0,633.38,488.19
2018,4,26,10,15,589.5,249.5,1.75,18.25,730.5,690.3,527.91
2018,4,26,10,30,650.0,236.0,1.6,18.5,782.0,749.82,568.51
2018,4,26,10,45,674.0,231.5,1.45,18.75,811.5,790.17,594.06
2018,4,26,11,0,698.0,227.0,1.3,19.0,841.0,829.93,618.56
2018,4,26,11,15,580.5,290.5,1.25,19.1,807.5,810.07,600.4
2018,4,26,11,30,463.0,354.0,1.2,19.2,774.0,782.95,577.85
2018,4,26,11,45,322.5,401.0,1.1,19.3,695.0,707.85,522.23
2018,4,26,12,0,182.0,448.0,1.0,19.4,616.0,625.36,461.03
2018,4,26,12,15,222.5,443.0,1.05,19.45,648.5,664.29,490.16
2018,4,26,12,30,263.0,438.0,1.1,19.5,681.0,709.53,521.99
2018,4,26,12,45,287.0,434.0,1.1,19.55,697.5,733.36,538.28
2018,4,26,13,0,311.0,430.0,1.1,19.6,714.0,756.13,554.03
2018,4,26,13,15,255.0,437.0,1.2,19.55,667.0,710.39,522.86
2018,4,26,13,30,199.0,444.0,1.3,19.5,620.0,655.93,485.89
2018,4,26,13,45,150.0,421.5,1.35,19.5,552.5,584.71,436.55
2018,4,26,14,0,101.0,399.0,1.4,19.5,485.0,505.07,380.18
2018,4,26,14,15,73.0,361.5,1.4,19.4,422.5,438.53,332.67
2018,4,26,14,30,45.0,324.0,1.4,19.3,360.0,372.56,284.4
2018,4,26,14,45,30.5,280.0,1.4,19.25,304.0,312.78,240.25
2018,4,26,15,0,16.0,236.0,1.4,19.2,248.0,247.08,190.61
2018,4,26,15,15,9.5,202.5,1.3,19.05,209.5,207.43,160.41
2018,4,26,15,30,3.0,169.0,1.2,18.9,171.0,168.21,130.02
2018,4,26,15,45,2.5,144.5,1.1,18.75,146.0,143.25,110.73
2018,4,26,16,0,2.0,120.0,1.0,18.6,121.0,118.37,91.23
2018,4,26,16,15,1.5,116.0,0.9,18.4,116.5,114.1,88.18
2018,4,26,16,30,1.0,112.0,0.8,18.2,112.0,109.92,85.14
2018,4,26,16,45,1.5,78.0,0.75,17.95,78.5,76.33,58.02
2018,4,26,17,0,2.0,44.0,0.7,17.7,45.0,43.61,31.12
2018,4,26,17,15,1.0,34.0,0.65,17.4,34.5,33.33,22.61
2018,4,26,17,30,0.0,24.0,0.6,17.1,24.0,23.16,14.06
2018,4,26,17,45,0.0,18.0,0.5,16.8,18.0,17.36,9.14
2018,4,26,18,0,0.0,12.0,0.4,16.5,12.0,11.57,4.16
2018,4,26,18,15,0.0,9.0,0.4,16.5,9.0,8.67,1.59
2018,4,26,18,30,0.0,6.0,0.4,16.5,6.0,5.78,0.0
2018,4,26,18,45,0.0,3.5,0.45,16.0,3.5,3.37,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.98,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.3,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.9,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,2.15,12.25,25.5,17.69,0.0
2018,4,27,6,0,185.0,32.0,2.3,12.4,47.0,25.08,13.66
2018,4,27,6,15,291.0,45.5,2.35,12.65,89.5,34.73,24.68
2018,4,27,6,30,397.0,59.0,2.4,12.9,132.0,43.88,33.43
2018,4,27,6,45,232.5,57.0,2.4,13.15,103.0,49.3,31.85
2018,4,27,7,0,68.0,55.0,2.4,13.4,74.0,56.04,39.64
2018,4,27,7,15,34.0,62.5,2.45,13.75,72.0,64.57,48.05
2018,4,27,7,30,0.0,70.0,2.5,14.1,70.0,67.67,51.98
2018,4,27,7,45,0.0,78.0,2.5,14.5,78.0,75.43,58.23
2018,4,27,8,0,0.0,86.0,2.5,14.9,86.0,83.13,64.35
2018,4,27,8,15,8.5,121.0,2.45,15.35,126.0,119.39,93.84
2018,4,27,8,30,17.0,156.0,2.4,15.8,166.0,156.58,123.62
2018,4,27,8,45,82.5,212.5,2.4,16.3,266.0,240.34,190.25
2018,4,27,9,0,148.0,269.0,2.4,16.8,366.0,331.34,261.13
2018,4,27,9,15,199.5,287.0,2.4,17.2,426.5,387.25,303.93
2018,4,27,9,30,251.0,305.0,2.4,17.6,487.0,447.35,349.45
2018,4,27,9,45,418.0,266.0,2.4,18.05,588.0,537.17,418.87
2018,4,27,10,0,585.0,227.0,2.4,18.5,689.0,640.42,496.46
2018,4,27,10,15,524.0,256.5,2.45,18.7,682.5,648.11,499.89
2018,4,27,10,30,463.0,286.0,2.5,18.9,676.0,650.37,499.76
2018,4,27,10,45,410.0,330.5,2.55,19.15,683.0,668.31,510.26
2018,4,27,11,0,357.0,375.0,2.6,19.4,690.0,679.57,515.73
2018,4,27,11,15,291.0,412.0,2.65,19.5,672.0,670.41,506.76
2018,4,27,11,30,225.0,449.0,2.7,19.6,654.0,653.43,492.33
2018,4,27,11,45,191.0,427.5,2.7,19.75,602.5,607.53,458.89
2018,4,27,12,0,157.0,406.0,2.7,19.9,551.0,559.21,423.55
2018,4,27,12,15,99.0,379.5,2.7,19.9,471.0,480.58,365.16
2018,4,27,12,30,41.0,353.0,2.7,19.9,391.0,393.33,299.32
2018,4,27,12,45,72.0,391.0,2.75,19.95,457.0,464.14,353.02
2018,4,27,13,0,103.0,429.0,2.8,20.0,523.0,535.55,405.6
2018,4,27,13,15,120.5,431.5,2.8,19.95,540.0,564.66,427.0
2018,4,27,13,30,138.0,434.0,2.8,19.9,557.0,585.66,442.86
2018,4,27,13,45,91.0,340.0,2.8,19.9,420.0,441.41,337.62
2018,4,27,14,0,44.0,246.0,2.8,19.9,283.0,290.15,223.86
2018,4,27,14,15,27.0,215.0,2.75,19.85,237.5,241.86,186.89
2018,4,27,14,30,10.0,184.0,2.7,19.8,192.0,189.36,145.79
2018,4,27,14,45,28.5,183.0,2.7,19.75,204.5,209.7,162.94
2018,4,27,15,0,47.0,182.0,2.7,19.7,217.0,224.37,175.47
2018,4,27,15,15,196.5,225.5,2.6,19.6,358.5,410.44,323.74
2018,4,27,15,30,346.0,269.0,2.5,19.5,500.0,573.43,447.7
2018,4,27,15,45,512.5,202.5,2.45,19.4,517.0,627.11,491.1
2018,4,27,16,0,679.0,136.0,2.4,19.3,534.0,661.91,520.6
2018,4,27,16,15,708.5,117.0,2.25,19.2,500.0,633.49,500.02
2018,4,27,16,30,738.0,98.0,2.1,19.1,466.0,600.46,475.89
2018,4,27,16,45,707.0,93.5,2.0,18.95,414.0,542.51,431.79
2018,4,27,17,0,676.0,89.0,1.9,18.8,362.0,485.9,387.63
2018,4,27,17,15,631.0,83.0,1.65,18.25,309.0,422.18,336.7
2018,4,27,17,30,586.0,77.0,1.4,17.7,256.0,361.88,286.97
2018,4,27,17,45,519.5,69.0,1.2,17.15,204.5,294.55,230.55
2018,4,27,18,0,453.0,61.0,1.0,16.6,153.0,233.62,178.13
2018,4,27,18,15,354.5,49.5,1.0,16.6,108.5,166.54,121.04
2018,4,27,18,30,256.0,38.0,1.0,16.6,64.0,110.9,72.71
2018,4,27,18,45,147.5,23.0,1.1,15.35,36.0,55.36,0.0
2018,4,27,19,0,39.0,8.0,1.2,14.1,8.0,12.78,0.0
2018,4,27,19,15,19.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,80.5,20.0,1.2,10.1,26.5,19.66,0.0
2018,4,28,6,0,151.0,36.0,1.2,10.7,49.0,28.36,16.93
2018,4,28,6,15,255.0,51.0,1.35,11.4,91.5,39.13,28.77
2018,4,28,6,30,359.0,66.0,1.5,12.1,134.0,49.35,38.45
2018,4,28,6,45,430.5,77.5,1.65,12.8,184.0,72.78,47.2
2018,4,28,7,0,502.0,89.0,1.8,13.5,234.0,116.09,72.65
2018,4,28,7,15,554.0,97.0,1.7,14.2,287.5,161.91,106.54
2018,4,28,7,30,606.0,105.0,1.6,14.9,341.0,213.11,148.3
2018,4,28,7,45,606.5,119.0,1.45,15.6,384.0,262.17,191.37
2018,4,28,8,0,607.0,133.0,1.3,16.3,427.0,311.02,233.63
2018,4,28,8,15,670.5,131.0,1.55,17.2,488.5,368.22,280.97
2018,4,28,8,30,734.0,129.0,1.8,18.1,550.0,431.68,332.5
2018,4,28,8,45,754.5,133.5,2.0,19.0,598.0,486.3,376.28
2018,4,28,9,0,775.0,138.0,2.2,19.9,646.0,541.87,419.5
2018,4,28,9,15,791.5,141.0,2.35,20.25,689.5,595.84,460.99
2018,4,28,9,30,808.0,144.0,2.5,20.6,733.0,648.04,500.21
2018,4,28,9,45,820.0,146.0,2.65,20.95,770.0,695.99,535.5
2018,4,28,10,0,832.0,148.0,2.8,21.3,807.0,743.01,569.41
2018,4,28,10,15,841.0,150.0,2.9,21.45,838.5,786.59,599.1
2018,4,28,10,30,850.0,152.0,3.0,21.6,870.0,828.54,627.3
2018,4,28,10,45,856.5,154.5,3.15,21.8,895.0,867.07,653.15
2018,4,28,11,0,863.0,157.0,3.3,22.0,920.0,903.4,677.4
2018,4,28,11,15,867.5,158.0,3.35,22.15,937.0,934.08,697.25
2018,4,28,11,30,872.0,159.0,3.4,22.3,954.0,962.11,715.32
2018,4,28,11,45,874.0,158.5,3.5,22.4,962.0,983.48,729.45
2018,4,28,12,0,876.0,158.0,3.6,22.5,970.0,996.81,738.35
2018,4,28,12,15,884.0,152.0,3.65,22.6,972.0,1011.96,748.28
2018,4,28,12,30,892.0,146.0,3.7,22.7,974.0,1023.97,756.21
2018,4,28,12,45,900.5,139.5,3.75,22.75,969.5,1032.69,762.25
2018,4,28,13,0,909.0,133.0,3.8,22.8,965.0,1038.01,766.19
2018,4,28,13,15,904.5,132.5,3.8,22.85,949.0,1033.18,763.24
2018,4,28,13,30,900.0,132.0,3.8,22.9,933.0,1024.96,758.25
2018,4,28,13,45,893.0,131.0,3.8,22.9,909.0,1010.43,749.36
2018,4,28,14,0,886.0,130.0,3.8,22.9,885.0,992.7,738.47
2018,4,28,14,15,878.0,128.0,3.8,22.85,854.5,969.88,724.39
2018,4,28,14,30,870.0,126.0,3.8,22.8,824.0,944.13,708.37
2018,4,28,14,45,859.0,124.0,3.75,22.75,787.0,918.22,691.97
2018,4,28,15,0,848.0,122.0,3.7,22.7,750.0,884.37,670.09
2018,4,28,15,15,831.5,120.5,3.55,22.6,707.0,844.14,643.32
2018,4,28,15,30,815.0,119.0,3.4,22.5,664.0,802.19,615.23
2018,4,28,15,45,795.0,116.0,3.3,22.4,616.5,754.45,583.03
2018,4,28,16,0,775.0,113.0,3.2,22.3,569.0,705.8,549.82
2018,4,28,16,15,748.0,109.5,3.0,22.0,518.0,653.27,512.67
2018,4,28,16,30,721.0,106.0,2.8,21.7,467.0,598.95,472.44
2018,4,28,16,45,684.0,101.5,2.55,21.35,413.5,538.09,426.22
2018,4,28,17,0,647.0,97.0,2.3,21.0,360.0,479.15,380.31
2018,4,28,17,15,554.0,96.0,2.15,20.35,298.5,397.73,316.28
2018,4,28,17,30,461.0,95.0,2.0,19.7,237.0,322.75,255.86
2018,4,28,17,45,345.0,83.5,1.85,19.0,178.0,238.82,187.42
2018,4,28,18,0,229.0,72.0,1.7,18.3,119.0,162.45,124.57
2018,4,28,18,15,223.0,56.5,1.7,18.3,91.5,135.78,99.59
2018,4,28,18,30,217.0,41.0,1.7,18.3,64.0,105.3,69.81
2018,4,28,18,45,123.5,24.5,1.65,17.35,36.0,53.13,2.59
2018,4,28,19,0,30.0,8.0,1.6,16.4,8.0,11.68,0.0
2018,4,28,19,15,15.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.0,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,32.0,6.0,2.0,5.6,6.0,5.9,0.0
2018,4,29,5,45,159.0,20.5,2.25,5.95,33.5,20.15,0.0
2018,4,29,6,0,286.0,35.0,2.5,6.3,61.0,28.92,18.19
2018,4,29,6,15,399.0,45.5,2.8,6.85,107.5,35.33,25.98
2018,4,29,6,30,512.0,56.0,3.1,7.4,154.0,41.41,32.02
2018,4,29,6,45,584.0,63.0,3.4,7.9,208.0,67.09,38.93
2018,4,29,7,0,656.0,70.0,3.7,8.4,262.0,115.04,66.62
2018,4,29,7,15,703.0,75.5,3.85,8.85,318.5,166.32,106.23
2018,4,29,7,30,750.0,81.0,4.0,9.3,375.0,222.9,155.03
2018,4,29,7,45,783.5,85.0,4.15,9.75,431.0,282.15,208.6
2018,4,29,8,0,817.0,89.0,4.3,10.2,487.0,341.9,262.9
2018,4,29,8,15,841.0,92.5,4.25,10.65,540.5,400.65,315.62
2018,4,29,8,30,865.0,96.0,4.2,11.1,594.0,461.07,368.3
2018,4,29,8,45,883.0,98.5,4.15,11.5,644.0,519.03,417.54
2018,4,29,9,0,901.0,101.0,4.1,11.9,694.0,579.16,466.77
2018,4,29,9,15,915.5,102.5,4.05,12.3,739.0,634.4,510.82
2018,4,29,9,30,930.0,104.0,4.0,12.7,784.0,689.13,553.13
2018,4,29,9,45,941.0,105.5,3.95,13.1,823.5,740.71,591.83
2018,4,29,10,0,952.0,107.0,3.9,13.5,863.0,790.94,626.35
2018,4,29,10,15,959.5,108.0,3.85,13.85,895.5,836.42,656.96
2018,4,29,10,30,967.0,109.0,3.8,14.2,928.0,879.8,685.66
2018,4,29,10,45,970.5,109.5,3.7,14.55,951.0,917.04,709.37
2018,4,29,11,0,974.0,110.0,3.6,14.9,974.0,951.51,730.86
2018,4,29,11,15,977.5,110.5,3.55,15.2,991.0,983.05,750.59
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,1011.5,768.08
2018,4,29,11,45,984.0,110.0,3.45,15.75,1017.0,1034.78,782.14
2018,4,29,12,0,987.0,109.0,3.4,16.0,1026.0,1054.7,793.95
2018,4,29,12,15,986.0,110.0,3.35,16.25,1026.5,1069.3,802.27
2018,4,29,12,30,985.0,111.0,3.3,16.5,1027.0,1080.29,808.28
2018,4,29,12,45,980.5,111.0,3.25,16.7,1017.0,1083.15,809.18
2018,4,29,13,0,976.0,111.0,3.2,16.9,1007.0,1082.29,807.82
2018,4,29,13,15,972.5,110.0,3.15,17.0,990.5,1077.69,804.47
2018,4,29,13,30,969.0,109.0,3.1,17.1,974.0,1069.42,798.86
2018,4,29,13,45,964.5,108.0,3.05,17.25,950.5,1056.57,790.24
2018,4,29,14,0,960.0,107.0,3.0,17.4,927.0,1040.21,779.44
2018,4,29,14,15,952.0,105.5,3.0,17.4,895.0,1016.59,764.83
2018,4,29,14,30,944.0,104.0,3.0,17.4,863.0,989.79,748.16
2018,4,29,14,45,933.0,102.5,2.95,17.45,824.5,957.27,727.05
2018,4,29,15,0,922.0,101.0,2.9,17.5,786.0,922.08,704.11
2018,4,29,15,15,909.5,99.0,2.85,17.45,742.5,882.61,678.38
2018,4,29,15,30,897.0,97.0,2.8,17.4,699.0,841.0,650.98
2018,4,29,15,45,880.5,94.5,2.8,17.35,650.5,793.83,619.68
2018,4,29,16,0,864.0,92.0,2.8,17.3,602.0,749.23,589.82
2018,4,29,16,15,842.5,89.0,2.65,17.05,550.0,695.35,552.32
2018,4,29,16,30,821.0,86.0,2.5,16.8,498.0,641.09,512.71
2018,4,29,16,45,791.0,81.5,2.35,16.55,443.0,579.93,466.02
2018,4,29,17,0,761.0,77.0,2.2,16.3,388.0,519.84,418.8
2018,4,29,17,15,719.5,72.0,1.95,15.5,332.5,454.73,366.63
2018,4,29,17,30,678.0,67.0,1.7,14.7,277.0,394.17,316.24
2018,4,29,17,45,616.5,60.5,1.5,13.9,223.5,325.67,258.11
2018,4,29,18,0,555.0,54.0,1.3,13.1,170.0,263.0,203.15
2018,4,29,18,15,454.5,45.5,1.3,13.1,122.5,192.84,141.99
2018,4,29,18,30,354.0,37.0,1.3,13.1,75.0,133.43,89.31
2018,4,29,18,45,212.0,23.5,1.4,11.55,43.0,68.37,11.55
2018,4,29,19,0,70.0,10.0,1.5,10.0,11.0,18.84,0.0
2018,4,29,19,15,35.0,5.0,1.5,9.75,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.3,6.0,5.9,0.0
2018,4,30,5,45,158.0,20.5,1.3,5.0,34.0,16.34,0.0
2018,4,30,6,0,283.0,35.0,1.4,5.7,62.0,28.58,18.37
2018,4,30,6,15,394.0,45.0,1.45,6.4,108.0,34.54,25.42
2018,4,30,6,30,505.0,55.0,1.5,7.1,154.0,40.2,31.03
2018,4,30,6,45,576.0,62.5,1.6,7.8,208.0,67.98,39.11
2018,4,30,7,0,647.0,70.0,1.7,8.5,262.0,115.97,67.42
2018,4,30,7,15,694.0,75.0,1.6,9.4,317.5,166.36,106.14
2018,4,30,7,30,741.0,80.0,1.5,10.3,373.0,224.77,155.61
2018,4,30,7,45,776.0,84.0,1.45,11.2,429.0,281.12,205.24
2018,4,30,8,0,811.0,88.0,1.4,12.1,485.0,340.95,257.41
2018,4,30,8,15,834.5,90.5,1.45,12.75,537.5,398.22,307.12
2018,4,30,8,30,858.0,93.0,1.5,13.4,590.0,457.1,356.6
2018,4,30,8,45,876.5,95.5,1.5,14.05,639.5,516.95,404.88
2018,4,30,9,0,895.0,98.0,1.5,14.7,689.0,574.93,449.99
2018,4,30,9,15,908.0,100.0,1.45,15.1,733.5,629.39,490.98
2018,4,30,9,30,921.0,102.0,1.4,15.5,778.0,683.21,530.01
2018,4,30,9,45,931.5,103.5,1.35,15.9,817.0,733.97,565.38
2018,4,30,10,0,942.0,105.0,1.3,16.3,856.0,783.35,596.69
2018,4,30,10,15,948.5,107.0,1.3,16.65,888.0,828.57,625.22
2018,4,30,10,30,955.0,109.0,1.3,17.0,920.0,871.64,651.91
2018,4,30,10,45,958.0,110.5,1.3,17.35,943.0,908.96,674.46
2018,4,30,11,0,961.0,112.0,1.3,17.7,966.0,943.53,695.02
2018,4,30,11,15,963.5,112.5,1.4,18.0,982.0,973.76,714.34
2018,4,30,11,30,966.0,113.0,1.5,18.3,998.0,1000.9,731.71
2018,4,30,11,45,966.5,114.0,1.6,18.6,1006.5,1023.48,746.18
2018,4,30,12,0,967.0,115.0,1.7,18.9,1015.0,1042.69,758.6
2018,4,30,12,15,966.0,114.5,1.8,19.1,1014.0,1055.48,767.33
2018,4,30,12,30,965.0,114.0,1.9,19.3,1013.0,1064.71,773.95
2018,4,30,12,45,964.0,113.0,2.05,19.45,1005.5,1069.83,778.93
2018,4,30,13,0,963.0,112.0,2.2,19.6,998.0,1071.32,781.66
2018,4,30,13,15,958.5,112.0,2.25,19.75,981.5,1066.76,779.35
2018,4,30,13,30,954.0,112.0,2.3,19.9,965.0,1058.61,774.91
2018,4,30,13,45,947.0,111.5,2.35,20.05,940.5,1043.98,766.42
2018,4,30,14,0,940.0,111.0,2.4,20.2,916.0,1025.96,755.85
2018,4,30,14,15,933.0,109.5,2.4,20.2,885.0,1003.61,742.4
2018,4,30,14,30,926.0,108.0,2.4,20.2,854.0,978.12,726.95
2018,4,30,14,45,914.5,106.5,2.45,20.25,815.5,945.58,707.15
2018,4,30,15,0,903.0,105.0,2.5,20.3,777.0,910.45,685.51
2018,4,30,15,15,890.5,102.0,2.45,20.3,733.5,870.48,659.68
2018,4,30,15,30,878.0,99.0,2.4,20.3,690.0,828.42,632.24
2018,4,30,15,45,861.5,96.5,2.35,20.3,642.5,786.1,604.38
2018,4,30,16,0,845.0,94.0,2.3,20.3,595.0,738.1,572.18
2018,4,30,16,15,823.5,90.5,2.15,20.05,543.5,684.45,535.4
2018,4,30,16,30,802.0,87.0,2.0,19.8,492.0,630.48,496.51
2018,4,30,16,45,771.0,82.5,1.9,19.55,437.0,569.59,451.02
2018,4,30,17,0,740.0,78.0,1.8,19.3,382.0,509.91,405.07
2018,4,30,17,15,697.0,73.5,1.65,18.45,327.5,447.15,355.84
2018,4,30,17,30,654.0,69.0,1.5,17.6,273.0,386.11,306.21
2018,4,30,17,45,590.5,62.0,1.35,16.8,220.0,317.47,248.97
2018,4,30,18,0,527.0,55.0,1.2,16.0,167.0,254.89,195.06
2018,4,30,18,15,428.0,46.5,1.2,16.0,120.5,186.61,136.31
2018,4,30,18,30,329.0,38.0,1.2,16.0,74.0,128.88,86.02
2018,4,30,18,45,195.5,24.0,1.25,14.5,42.5,66.62,16.24
2018,4,30,19,0,62.0,10.0,1.3,13.0,11.0,17.89,0.0
2018,4,30,19,15,31.0,5.0,1.3,12.8,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,9.0,3.0,1.15,7.3,3.0,0.0,0.0
2018,5,1,5,30,18.0,6.0,1.1,8.0,6.0,5.9,0.0
2018,5,1,5,45,105.0,21.0,1.1,8.65,30.5,16.67,0.0
2018,5,1,6,0,192.0,36.0,1.1,9.3,55.0,28.0,17.88
2018,5,1,6,15,331.0,48.0,1.25,10.1,104.0,36.31,26.64
2018,5,1,6,30,470.0,60.0,1.4,10.9,153.0,44.61,34.52
2018,5,1,6,45,554.0,66.0,1.55,11.7,208.0,71.79,41.57
2018,5,1,7,0,638.0,72.0,1.7,12.5,263.0,118.57,68.71
2018,5,1,7,15,683.5,78.0,1.5,13.2,318.5,169.15,107.42
2018,5,1,7,30,729.0,84.0,1.3,13.9,374.0,224.86,154.09
2018,5,1,7,45,761.0,88.5,1.1,14.6,429.0,283.1,204.39
2018,5,1,8,0,793.0,93.0,0.9,15.3,484.0,341.59,254.21
2018,5,1,8,15,816.5,96.5,0.95,16.3,536.5,398.79,302.24
2018,5,1,8,30,840.0,100.0,1.0,17.3,589.0,457.63,349.91
2018,5,1,8,45,857.0,104.0,1.1,18.25,638.5,515.14,395.21
2018,5,1,9,0,874.0,108.0,1.2,19.2,688.0,573.05,439.16
2018,5,1,9,15,886.0,110.5,1.25,20.0,731.0,627.99,479.31
2018,5,1,9,30,898.0,113.0,1.3,20.8,774.0,680.62,516.51
2018,5,1,9,45,907.5,114.5,1.3,21.65,811.5,729.68,549.47
2018,5,1,10,0,917.0,116.0,1.3,22.5,849.0,777.32,578.76
2018,5,1,10,15,924.5,118.0,1.25,22.85,881.0,822.29,605.91
2018,5,1,10,30,932.0,120.0,1.2,23.2,913.0,865.26,631.23
2018,5,1,10,45,935.5,121.0,1.1,23.6,936.0,901.72,651.0
2018,5,1,11,0,939.0,122.0,1.0,24.0,959.0,935.52,668.64
2018,5,1,11,15,942.0,123.0,1.1,24.2,975.5,966.06,687.97
2018,5,1,11,30,945.0,124.0,1.2,24.4,992.0,993.63,705.48
2018,5,1,11,45,945.5,125.0,1.3,24.6,1000.0,1015.77,719.66
2018,5,1,12,0,946.0,126.0,1.4,24.8,1008.0,1034.62,731.92
2018,5,1,12,15,943.0,127.0,1.55,24.9,1007.0,1046.71,741.2
2018,5,1,12,30,940.0,128.0,1.7,25.0,1006.0,1055.31,748.43
2018,5,1,12,45,936.0,129.0,1.85,25.1,997.5,1059.4,752.92
2018,5,1,13,0,932.0,130.0,2.0,25.2,989.0,1059.98,755.29
2018,5,1,13,15,927.5,129.0,2.05,25.15,972.0,1054.5,753.09
2018,5,1,13,30,923.0,128.0,2.1,25.1,955.0,1045.54,748.87
2018,5,1,13,45,918.0,126.5,2.2,25.1,931.5,1032.15,742.41
2018,5,1,14,0,913.0,125.0,2.3,25.1,908.0,1015.43,733.87
2018,5,1,14,15,904.5,123.0,2.35,25.05,876.5,991.63,720.39
2018,5,1,14,30,896.0,121.0,2.4,25.0,845.0,964.85,704.99
2018,5,1,14,45,886.0,118.5,2.4,25.0,807.5,933.34,685.83
2018,5,1,15,0,876.0,116.0,2.4,25.0,770.0,899.26,664.91
2018,5,1,15,15,863.0,113.5,2.35,24.85,727.5,865.06,643.75
2018,5,1,15,30,850.0,111.0,2.3,24.7,685.0,823.86,617.71
2018,5,1,15,45,833.0,108.0,2.25,24.55,637.5,777.24,587.7
2018,5,1,16,0,816.0,105.0,2.2,24.4,590.0,729.4,556.47
2018,5,1,16,15,792.5,101.0,2.1,24.05,538.5,674.98,520.18
2018,5,1,16,30,769.0,97.0,2.0,23.7,487.0,620.47,481.44
2018,5,1,16,45,737.5,92.0,1.9,23.4,433.0,561.97,438.4
2018,5,1,17,0,706.0,87.0,1.8,23.1,379.0,503.07,393.83
2018,5,1,17,15,662.5,81.5,1.7,22.2,325.0,439.14,344.81
2018,5,1,17,30,619.0,76.0,1.6,21.3,271.0,378.43,296.45
2018,5,1,17,45,556.0,68.0,1.5,20.4,218.5,310.63,240.97
2018,5,1,18,0,493.0,60.0,1.4,19.5,166.0,248.84,188.71
2018,5,1,18,15,397.0,50.0,1.4,19.5,120.0,181.51,131.56
2018,5,1,18,30,301.0,40.0,1.4,19.5,74.0,124.7,82.95
2018,5,1,18,45,178.5,25.0,1.5,18.1,42.5,65.11,19.8
2018,5,1,19,0,56.0,10.0,1.6,16.7,11.0,17.18,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,17.5,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,35.0,8.0,1.4,11.4,8.0,7.86,0.0
2018,5,2,5,45,144.5,22.5,1.45,12.1,35.5,17.88,0.0
2018,5,2,6,0,254.0,37.0,1.5,12.8,63.0,28.75,18.42
2018,5,2,6,15,353.5,49.0,1.65,13.5,107.5,37.92,27.69
2018,5,2,6,30,453.0,61.0,1.8,14.2,152.0,45.27,34.64
2018,5,2,6,45,443.5,76.5,1.95,14.95,187.5,77.64,48.28
2018,5,2,7,0,434.0,92.0,2.1,15.7,223.0,117.38,75.2
2018,5,2,7,15,538.0,94.0,2.05,16.45,288.5,162.27,106.86
2018,5,2,7,30,642.0,96.0,2.0,17.2,354.0,218.65,151.01
2018,5,2,7,45,694.5,98.0,2.0,17.95,412.0,272.71,196.82
2018,5,2,8,0,747.0,100.0,2.0,18.7,470.0,332.24,247.11
2018,5,2,8,15,772.0,104.0,2.05,19.45,522.0,390.49,296.12
2018,5,2,8,30,797.0,108.0,2.1,20.2,574.0,448.06,343.22
2018,5,2,8,45,816.0,111.0,2.15,21.0,622.0,503.33,387.08
2018,5,2,9,0,835.0,114.0,2.2,21.8,670.0,559.28,429.92
2018,5,2,9,15,848.0,116.5,2.2,22.4,712.5,611.6,468.81
2018,5,2,9,30,861.0,119.0,2.2,23.0,755.0,663.47,506.09
2018,5,2,9,45,871.5,121.0,2.2,23.6,792.5,712.74,540.37
2018,5,2,10,0,882.0,123.0,2.2,24.2,830.0,760.04,571.03
2018,5,2,10,15,870.0,135.0,2.2,24.55,854.5,798.23,595.01
2018,5,2,10,30,858.0,147.0,2.2,24.9,879.0,834.8,617.68
2018,5,2,10,45,881.5,138.5,2.2,25.25,908.5,874.73,642.34
2018,5,2,11,0,905.0,130.0,2.2,25.6,938.0,914.99,666.88
2018,5,2,11,15,908.5,131.5,2.3,25.75,955.0,945.5,686.35
2018,5,2,11,30,912.0,133.0,2.4,25.9,972.0,973.2,704.08
2018,5,2,11,45,913.0,133.0,2.45,26.1,979.5,994.11,716.86
2018,5,2,12,0,914.0,133.0,2.5,26.3,987.0,1011.87,727.73
2018,5,2,12,15,913.5,133.0,2.6,26.35,987.0,1024.94,736.66
2018,5,2,12,30,913.0,133.0,2.7,26.4,987.0,1034.67,743.6
2018,5,2,12,45,911.0,133.0,2.8,26.5,979.5,1039.54,747.44
2018,5,2,13,0,909.0,133.0,2.9,26.6,972.0,1040.99,749.26
2018,5,2,13,15,905.0,132.0,2.95,26.55,956.0,1036.02,747.09
2018,5,2,13,30,901.0,131.0,3.0,26.5,940.0,1027.66,742.91
2018,5,2,13,45,895.0,129.5,3.05,26.5,916.0,1013.49,734.95
2018,5,2,14,0,889.0,128.0,3.1,26.5,892.0,996.09,725.01
2018,5,2,14,15,881.0,126.5,3.1,26.4,862.0,973.68,711.75
2018,5,2,14,30,873.0,125.0,3.1,26.3,832.0,948.36,696.62
2018,5,2,14,45,836.5,133.5,3.1,26.25,786.0,910.58,673.04
2018,5,2,15,0,800.0,142.0,3.1,26.2,740.0,866.16,644.89
2018,5,2,15,15,811.5,128.5,3.05,26.0,706.0,838.24,627.84
2018,5,2,15,30,823.0,115.0,3.0,25.8,672.0,806.81,608.17
2018,5,2,15,45,805.5,111.5,3.0,25.65,625.0,760.22,577.95
2018,5,2,16,0,788.0,108.0,3.0,25.5,578.0,712.53,546.6
2018,5,2,16,15,764.5,104.5,2.85,25.1,528.0,659.81,510.84
2018,5,2,16,30,741.0,101.0,2.7,24.7,478.0,608.94,474.09
2018,5,2,16,45,710.0,96.0,2.55,24.35,425.5,550.29,430.57
2018,5,2,17,0,679.0,91.0,2.4,24.0,373.0,492.98,386.85
2018,5,2,17,15,635.5,84.5,2.25,23.25,319.5,429.25,337.46
2018,5,2,17,30,592.0,78.0,2.1,22.5,266.0,368.8,288.97
2018,5,2,17,45,496.0,72.0,1.95,21.8,209.5,291.04,225.72
2018,5,2,18,0,400.0,66.0,1.8,21.1,153.0,221.44,168.0
2018,5,2,18,15,338.0,53.0,1.8,21.1,112.5,166.69,120.89
2018,5,2,18,30,276.0,40.0,1.8,21.1,72.0,118.87,79.15
2018,5,2,18,45,167.5,25.5,1.75,19.8,42.0,64.13,22.78
2018,5,2,19,0,59.0,11.0,1.7,18.5,12.0,18.63,0.0
2018,5,2,19,15,29.5,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.6,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.1,8.0,7.86,0.0
2018,5,3,5,45,145.5,23.0,2.3,13.6,36.0,18.22,0.0
2018,5,3,6,0,251.0,38.0,2.5,14.1,64.0,29.48,19.08
2018,5,3,6,15,347.5,49.0,2.6,14.65,107.5,36.9,26.69
2018,5,3,6,30,444.0,60.0,2.7,15.2,151.0,44.05,33.43
2018,5,3,6,45,510.5,68.0,2.8,15.8,201.5,74.49,43.11
2018,5,3,7,0,577.0,76.0,2.9,16.4,252.0,119.09,70.35
2018,5,3,7,15,622.0,81.5,3.05,17.05,304.5,165.76,106.13
2018,5,3,7,30,667.0,87.0,3.2,17.7,357.0,217.51,149.5
2018,5,3,7,45,688.0,95.0,3.35,18.4,406.5,269.78,195.41
2018,5,3,8,0,709.0,103.0,3.5,19.1,456.0,324.02,242.71
2018,5,3,8,15,672.0,125.0,3.5,19.7,488.0,370.52,283.68
2018,5,3,8,30,635.0,147.0,3.5,20.3,520.0,412.51,319.31
2018,5,3,8,45,613.5,169.5,3.5,20.9,554.0,458.02,355.87
2018,5,3,9,0,592.0,192.0,3.5,21.5,588.0,500.55,388.68
2018,5,3,9,15,535.0,231.0,3.45,22.0,606.0,534.03,413.04
2018,5,3,9,30,478.0,270.0,3.4,22.5,624.0,561.63,431.91
2018,5,3,9,45,425.0,308.5,3.4,23.05,635.0,585.59,447.37
2018,5,3,10,0,372.0,347.0,3.4,23.6,646.0,604.02,458.22
2018,5,3,10,15,409.0,348.5,3.35,24.0,688.5,652.02,492.15
2018,5,3,10,30,446.0,350.0,3.3,24.4,731.0,701.47,526.36
2018,5,3,10,45,560.5,300.5,3.25,24.8,793.0,767.86,574.26
2018,5,3,11,0,675.0,251.0,3.2,25.2,855.0,839.27,624.54
2018,5,3,11,15,759.5,206.0,3.25,25.4,897.0,891.69,659.67
2018,5,3,11,30,844.0,161.0,3.3,25.6,939.0,943.03,692.87
2018,5,3,11,45,724.0,238.0,3.3,25.85,910.0,929.2,682.31
2018,5,3,12,0,604.0,315.0,3.3,26.1,881.0,905.5,662.97
2018,5,3,12,15,566.5,338.5,3.35,26.2,869.5,903.93,660.86
2018,5,3,12,30,529.0,362.0,3.4,26.3,858.0,899.26,656.55
2018,5,3,12,45,542.5,349.5,3.45,26.4,854.5,905.85,661.78
2018,5,3,13,0,556.0,337.0,3.5,26.5,851.0,910.18,665.48
2018,5,3,13,15,539.5,343.5,3.5,26.5,835.5,901.97,659.81
2018,5,3,13,30,523.0,350.0,3.5,26.5,820.0,891.65,652.88
2018,5,3,13,45,607.0,292.0,3.55,26.5,824.5,911.7,670.31
2018,5,3,14,0,691.0,234.0,3.6,26.5,829.0,927.16,683.8
2018,5,3,14,15,772.5,180.5,3.6,26.45,824.5,933.99,689.27
2018,5,3,14,30,854.0,127.0,3.6,26.4,820.0,933.4,689.99
2018,5,3,14,45,845.0,124.5,3.6,26.3,784.5,909.08,675.11
2018,5,3,15,0,836.0,122.0,3.6,26.2,749.0,876.81,654.99
2018,5,3,15,15,728.5,155.5,3.6,26.05,679.5,800.22,604.28
2018,5,3,15,30,621.0,189.0,3.6,25.9,610.0,724.6,552.27
2018,5,3,15,45,602.0,178.0,3.55,25.75,563.0,675.92,518.92
2018,5,3,16,0,583.0,167.0,3.5,25.6,516.0,626.79,484.44
2018,5,3,16,15,627.5,140.5,3.3,25.25,486.5,605.6,470.84
2018,5,3,16,30,672.0,114.0,3.1,24.9,457.0,578.55,452.18
2018,5,3,16,45,669.5,103.0,2.95,24.6,413.5,533.88,418.9
2018,5,3,17,0,667.0,92.0,2.8,24.3,370.0,487.94,383.7
2018,5,3,17,15,587.0,89.0,2.6,23.65,309.0,409.86,322.81
2018,5,3,17,30,507.0,86.0,2.4,23.0,248.0,338.7,265.88
2018,5,3,17,45,426.5,77.0,2.15,22.35,196.0,266.4,206.88
2018,5,3,18,0,346.0,68.0,1.9,21.7,144.0,204.92,155.61
2018,5,3,18,15,302.5,53.5,1.9,21.7,107.0,156.93,113.97
2018,5,3,18,30,259.0,39.0,1.9,21.7,70.0,113.76,75.87
2018,5,3,18,45,164.0,25.5,1.85,20.4,41.5,63.95,25.47
2018,5,3,19,0,69.0,12.0,1.8,19.1,13.0,21.03,0.0
2018,5,3,19,15,34.5,6.0,1.85,18.9,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
