Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,19.5,7.0,0.75,17.8,8.0,6.88,0.0
2018,5,14,5,30,39.0,14.0,0.9,18.3,16.0,13.76,0.0
2018,5,14,5,45,75.0,30.0,1.05,18.85,38.5,24.93,13.53
2018,5,14,6,0,111.0,46.0,1.2,19.4,61.0,37.51,26.36
2018,5,14,6,15,171.0,64.0,1.2,19.9,98.5,51.16,38.74
2018,5,14,6,30,231.0,82.0,1.2,20.4,136.0,68.23,48.85
2018,5,14,6,45,262.5,100.5,1.25,20.85,176.5,100.97,68.72
2018,5,14,7,0,294.0,119.0,1.3,21.3,217.0,137.51,94.9
2018,5,14,7,15,315.5,138.0,1.35,21.95,259.5,176.38,125.24
2018,5,14,7,30,337.0,157.0,1.4,22.6,302.0,217.78,158.46
2018,5,14,7,45,339.0,179.5,1.45,23.3,341.5,258.87,192.01
2018,5,14,8,0,341.0,202.0,1.5,24.0,381.0,300.22,225.1
2018,5,14,8,15,357.0,220.5,1.5,24.75,424.0,343.84,258.79
2018,5,14,8,30,373.0,239.0,1.5,25.5,467.0,388.92,292.7
2018,5,14,8,45,371.0,261.5,1.5,26.25,503.0,429.81,322.54
2018,5,14,9,0,369.0,284.0,1.5,27.0,539.0,470.14,351.04
2018,5,14,9,15,430.0,278.5,1.3,27.5,593.0,521.36,386.82
2018,5,14,9,30,491.0,273.0,1.1,28.0,647.0,578.6,425.51
2018,5,14,9,45,642.0,212.0,0.9,28.5,725.5,650.61,474.75
2018,5,14,10,0,793.0,151.0,0.7,29.0,804.0,732.96,528.22
2018,5,14,10,15,822.0,141.5,0.85,29.25,840.0,778.61,557.43
2018,5,14,10,30,851.0,132.0,1.0,29.5,876.0,822.86,585.94
2018,5,14,10,45,856.5,133.5,1.1,29.8,899.0,858.11,607.76
2018,5,14,11,0,862.0,135.0,1.2,30.1,922.0,891.1,628.15
2018,5,14,11,15,858.0,141.0,1.25,30.25,935.5,917.47,644.03
2018,5,14,11,30,854.0,147.0,1.3,30.4,949.0,940.87,658.16
2018,5,14,11,45,854.0,148.0,1.35,30.55,956.0,960.22,669.84
2018,5,14,12,0,854.0,149.0,1.4,30.7,963.0,976.64,679.83
2018,5,14,12,15,852.0,149.0,1.4,30.75,961.5,987.15,685.84
2018,5,14,12,30,850.0,149.0,1.4,30.8,960.0,994.59,690.15
2018,5,14,12,45,818.5,164.5,1.35,30.9,940.5,991.19,687.11
2018,5,14,13,0,787.0,180.0,1.3,31.0,921.0,979.09,679.01
2018,5,14,13,15,785.0,178.5,1.3,31.0,907.5,975.99,677.64
2018,5,14,13,30,783.0,177.0,1.3,31.0,894.0,969.9,674.45
2018,5,14,13,45,777.5,175.5,1.25,31.0,873.0,957.41,666.71
2018,5,14,14,0,772.0,174.0,1.2,31.0,852.0,942.09,657.4
2018,5,14,14,15,742.5,181.5,1.25,30.9,816.0,914.2,642.17
2018,5,14,14,30,713.0,189.0,1.3,30.8,780.0,881.18,623.7
2018,5,14,14,45,742.0,166.5,1.3,30.75,758.0,868.05,616.94
2018,5,14,15,0,771.0,144.0,1.3,30.7,736.0,848.02,605.61
2018,5,14,15,15,746.5,144.0,1.35,30.6,692.0,804.91,580.14
2018,5,14,15,30,722.0,144.0,1.4,30.5,648.0,763.61,555.64
2018,5,14,15,45,656.5,153.0,1.4,30.4,588.0,696.39,512.75
2018,5,14,16,0,591.0,162.0,1.4,30.3,528.0,631.72,469.02
2018,5,14,16,15,639.0,136.0,1.4,30.1,502.0,613.92,459.2
2018,5,14,16,30,687.0,110.0,1.4,29.9,476.0,590.04,444.19
2018,5,14,16,45,614.5,113.0,1.35,29.75,415.5,516.83,391.47
2018,5,14,17,0,542.0,116.0,1.3,29.6,355.0,448.71,341.47
2018,5,14,17,15,466.0,112.5,1.2,29.0,299.0,375.01,286.61
2018,5,14,17,30,390.0,109.0,1.1,28.4,243.0,311.27,237.83
2018,5,14,17,45,371.5,92.5,1.0,27.8,202.5,264.97,201.15
2018,5,14,18,0,353.0,76.0,0.9,27.2,162.0,220.16,164.32
2018,5,14,18,15,281.5,61.5,0.9,27.2,120.0,162.54,117.37
2018,5,14,18,30,210.0,47.0,0.9,27.2,78.0,112.65,76.77
2018,5,14,18,45,159.0,33.0,0.9,25.8,51.0,75.58,45.19
2018,5,14,19,0,108.0,19.0,0.9,24.4,24.0,38.89,0.0
2018,5,14,19,15,54.0,9.5,0.95,24.15,12.0,14.65,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,5.41,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,10.81,0.0
2018,5,15,5,45,3.5,24.5,2.15,20.05,24.5,23.51,12.6
2018,5,15,6,0,0.0,38.0,2.4,20.4,38.0,36.14,25.1
2018,5,15,6,15,1.0,57.0,2.55,20.85,57.0,53.27,40.4
2018,5,15,6,30,2.0,76.0,2.7,21.3,76.0,70.46,52.73
2018,5,15,6,45,1.5,70.0,2.9,21.7,70.0,66.97,49.89
2018,5,15,7,0,1.0,64.0,3.1,22.1,64.0,61.98,45.7
2018,5,15,7,15,32.5,109.0,3.25,22.5,123.0,107.23,81.19
2018,5,15,7,30,64.0,154.0,3.4,22.9,182.0,156.75,119.77
2018,5,15,7,45,66.5,160.0,3.5,23.3,192.0,168.11,128.63
2018,5,15,8,0,69.0,166.0,3.6,23.7,202.0,179.4,137.46
2018,5,15,8,15,187.0,211.0,3.65,23.95,322.5,269.94,207.15
2018,5,15,8,30,305.0,256.0,3.7,24.2,443.0,373.37,286.14
2018,5,15,8,45,343.0,266.0,3.75,24.5,491.5,419.98,321.69
2018,5,15,9,0,381.0,276.0,3.8,24.8,540.0,469.9,359.45
2018,5,15,9,15,563.0,214.5,3.8,25.0,631.0,543.41,416.65
2018,5,15,9,30,745.0,153.0,3.8,25.2,722.0,633.52,485.38
2018,5,15,9,45,773.0,148.0,3.8,25.4,763.0,682.38,520.86
2018,5,15,10,0,801.0,143.0,3.8,25.6,804.0,731.72,555.53
2018,5,15,10,15,808.5,145.5,3.8,25.7,833.0,772.5,582.77
2018,5,15,10,30,816.0,148.0,3.8,25.8,862.0,811.66,608.69
2018,5,15,10,45,805.5,158.0,3.85,25.95,878.5,841.09,627.83
2018,5,15,11,0,795.0,168.0,3.9,26.1,895.0,867.49,644.92
2018,5,15,11,15,715.5,217.5,3.9,26.2,880.0,869.17,645.15
2018,5,15,11,30,636.0,267.0,3.9,26.3,865.0,863.45,639.59
2018,5,15,11,45,499.5,346.5,3.9,26.4,818.5,828.05,610.72
2018,5,15,12,0,363.0,426.0,3.9,26.5,772.0,782.87,575.11
2018,5,15,12,15,320.5,446.5,3.85,26.55,752.0,769.65,564.57
2018,5,15,12,30,278.0,467.0,3.8,26.6,732.0,754.4,552.45
2018,5,15,12,45,256.5,468.0,3.8,26.6,711.0,738.52,541.18
2018,5,15,13,0,235.0,469.0,3.8,26.6,690.0,714.65,524.55
2018,5,15,13,15,235.5,461.5,3.7,26.55,680.0,709.06,521.02
2018,5,15,13,30,236.0,454.0,3.6,26.5,670.0,702.41,516.7
2018,5,15,13,45,174.0,438.5,3.55,26.4,595.5,624.88,461.66
2018,5,15,14,0,112.0,423.0,3.5,26.3,521.0,547.78,406.28
2018,5,15,14,15,96.5,399.0,3.35,26.1,481.5,499.06,372.12
2018,5,15,14,30,81.0,375.0,3.2,25.9,442.0,458.52,343.28
2018,5,15,14,45,51.0,320.5,3.1,25.7,362.0,372.74,280.7
2018,5,15,15,0,21.0,266.0,3.0,25.5,282.0,281.45,212.71
2018,5,15,15,15,20.0,245.0,2.8,25.2,259.5,259.06,196.64
2018,5,15,15,30,19.0,224.0,2.6,24.9,237.0,236.65,180.22
2018,5,15,15,45,10.0,148.5,2.45,24.65,155.5,152.95,115.99
2018,5,15,16,0,1.0,73.0,2.3,24.4,74.0,71.37,51.81
2018,5,15,16,15,0.5,51.0,2.1,24.15,51.5,49.66,34.63
2018,5,15,16,30,0.0,29.0,1.9,23.9,29.0,28.01,17.23
2018,5,15,16,45,0.0,40.5,1.7,23.7,40.5,39.12,26.41
2018,5,15,17,0,0.0,52.0,1.5,23.5,52.0,50.24,35.63
2018,5,15,17,15,0.5,64.0,1.35,23.25,64.0,62.12,45.51
2018,5,15,17,30,1.0,76.0,1.2,23.0,76.0,74.26,55.58
2018,5,15,17,45,0.5,45.5,1.0,22.8,45.5,44.16,30.96
2018,5,15,18,0,0.0,15.0,0.8,22.6,15.0,14.46,6.38
2018,5,15,18,15,4.0,13.5,0.8,22.6,14.0,14.39,6.17
2018,5,15,18,30,8.0,12.0,0.8,22.6,13.0,13.76,5.3
2018,5,15,18,45,7.0,8.5,0.65,22.1,9.0,9.7,1.57
2018,5,15,19,0,6.0,5.0,0.5,21.6,5.0,5.94,0.0
2018,5,15,19,15,3.0,2.5,0.45,21.5,2.5,2.76,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.95,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,5.78,0.0
2018,5,16,5,45,0.0,11.0,1.5,19.9,11.0,10.6,2.7
2018,5,16,6,0,0.0,16.0,1.6,20.1,16.0,15.43,7.55
2018,5,16,6,15,0.5,29.5,1.7,20.3,29.5,28.47,19.12
2018,5,16,6,30,1.0,43.0,1.8,20.5,43.0,41.55,29.02
2018,5,16,6,45,1.0,65.0,1.85,20.7,65.0,62.53,46.47
2018,5,16,7,0,1.0,87.0,1.9,20.9,87.0,82.96,63.22
2018,5,16,7,15,0.5,61.5,1.95,21.15,61.5,59.53,43.75
2018,5,16,7,30,0.0,36.0,2.0,21.4,36.0,34.76,23.19
2018,5,16,7,45,43.0,95.0,2.1,21.65,117.5,103.13,77.86
2018,5,16,8,0,86.0,154.0,2.2,21.9,199.0,172.45,132.51
2018,5,16,8,15,111.5,182.5,2.25,22.2,247.0,214.31,165.17
2018,5,16,8,30,137.0,211.0,2.3,22.5,295.0,259.07,199.83
2018,5,16,8,45,94.5,242.5,2.3,22.85,302.5,274.66,211.23
2018,5,16,9,0,52.0,274.0,2.3,23.2,310.0,287.64,220.01
2018,5,16,9,15,33.0,244.0,2.4,23.55,267.5,252.31,192.43
2018,5,16,9,30,14.0,214.0,2.5,23.9,225.0,214.98,163.19
2018,5,16,9,45,8.5,166.0,2.55,24.25,172.5,166.22,125.3
2018,5,16,10,0,3.0,118.0,2.6,24.6,120.0,116.45,86.35
2018,5,16,10,15,36.0,232.0,2.65,24.8,263.0,252.44,191.44
2018,5,16,10,30,69.0,346.0,2.7,25.0,406.0,391.23,294.35
2018,5,16,10,45,132.5,398.5,2.7,25.15,518.0,501.32,374.48
2018,5,16,11,0,196.0,451.0,2.7,25.3,630.0,614.42,454.45
2018,5,16,11,15,158.5,431.5,2.75,25.45,578.0,569.42,421.23
2018,5,16,11,30,121.0,412.0,2.8,25.6,526.0,521.58,386.58
2018,5,16,11,45,108.5,434.0,2.8,25.7,537.0,536.35,396.32
2018,5,16,12,0,96.0,456.0,2.8,25.8,548.0,545.73,401.97
2018,5,16,12,15,166.5,465.5,2.8,25.85,625.0,632.89,464.86
2018,5,16,12,30,237.0,475.0,2.8,25.9,702.0,716.3,523.49
2018,5,16,12,45,227.5,472.5,2.8,25.9,689.0,708.02,517.17
2018,5,16,13,0,218.0,470.0,2.8,25.9,676.0,698.65,510.78
2018,5,16,13,15,247.0,452.5,2.8,25.85,682.0,718.22,525.61
2018,5,16,13,30,276.0,435.0,2.8,25.8,688.0,729.7,534.88
2018,5,16,13,45,283.0,423.5,2.75,25.7,677.5,724.07,531.74
2018,5,16,14,0,290.0,412.0,2.7,25.6,667.0,717.02,527.8
2018,5,16,14,15,227.0,370.5,2.65,25.45,566.0,609.93,453.43
2018,5,16,14,30,164.0,329.0,2.6,25.3,465.0,495.77,372.59
2018,5,16,14,45,82.5,206.5,2.55,25.15,275.0,289.4,220.7
2018,5,16,15,0,1.0,84.0,2.5,25.0,85.0,82.24,59.54
2018,5,16,15,15,0.5,66.5,2.4,24.8,67.0,64.8,46.11
2018,5,16,15,30,0.0,49.0,2.3,24.6,49.0,47.4,32.4
2018,5,16,15,45,0.0,50.0,2.15,24.4,50.0,48.36,33.31
2018,5,16,16,0,0.0,51.0,2.0,24.2,51.0,49.31,34.22
2018,5,16,16,15,0.5,57.5,1.95,23.95,58.0,55.95,39.75
2018,5,16,16,30,1.0,64.0,1.9,23.7,65.0,62.55,45.28
2018,5,16,16,45,3.0,65.0,1.8,23.5,66.5,64.71,47.28
2018,5,16,17,0,5.0,66.0,1.7,23.3,68.0,66.69,49.13
2018,5,16,17,15,6.0,65.0,1.6,23.0,67.0,66.0,48.78
2018,5,16,17,30,7.0,64.0,1.5,22.7,66.0,65.2,48.28
2018,5,16,17,45,3.5,45.0,1.35,22.4,46.0,44.95,31.67
2018,5,16,18,0,0.0,26.0,1.2,22.1,26.0,25.09,15.23
2018,5,16,18,15,0.0,25.0,1.2,22.1,25.0,24.12,14.3
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,23.16,13.2
2018,5,16,18,45,2.0,17.0,1.15,21.6,17.0,16.82,7.3
2018,5,16,19,0,4.0,10.0,1.1,21.1,10.0,10.33,0.0
2018,5,16,19,15,2.0,5.0,1.1,21.0,5.0,5.12,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,4.0,1.3,18.65,4.0,3.93,0.0
2018,5,17,5,30,0.0,8.0,1.5,19.0,8.0,7.71,0.0
2018,5,17,5,45,0.0,16.5,1.65,19.3,16.5,15.92,7.04
2018,5,17,6,0,0.0,25.0,1.8,19.6,25.0,24.13,15.03
2018,5,17,6,15,4.5,43.0,1.8,19.9,44.0,41.54,30.49
2018,5,17,6,30,9.0,61.0,1.8,20.2,63.0,58.24,42.81
2018,5,17,6,45,36.5,90.5,1.85,20.5,102.5,85.04,63.77
2018,5,17,7,0,64.0,120.0,1.9,20.8,142.0,116.9,88.26
2018,5,17,7,15,82.0,144.5,1.9,21.1,177.5,146.47,111.26
2018,5,17,7,30,100.0,169.0,1.9,21.4,213.0,175.29,133.74
2018,5,17,7,45,151.0,194.0,1.95,21.7,269.5,219.79,167.83
2018,5,17,8,0,202.0,219.0,2.0,22.0,326.0,270.1,206.58
2018,5,17,8,15,185.5,242.5,2.05,22.15,348.0,297.3,228.22
2018,5,17,8,30,169.0,266.0,2.1,22.3,370.0,322.74,247.95
2018,5,17,8,45,214.0,288.0,2.15,22.45,430.0,376.53,288.75
2018,5,17,9,0,259.0,310.0,2.2,22.6,490.0,432.95,330.98
2018,5,17,9,15,219.5,336.0,2.25,22.6,495.0,449.28,342.34
2018,5,17,9,30,180.0,362.0,2.3,22.6,500.0,459.95,349.29
2018,5,17,9,45,185.5,381.5,2.35,22.65,529.5,492.37,372.67
2018,5,17,10,0,191.0,401.0,2.4,22.7,559.0,525.02,395.83
2018,5,17,10,15,201.5,414.5,2.5,22.7,586.5,556.04,418.06
2018,5,17,10,30,212.0,428.0,2.6,22.7,614.0,587.41,440.41
2018,5,17,10,45,201.0,430.5,2.65,22.7,610.5,590.22,441.87
2018,5,17,11,0,190.0,433.0,2.7,22.7,607.0,591.67,442.55
2018,5,17,11,15,172.5,433.5,2.8,22.65,593.5,584.01,436.87
2018,5,17,11,30,155.0,434.0,2.9,22.6,580.0,574.84,430.13
2018,5,17,11,45,157.0,434.5,2.95,22.55,583.5,582.84,436.07
2018,5,17,12,0,159.0,435.0,3.0,22.5,587.0,590.29,441.57
2018,5,17,12,15,143.5,436.5,3.0,22.5,574.0,581.0,434.4
2018,5,17,12,30,128.0,438.0,3.0,22.5,561.0,570.74,426.65
2018,5,17,12,45,226.5,438.5,3.05,22.5,653.5,678.32,505.96
2018,5,17,13,0,325.0,439.0,3.1,22.5,746.0,780.16,578.88
2018,5,17,13,15,345.0,425.5,3.05,22.5,747.0,787.97,584.33
2018,5,17,13,30,365.0,412.0,3.0,22.5,748.0,794.07,589.34
2018,5,17,13,45,270.0,415.5,3.0,22.55,660.5,702.86,524.1
2018,5,17,14,0,175.0,419.0,3.0,22.6,573.0,604.62,453.18
2018,5,17,14,15,118.5,397.0,3.0,22.6,500.0,526.0,396.36
2018,5,17,14,30,62.0,375.0,3.0,22.6,427.0,440.55,333.29
2018,5,17,14,45,58.5,354.0,3.0,22.65,401.0,414.84,315.2
2018,5,17,15,0,55.0,333.0,3.0,22.7,375.0,389.01,296.64
2018,5,17,15,15,49.5,304.5,2.95,22.65,341.0,353.44,270.67
2018,5,17,15,30,44.0,276.0,2.9,22.6,307.0,317.97,244.54
2018,5,17,15,45,106.0,275.5,2.85,22.55,343.5,373.4,289.17
2018,5,17,16,0,168.0,275.0,2.8,22.5,380.0,416.66,323.78
2018,5,17,16,15,229.0,246.0,2.7,22.35,376.5,423.06,330.76
2018,5,17,16,30,290.0,217.0,2.6,22.2,373.0,430.29,338.03
2018,5,17,16,45,315.5,186.0,2.5,22.05,340.0,400.01,315.96
2018,5,17,17,0,341.0,155.0,2.4,21.9,307.0,366.57,290.9
2018,5,17,17,15,337.5,135.0,2.2,21.7,269.5,332.6,263.96
2018,5,17,17,30,334.0,115.0,2.0,21.5,232.0,292.04,231.15
2018,5,17,17,45,367.0,92.5,1.8,21.25,201.5,264.15,207.24
2018,5,17,18,0,400.0,70.0,1.6,21.0,171.0,232.17,178.49
2018,5,17,18,15,342.5,58.5,1.6,21.0,131.0,179.54,133.41
2018,5,17,18,30,285.0,47.0,1.6,21.0,91.0,133.06,93.41
2018,5,17,18,45,178.5,32.5,1.45,20.55,56.5,79.31,49.57
2018,5,17,19,0,72.0,18.0,1.3,20.1,22.0,31.43,0.0
2018,5,17,19,15,36.0,9.0,1.25,20.0,11.0,12.54,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,1.5,3.5,1.75,20.45,3.5,3.44,0.0
2018,5,18,5,30,3.0,7.0,1.9,20.6,7.0,6.8,0.0
2018,5,18,5,45,1.5,9.5,2.05,20.75,9.5,9.16,1.66
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,11.57,4.23
2018,5,18,6,15,0.0,18.5,2.3,21.1,18.5,17.84,9.84
2018,5,18,6,30,0.0,25.0,2.4,21.3,25.0,24.12,14.47
2018,5,18,6,45,0.5,53.0,2.5,21.45,53.0,51.24,37.02
2018,5,18,7,0,1.0,81.0,2.6,21.6,81.0,77.65,58.69
2018,5,18,7,15,39.5,122.0,2.6,21.75,139.0,119.9,91.38
2018,5,18,7,30,78.0,163.0,2.6,21.9,197.0,168.15,128.75
2018,5,18,7,45,44.0,165.0,2.65,22.05,184.5,166.06,127.96
2018,5,18,8,0,10.0,167.0,2.7,22.2,172.0,162.03,125.13
2018,5,18,8,15,21.0,200.5,2.75,22.35,213.0,198.55,153.4
2018,5,18,8,30,32.0,234.0,2.8,22.5,254.0,233.69,180.25
2018,5,18,8,45,22.0,221.5,2.8,22.6,235.5,222.42,170.99
2018,5,18,9,0,12.0,209.0,2.8,22.7,217.0,206.9,158.48
2018,5,18,9,15,31.5,264.5,2.8,22.85,288.0,270.45,207.17
2018,5,18,9,30,51.0,320.0,2.8,23.0,359.0,337.66,257.54
2018,5,18,9,45,52.0,340.5,2.85,23.2,382.0,361.42,274.48
2018,5,18,10,0,53.0,361.0,2.9,23.4,405.0,385.34,291.54
2018,5,18,10,15,58.0,379.5,2.9,23.6,429.0,410.6,309.53
2018,5,18,10,30,63.0,398.0,2.9,23.8,453.0,436.26,327.66
2018,5,18,10,45,82.5,419.0,2.9,24.0,493.5,476.99,357.01
2018,5,18,11,0,102.0,440.0,2.9,24.2,534.0,518.95,386.85
2018,5,18,11,15,77.5,432.5,2.9,24.3,504.5,494.09,367.77
2018,5,18,11,30,53.0,425.0,2.9,24.4,475.0,467.55,347.74
2018,5,18,11,45,60.5,438.0,2.9,24.5,495.5,490.43,364.19
2018,5,18,12,0,68.0,451.0,2.9,24.6,516.0,513.5,380.48
2018,5,18,12,15,63.5,446.0,2.9,24.55,507.0,506.69,375.46
2018,5,18,12,30,59.0,441.0,2.9,24.5,498.0,499.41,370.29
2018,5,18,12,45,40.0,347.0,2.9,24.5,385.5,386.62,289.02
2018,5,18,13,0,21.0,253.0,2.9,24.5,273.0,273.29,205.42
2018,5,18,13,15,11.0,183.0,2.8,24.35,193.5,189.56,142.35
2018,5,18,13,30,1.0,113.0,2.7,24.2,114.0,110.84,81.6
2018,5,18,13,45,0.5,93.5,2.65,24.1,94.0,91.26,66.5
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,71.73,51.27
2018,5,18,14,15,0.0,70.0,2.55,23.9,70.0,67.83,48.3
2018,5,18,14,30,0.0,66.0,2.5,23.8,66.0,63.93,45.32
2018,5,18,14,45,2.0,99.5,2.45,23.65,101.0,98.33,72.69
2018,5,18,15,0,4.0,133.0,2.4,23.5,136.0,132.98,100.12
2018,5,18,15,15,4.0,149.0,2.3,23.35,152.0,148.75,112.63
2018,5,18,15,30,4.0,165.0,2.2,23.2,168.0,164.67,125.32
2018,5,18,15,45,9.5,163.5,2.15,23.1,169.5,167.56,128.13
2018,5,18,16,0,15.0,162.0,2.1,23.0,171.0,170.08,130.68
2018,5,18,16,15,20.5,168.0,1.95,22.8,179.5,179.81,138.89
2018,5,18,16,30,26.0,174.0,1.8,22.6,188.0,193.95,150.54
2018,5,18,16,45,13.0,125.5,1.7,22.45,132.5,130.93,100.82
2018,5,18,17,0,0.0,77.0,1.6,22.3,77.0,74.46,55.47
2018,5,18,17,15,0.0,57.5,1.5,22.05,57.5,55.56,40.31
2018,5,18,17,30,0.0,38.0,1.4,21.8,38.0,36.69,24.89
2018,5,18,17,45,0.0,36.0,1.25,21.6,36.0,34.75,23.36
2018,5,18,18,0,0.0,34.0,1.1,21.4,34.0,32.82,21.73
2018,5,18,18,15,0.0,27.5,1.1,21.4,27.5,26.54,16.37
2018,5,18,18,30,0.0,21.0,1.1,21.4,21.0,20.26,10.93
2018,5,18,18,45,0.0,14.5,1.05,20.9,14.5,13.98,5.33
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,7.71,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.93,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.0,4.0,1.55,19.35,4.0,3.93,0.0
2018,5,19,5,30,4.0,8.0,1.6,19.5,8.0,7.77,0.0
2018,5,19,5,45,2.0,14.5,1.7,19.65,14.5,13.98,5.65
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,20.26,11.75
2018,5,19,6,15,0.0,25.5,1.85,20.0,25.5,24.6,15.81
2018,5,19,6,30,0.0,30.0,1.9,20.2,30.0,28.95,18.6
2018,5,19,6,45,2.5,63.0,1.95,20.35,64.0,60.92,45.16
2018,5,19,7,0,5.0,96.0,2.0,20.5,98.0,91.55,70.2
2018,5,19,7,15,3.5,113.0,2.0,20.7,114.5,107.65,83.15
2018,5,19,7,30,2.0,130.0,2.0,20.9,131.0,123.67,95.83
2018,5,19,7,45,11.5,160.0,2.05,21.15,166.0,154.61,119.97
2018,5,19,8,0,21.0,190.0,2.1,21.4,201.0,186.78,144.81
2018,5,19,8,15,21.0,206.5,2.15,21.65,218.5,204.04,157.82
2018,5,19,8,30,21.0,223.0,2.2,21.9,236.0,221.31,170.72
2018,5,19,8,45,20.0,231.0,2.25,22.15,244.0,230.22,177.03
2018,5,19,9,0,19.0,239.0,2.3,22.4,252.0,238.92,183.17
2018,5,19,9,15,28.5,264.5,2.35,22.65,285.5,268.62,205.46
2018,5,19,9,30,38.0,290.0,2.4,22.9,319.0,301.22,229.67
2018,5,19,9,45,86.0,341.5,2.45,23.15,411.5,386.14,293.35
2018,5,19,10,0,134.0,393.0,2.5,23.4,504.0,475.35,358.52
2018,5,19,10,15,108.5,403.0,2.5,23.6,495.0,472.68,354.82
2018,5,19,10,30,83.0,413.0,2.5,23.8,486.0,466.93,349.29
2018,5,19,10,45,81.0,422.5,2.55,24.0,495.5,479.06,357.49
2018,5,19,11,0,79.0,432.0,2.6,24.2,505.0,490.89,365.36
2018,5,19,11,15,76.0,434.5,2.65,24.4,505.5,494.64,367.5
2018,5,19,11,30,73.0,437.0,2.7,24.6,506.0,497.96,369.41
2018,5,19,11,45,116.0,457.5,2.7,24.75,568.0,566.6,418.89
2018,5,19,12,0,159.0,478.0,2.7,24.9,630.0,633.2,465.8
2018,5,19,12,15,166.5,475.5,2.75,25.0,635.0,642.74,472.27
2018,5,19,12,30,174.0,473.0,2.8,25.1,640.0,651.68,478.74
2018,5,19,12,45,173.0,449.5,2.85,25.2,614.5,629.99,464.14
2018,5,19,13,0,172.0,426.0,2.9,25.3,589.0,607.23,448.94
2018,5,19,13,15,186.5,428.0,2.95,25.25,602.0,625.26,462.57
2018,5,19,13,30,201.0,430.0,3.0,25.2,615.0,642.45,475.4
2018,5,19,13,45,312.0,377.5,3.0,25.2,657.0,704.4,522.75
2018,5,19,14,0,423.0,325.0,3.0,25.2,699.0,762.69,566.65
2018,5,19,14,15,464.5,299.5,3.05,25.1,698.0,770.42,574.08
2018,5,19,14,30,506.0,274.0,3.1,25.0,697.0,774.69,579.54
2018,5,19,14,45,379.5,315.5,3.15,24.9,625.0,691.6,519.16
2018,5,19,15,0,253.0,357.0,3.2,24.8,553.0,606.65,456.79
2018,5,19,15,15,208.0,336.5,3.2,24.65,492.0,531.74,403.63
2018,5,19,15,30,163.0,316.0,3.2,24.5,431.0,466.83,356.49
2018,5,19,15,45,196.5,279.5,3.2,24.35,409.0,449.5,346.24
2018,5,19,16,0,230.0,243.0,3.2,24.2,387.0,436.22,338.45
2018,5,19,16,15,431.5,179.5,3.15,24.0,423.0,510.79,399.72
2018,5,19,16,30,633.0,116.0,3.1,23.8,459.0,562.98,442.38
2018,5,19,16,45,531.0,125.0,3.05,23.6,393.0,479.87,378.5
2018,5,19,17,0,429.0,134.0,3.0,23.4,327.0,401.9,317.98
2018,5,19,17,15,340.0,128.5,2.85,23.15,269.5,327.47,259.3
2018,5,19,17,30,251.0,123.0,2.7,22.9,212.0,255.86,202.0
2018,5,19,17,45,337.0,97.5,2.6,22.65,196.0,257.46,201.84
2018,5,19,18,0,423.0,72.0,2.5,22.4,180.0,243.94,187.42
2018,5,19,18,15,350.5,60.5,2.5,22.4,136.5,185.11,137.56
2018,5,19,18,30,278.0,49.0,2.5,22.4,93.0,134.05,94.35
2018,5,19,18,45,208.0,36.5,2.2,21.85,62.5,90.48,57.51
2018,5,19,19,0,138.0,24.0,1.9,21.3,32.0,50.83,9.96
2018,5,19,19,15,69.0,12.0,1.9,21.15,16.0,19.07,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,14.0,9.0,2.0,19.55,9.5,8.85,0.0
2018,5,20,5,30,28.0,18.0,2.1,19.8,19.0,16.15,0.0
2018,5,20,5,45,58.5,28.5,2.2,20.05,35.5,25.42,14.96
2018,5,20,6,0,89.0,39.0,2.3,20.3,52.0,32.11,21.85
2018,5,20,6,15,145.5,57.0,2.35,20.65,88.5,45.87,34.17
2018,5,20,6,30,202.0,75.0,2.4,21.0,125.0,65.07,45.17
2018,5,20,6,45,124.0,99.0,2.45,21.35,132.0,95.67,68.95
2018,5,20,7,0,46.0,123.0,2.5,21.7,139.0,117.36,89.11
2018,5,20,7,15,121.0,142.5,2.5,22.1,193.5,149.52,111.85
2018,5,20,7,30,196.0,162.0,2.5,22.5,248.0,193.51,144.76
2018,5,20,7,45,291.0,173.0,2.5,22.9,319.0,241.33,180.96
2018,5,20,8,0,386.0,184.0,2.5,23.3,390.0,299.98,226.37
2018,5,20,8,15,470.5,176.0,2.4,23.65,451.0,350.4,265.93
2018,5,20,8,30,555.0,168.0,2.3,24.0,512.0,408.86,311.49
2018,5,20,8,45,398.5,238.0,2.2,24.35,494.5,422.73,321.93
2018,5,20,9,0,242.0,308.0,2.1,24.7,477.0,421.99,319.64
2018,5,20,9,15,225.5,335.5,2.05,25.0,500.5,452.81,341.35
2018,5,20,9,30,209.0,363.0,2.0,25.3,524.0,480.08,359.77
2018,5,20,9,45,267.5,367.5,1.95,25.55,583.5,536.22,400.04
2018,5,20,10,0,326.0,372.0,1.9,25.8,643.0,597.76,443.21
2018,5,20,10,15,344.5,381.0,1.85,26.0,676.5,636.19,468.86
2018,5,20,10,30,363.0,390.0,1.8,26.2,710.0,675.15,494.61
2018,5,20,10,45,448.0,354.5,1.8,26.4,759.5,729.46,532.84
2018,5,20,11,0,533.0,319.0,1.8,26.6,809.0,786.59,572.27
2018,5,20,11,15,672.5,242.5,1.8,26.7,871.5,855.61,621.03
2018,5,20,11,30,812.0,166.0,1.8,26.8,934.0,925.92,665.11
2018,5,20,11,45,768.5,189.5,1.85,26.9,921.5,925.85,664.35
2018,5,20,12,0,725.0,213.0,1.9,27.0,909.0,924.93,663.88
2018,5,20,12,15,574.0,294.5,1.9,27.05,845.5,870.16,626.13
2018,5,20,12,30,423.0,376.0,1.9,27.1,782.0,810.46,582.71
2018,5,20,12,45,410.0,384.5,1.95,27.15,775.5,811.3,583.74
2018,5,20,13,0,397.0,393.0,2.0,27.2,769.0,810.35,583.1
2018,5,20,13,15,523.5,322.0,2.0,27.2,810.0,866.04,624.19
2018,5,20,13,30,650.0,251.0,2.0,27.2,851.0,919.52,662.74
2018,5,20,13,45,490.0,324.0,2.0,27.15,770.0,831.45,600.79
2018,5,20,14,0,330.0,397.0,2.0,27.1,689.0,740.04,536.51
2018,5,20,14,15,387.5,363.0,2.0,27.0,695.0,755.57,550.54
2018,5,20,14,30,445.0,329.0,2.0,26.9,701.0,774.94,566.04
2018,5,20,14,45,425.5,321.5,2.0,26.75,665.0,740.04,543.22
2018,5,20,15,0,406.0,314.0,2.0,26.6,629.0,704.46,520.15
2018,5,20,15,15,504.0,254.5,1.95,26.4,625.0,715.28,532.01
2018,5,20,15,30,602.0,195.0,1.9,26.2,621.0,720.83,539.64
2018,5,20,15,45,544.0,198.0,1.9,26.0,564.0,653.76,493.34
2018,5,20,16,0,486.0,201.0,1.9,25.8,507.0,592.71,450.75
2018,5,20,16,15,431.5,202.0,1.85,25.5,457.5,535.12,409.71
2018,5,20,16,30,377.0,203.0,1.8,25.2,408.0,474.16,365.47
2018,5,20,16,45,258.5,184.0,1.75,24.9,318.0,362.51,281.7
2018,5,20,17,0,140.0,165.0,1.7,24.6,228.0,255.47,199.21
2018,5,20,17,15,104.0,132.0,1.65,24.3,175.5,194.39,151.77
2018,5,20,17,30,68.0,99.0,1.6,24.0,123.0,136.68,105.88
2018,5,20,17,45,36.5,79.5,1.6,23.65,92.0,95.49,72.62
2018,5,20,18,0,5.0,60.0,1.6,23.3,61.0,60.14,43.88
2018,5,20,18,15,2.5,47.5,1.6,23.3,48.0,46.79,32.74
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,33.8,21.8
2018,5,20,18,45,0.5,24.0,1.65,22.8,24.0,23.28,12.6
2018,5,20,19,0,1.0,13.0,1.7,22.3,13.0,12.7,0.0
2018,5,20,19,15,1.0,7.0,1.7,22.2,7.0,6.99,0.0
2018,5,20,19,30,1.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,0.5,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,2.5,4.5,0.9,18.9,4.5,4.42,0.0
2018,5,21,5,30,5.0,9.0,1.1,19.3,9.0,8.75,0.0
2018,5,21,5,45,9.0,19.5,1.3,19.75,20.5,18.97,9.86
2018,5,21,6,0,13.0,30.0,1.5,20.2,32.0,28.89,19.15
2018,5,21,6,15,16.5,42.0,1.5,20.6,45.5,39.87,29.02
2018,5,21,6,30,20.0,54.0,1.5,21.0,59.0,51.33,36.76
2018,5,21,6,45,10.5,67.0,1.55,21.35,69.5,65.2,48.18
2018,5,21,7,0,1.0,80.0,1.6,21.7,80.0,76.81,57.94
2018,5,21,7,15,57.0,125.5,1.65,22.2,150.5,126.46,95.71
2018,5,21,7,30,113.0,171.0,1.7,22.7,221.0,180.76,136.96
2018,5,21,7,45,168.5,196.5,1.75,23.2,281.5,227.93,172.66
2018,5,21,8,0,224.0,222.0,1.8,23.7,342.0,281.37,213.33
2018,5,21,8,15,154.5,240.0,1.8,24.1,326.5,283.1,215.59
2018,5,21,8,30,85.0,258.0,1.8,24.5,311.0,279.68,212.94
2018,5,21,8,45,59.0,251.0,1.85,24.85,289.0,266.25,202.34
2018,5,21,9,0,33.0,244.0,1.9,25.2,267.0,249.57,189.02
2018,5,21,9,15,19.5,215.0,1.9,25.45,229.0,218.24,164.7
2018,5,21,9,30,6.0,186.0,1.9,25.7,191.0,183.11,137.37
2018,5,21,9,45,19.0,240.0,1.9,26.0,256.0,244.26,183.54
2018,5,21,10,0,32.0,294.0,1.9,26.3,321.0,306.3,229.15
2018,5,21,10,15,34.5,326.5,1.85,26.35,356.5,341.67,254.36
2018,5,21,10,30,37.0,359.0,1.8,26.4,392.0,377.49,279.66
2018,5,21,10,45,71.5,387.0,1.75,26.5,452.5,436.59,322.28
2018,5,21,11,0,106.0,415.0,1.7,26.6,513.0,500.15,367.08
2018,5,21,11,15,198.5,435.5,1.65,26.55,622.5,609.34,444.3
2018,5,21,11,30,291.0,456.0,1.6,26.5,732.0,725.79,523.4
2018,5,21,11,45,284.0,462.5,1.55,26.5,733.5,734.74,527.44
2018,5,21,12,0,277.0,469.0,1.5,26.5,735.0,742.45,531.65
2018,5,21,12,15,243.0,476.0,1.4,26.4,709.5,718.14,513.97
2018,5,21,12,30,209.0,483.0,1.3,26.3,684.0,696.35,498.13
2018,5,21,12,45,237.5,474.5,1.25,26.2,701.0,719.7,514.55
2018,5,21,13,0,266.0,466.0,1.2,26.1,718.0,748.65,533.96
2018,5,21,13,15,247.5,461.0,1.15,26.0,693.0,727.06,519.09
2018,5,21,13,30,229.0,456.0,1.1,25.9,668.0,697.16,499.39
2018,5,21,13,45,223.0,445.0,1.05,25.85,647.0,679.49,488.03
2018,5,21,14,0,217.0,434.0,1.0,25.8,626.0,660.97,475.98
2018,5,21,14,15,171.5,403.5,0.95,25.75,552.5,583.29,423.31
2018,5,21,14,30,126.0,373.0,0.9,25.7,479.0,506.31,370.5
2018,5,21,14,45,69.5,305.5,0.9,25.7,363.5,373.6,277.03
2018,5,21,15,0,13.0,238.0,0.9,25.7,248.0,245.81,183.26
2018,5,21,15,15,8.0,197.0,0.85,25.55,203.0,200.1,149.9
2018,5,21,15,30,3.0,156.0,0.8,25.4,158.0,154.82,115.84
2018,5,21,15,45,6.0,153.5,0.8,25.25,157.5,154.74,116.42
2018,5,21,16,0,9.0,151.0,0.8,25.1,157.0,154.45,116.71
2018,5,21,16,15,115.0,182.0,0.8,24.9,245.0,272.71,210.58
2018,5,21,16,30,221.0,213.0,0.8,24.7,333.0,379.89,292.13
2018,5,21,16,45,157.0,184.5,0.85,24.5,265.5,293.1,226.47
2018,5,21,17,0,93.0,156.0,0.9,24.3,198.0,218.32,169.3
2018,5,21,17,15,78.0,131.0,0.85,24.0,163.5,174.66,135.67
2018,5,21,17,30,63.0,106.0,0.8,23.7,129.0,137.63,106.45
2018,5,21,17,45,33.5,64.5,0.7,23.4,76.5,78.48,58.79
2018,5,21,18,0,4.0,23.0,0.6,23.1,24.0,23.7,13.98
2018,5,21,18,15,2.5,20.5,0.6,23.1,21.0,20.59,11.33
2018,5,21,18,30,1.0,18.0,0.6,23.1,18.0,17.63,8.72
2018,5,21,18,45,1.5,14.0,0.6,22.45,14.0,13.82,5.23
2018,5,21,19,0,2.0,10.0,0.6,21.8,10.0,9.96,0.0
2018,5,21,19,15,2.0,5.5,0.6,21.65,5.5,5.62,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,55.0,10.5,0.95,18.8,13.5,10.32,0.0
2018,5,22,5,30,110.0,21.0,1.2,19.2,27.0,16.51,0.0
2018,5,22,5,45,216.0,34.5,1.4,19.6,62.0,26.6,16.17
2018,5,22,6,0,322.0,48.0,1.6,20.0,97.0,36.18,25.42
2018,5,22,6,15,392.0,58.0,1.7,20.4,140.5,42.49,31.32
2018,5,22,6,30,462.0,68.0,1.8,20.8,184.0,61.56,37.42
2018,5,22,6,45,526.0,74.0,1.9,21.15,234.5,98.98,56.34
2018,5,22,7,0,590.0,80.0,2.0,21.5,285.0,143.78,87.32
2018,5,22,7,15,628.5,85.0,2.1,21.9,335.5,190.0,124.47
2018,5,22,7,30,667.0,90.0,2.2,22.3,386.0,240.42,166.96
2018,5,22,7,45,695.5,94.0,2.3,22.75,436.0,290.91,210.34
2018,5,22,8,0,724.0,98.0,2.4,23.2,486.0,346.48,257.24
2018,5,22,8,15,745.5,101.5,2.4,23.6,534.0,398.5,300.54
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,451.98,343.73
2018,5,22,8,45,698.0,139.0,2.45,24.4,598.0,486.48,371.29
2018,5,22,9,0,629.0,173.0,2.5,24.8,614.0,515.39,393.2
2018,5,22,9,15,723.0,146.5,2.5,25.05,682.0,579.98,442.06
2018,5,22,9,30,817.0,120.0,2.5,25.3,750.0,652.56,495.47
2018,5,22,9,45,821.5,125.0,2.5,25.55,784.0,697.27,526.75
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,740.37,554.94
2018,5,22,10,15,744.5,174.0,2.5,26.0,810.5,752.3,561.56
2018,5,22,10,30,663.0,218.0,2.5,26.2,803.0,756.81,562.57
2018,5,22,10,45,665.0,225.0,2.55,26.35,825.0,789.4,584.49
2018,5,22,11,0,667.0,232.0,2.6,26.5,847.0,820.22,604.75
2018,5,22,11,15,692.0,222.5,2.6,26.6,870.0,853.85,626.39
2018,5,22,11,30,717.0,213.0,2.6,26.7,893.0,886.33,646.99
2018,5,22,11,45,554.0,269.5,2.6,26.8,797.5,804.01,589.5
2018,5,22,12,0,391.0,326.0,2.6,26.9,702.0,714.1,524.61
2018,5,22,12,15,315.5,374.0,2.6,27.0,677.5,691.2,506.66
2018,5,22,12,30,240.0,422.0,2.6,27.1,653.0,670.53,489.52
2018,5,22,12,45,481.0,315.0,2.6,27.15,773.5,811.71,593.19
2018,5,22,13,0,722.0,208.0,2.6,27.2,894.0,947.84,686.18
2018,5,22,13,15,767.5,181.5,2.6,27.25,900.5,962.98,694.94
2018,5,22,13,30,813.0,155.0,2.6,27.3,907.0,978.47,705.11
2018,5,22,13,45,817.5,147.5,2.6,27.3,888.5,969.32,699.69
2018,5,22,14,0,822.0,140.0,2.6,27.3,870.0,951.23,688.8
2018,5,22,14,15,698.5,195.0,2.55,27.3,801.5,888.18,648.18
2018,5,22,14,30,575.0,250.0,2.5,27.3,733.0,817.06,600.27
2018,5,22,14,45,418.0,305.5,2.5,27.25,648.5,716.68,529.3
2018,5,22,15,0,261.0,361.0,2.5,27.2,564.0,618.0,457.86
2018,5,22,15,15,279.5,336.0,2.45,27.1,543.5,600.73,448.0
2018,5,22,15,30,298.0,311.0,2.4,27.0,523.0,581.28,435.98
2018,5,22,15,45,353.5,269.0,2.35,26.9,504.0,570.76,431.33
2018,5,22,16,0,409.0,227.0,2.3,26.8,485.0,562.44,427.78
2018,5,22,16,15,335.5,227.0,2.2,26.6,427.5,486.27,372.04
2018,5,22,16,30,262.0,227.0,2.1,26.4,370.0,422.88,324.89
2018,5,22,16,45,387.0,175.0,1.95,26.25,363.0,440.76,341.01
2018,5,22,17,0,512.0,123.0,1.8,26.1,356.0,439.48,341.43
2018,5,22,17,15,564.5,99.5,1.65,25.75,327.0,420.13,326.3
2018,5,22,17,30,617.0,76.0,1.5,25.4,298.0,391.22,302.79
2018,5,22,17,45,565.5,70.5,1.35,25.0,249.0,330.6,253.83
2018,5,22,18,0,514.0,65.0,1.2,24.6,200.0,274.61,207.41
2018,5,22,18,15,388.5,58.5,1.2,24.6,147.5,198.25,145.59
2018,5,22,18,30,263.0,52.0,1.2,24.6,95.0,134.23,94.18
2018,5,22,18,45,201.5,39.0,1.05,23.55,65.0,92.46,59.52
2018,5,22,19,0,140.0,26.0,0.9,22.5,35.0,54.59,19.21
2018,5,22,19,15,74.0,14.0,0.95,22.3,18.5,21.88,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,3.0,6.0,1.75,19.7,6.0,5.9,0.0
2018,5,23,5,30,6.0,12.0,1.9,20.0,12.0,11.67,0.0
2018,5,23,5,45,16.0,24.0,2.1,20.25,26.0,23.04,13.27
2018,5,23,6,0,26.0,36.0,2.3,20.5,40.0,34.07,23.58
2018,5,23,6,15,39.5,60.0,2.35,20.95,68.5,54.54,41.64
2018,5,23,6,30,53.0,84.0,2.4,21.4,97.0,76.39,56.7
2018,5,23,6,45,145.0,107.5,2.4,21.85,155.5,104.61,75.21
2018,5,23,7,0,237.0,131.0,2.4,22.3,214.0,143.28,101.68
2018,5,23,7,15,285.5,147.0,2.35,22.75,263.0,181.85,130.93
2018,5,23,7,30,334.0,163.0,2.3,23.2,312.0,225.81,165.34
2018,5,23,7,45,385.0,174.0,2.25,23.7,365.5,268.44,199.1
2018,5,23,8,0,436.0,185.0,2.2,24.2,419.0,319.64,239.52
2018,5,23,8,15,485.0,187.5,2.05,24.6,471.0,367.62,277.16
2018,5,23,8,30,534.0,190.0,1.9,25.0,523.0,420.19,317.56
2018,5,23,8,45,515.0,214.5,1.8,25.4,555.0,462.03,348.91
2018,5,23,9,0,496.0,239.0,1.7,25.8,587.0,501.44,377.25
2018,5,23,9,15,389.0,290.5,1.6,26.1,573.5,510.45,381.74
2018,5,23,9,30,282.0,342.0,1.5,26.4,560.0,507.76,377.11
2018,5,23,9,45,324.0,350.5,1.4,26.7,612.0,560.15,413.47
2018,5,23,10,0,366.0,359.0,1.3,27.0,664.0,615.38,450.49
2018,5,23,10,15,392.5,361.5,1.25,27.2,699.0,655.3,476.7
2018,5,23,10,30,419.0,364.0,1.2,27.4,734.0,696.82,503.59
2018,5,23,10,45,385.0,390.5,1.15,27.6,737.5,709.22,509.21
2018,5,23,11,0,351.0,417.0,1.1,27.8,741.0,719.38,513.46
2018,5,23,11,15,359.5,420.5,1.1,27.95,757.0,742.97,528.38
2018,5,23,11,30,368.0,424.0,1.1,28.1,773.0,765.84,542.58
2018,5,23,11,45,352.5,436.0,1.1,28.2,772.5,773.46,546.33
2018,5,23,12,0,337.0,448.0,1.1,28.3,772.0,779.39,549.17
2018,5,23,12,15,288.0,462.5,1.05,28.4,739.5,753.35,530.16
2018,5,23,12,30,239.0,477.0,1.0,28.5,707.0,719.84,506.72
2018,5,23,12,45,233.0,464.5,1.0,28.55,687.5,704.85,497.48
2018,5,23,13,0,227.0,452.0,1.0,28.6,668.0,688.65,487.27
2018,5,23,13,15,264.5,430.5,0.95,28.6,678.5,712.38,503.87
2018,5,23,13,30,302.0,409.0,0.9,28.6,689.0,728.09,514.91
2018,5,23,13,45,392.5,375.5,0.85,28.6,730.0,788.23,555.66
2018,5,23,14,0,483.0,342.0,0.8,28.6,771.0,838.8,589.2
2018,5,23,14,15,569.0,283.5,0.75,28.65,773.0,854.16,600.94
2018,5,23,14,30,655.0,225.0,0.7,28.7,775.0,866.6,610.91
2018,5,23,14,45,711.0,187.0,0.65,28.7,761.5,864.11,609.3
2018,5,23,15,0,767.0,149.0,0.6,28.7,748.0,852.91,602.55
2018,5,23,15,15,753.0,145.5,0.5,28.65,708.0,815.49,578.75
2018,5,23,15,30,739.0,142.0,0.4,28.6,668.0,779.03,555.82
2018,5,23,15,45,713.0,141.0,0.35,28.55,621.5,731.83,526.63
2018,5,23,16,0,687.0,140.0,0.3,28.5,575.0,684.39,496.98
2018,5,23,16,15,621.0,145.5,0.25,28.5,515.0,615.21,450.45
2018,5,23,16,30,555.0,151.0,0.2,28.5,455.0,549.58,405.51
2018,5,23,16,45,547.0,137.5,0.15,28.5,412.5,504.95,375.06
2018,5,23,17,0,539.0,124.0,0.1,28.5,370.0,459.83,343.19
2018,5,23,17,15,319.5,84.0,0.15,28.2,225.0,268.64,204.21
2018,5,23,17,30,100.0,44.0,0.2,27.9,80.0,96.57,72.06
2018,5,23,17,45,50.0,30.0,0.25,27.55,48.0,54.51,38.59
2018,5,23,18,0,0.0,16.0,0.3,27.2,16.0,15.43,6.98
2018,5,23,18,15,9.0,20.5,0.3,27.2,22.0,22.89,12.85
2018,5,23,18,30,18.0,25.0,0.3,27.2,28.0,29.24,17.39
2018,5,23,18,45,10.0,16.0,0.3,26.3,17.5,17.74,7.92
2018,5,23,19,0,2.0,7.0,0.3,25.4,7.0,7.07,0.0
2018,5,23,19,15,1.5,3.5,0.3,25.15,3.5,3.61,0.0
2018,5,23,19,30,1.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,5,23,19,45,0.5,0.0,0.3,24.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
