Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,5.5,9.0,2.35,19.25,9.5,8.85,0.0
2018,5,24,5,30,11.0,18.0,2.4,19.3,19.0,17.05,0.0
2018,5,24,5,45,39.0,36.5,2.4,19.35,42.0,31.76,20.59
2018,5,24,6,0,67.0,55.0,2.4,19.4,65.0,46.84,34.66
2018,5,24,6,15,142.0,72.0,2.45,19.6,104.5,57.03,44.04
2018,5,24,6,30,217.0,89.0,2.5,19.8,144.0,77.31,54.69
2018,5,24,6,45,252.0,106.5,2.5,19.95,184.5,109.03,75.26
2018,5,24,7,0,287.0,124.0,2.5,20.1,225.0,144.83,101.7
2018,5,24,7,15,327.5,140.5,2.6,20.35,273.0,184.9,133.07
2018,5,24,7,30,368.0,157.0,2.7,20.6,321.0,226.15,166.44
2018,5,24,7,45,389.5,174.5,2.75,20.9,367.0,270.52,203.17
2018,5,24,8,0,411.0,192.0,2.8,21.2,413.0,317.14,241.35
2018,5,24,8,15,401.0,213.0,2.8,21.45,445.5,356.01,273.23
2018,5,24,8,30,391.0,234.0,2.8,21.7,478.0,393.6,303.18
2018,5,24,8,45,332.0,272.5,2.85,21.95,490.5,422.13,325.08
2018,5,24,9,0,273.0,311.0,2.9,22.2,503.0,442.53,339.83
2018,5,24,9,15,290.5,327.0,2.85,22.4,542.0,483.58,370.13
2018,5,24,9,30,308.0,343.0,2.8,22.6,581.0,525.83,400.7
2018,5,24,9,45,328.5,355.5,2.75,22.85,620.0,567.98,430.69
2018,5,24,10,0,349.0,368.0,2.7,23.1,659.0,611.21,460.93
2018,5,24,10,15,342.0,386.0,2.7,23.3,679.5,639.01,479.47
2018,5,24,10,30,335.0,404.0,2.7,23.5,700.0,665.6,496.97
2018,5,24,10,45,262.5,426.0,2.65,23.75,661.5,639.09,475.4
2018,5,24,11,0,190.0,448.0,2.6,24.0,623.0,605.86,449.27
2018,5,24,11,15,206.0,458.0,2.55,24.25,651.0,637.92,471.34
2018,5,24,11,30,222.0,468.0,2.5,24.5,679.0,670.21,492.91
2018,5,24,11,45,198.0,474.5,2.45,24.75,664.0,661.02,484.77
2018,5,24,12,0,174.0,481.0,2.4,25.0,649.0,650.26,475.86
2018,5,24,12,15,167.5,482.5,2.3,25.15,644.0,650.3,475.0
2018,5,24,12,30,161.0,484.0,2.2,25.3,639.0,649.48,473.49
2018,5,24,12,45,152.5,477.0,2.15,25.45,623.0,637.17,464.5
2018,5,24,13,0,144.0,470.0,2.1,25.6,607.0,623.98,455.04
2018,5,24,13,15,131.5,460.0,2.05,25.7,583.5,602.94,440.21
2018,5,24,13,30,119.0,450.0,2.0,25.8,560.0,581.26,424.99
2018,5,24,13,45,154.5,435.0,1.95,25.85,574.5,601.27,440.39
2018,5,24,14,0,190.0,420.0,1.9,25.9,589.0,619.79,454.41
2018,5,24,14,15,234.0,403.5,1.85,25.9,605.0,650.95,477.24
2018,5,24,14,30,278.0,387.0,1.8,25.9,621.0,671.82,492.95
2018,5,24,14,45,290.0,352.0,1.75,25.9,587.0,640.74,472.85
2018,5,24,15,0,302.0,317.0,1.7,25.9,553.0,607.81,451.73
2018,5,24,15,15,245.0,315.5,1.65,25.8,500.5,549.09,410.05
2018,5,24,15,30,188.0,314.0,1.6,25.7,448.0,485.39,364.46
2018,5,24,15,45,208.0,275.5,1.55,25.65,415.0,454.5,344.29
2018,5,24,16,0,228.0,237.0,1.5,25.6,382.0,428.53,327.02
2018,5,24,16,15,257.5,224.5,1.45,25.5,376.0,427.71,327.77
2018,5,24,16,30,287.0,212.0,1.4,25.4,370.0,423.8,325.87
2018,5,24,16,45,368.5,173.0,1.3,25.3,355.5,427.47,330.18
2018,5,24,17,0,450.0,134.0,1.2,25.2,341.0,415.98,322.53
2018,5,24,17,15,497.0,112.5,1.15,24.9,315.0,395.95,307.39
2018,5,24,17,30,544.0,91.0,1.1,24.6,289.0,373.24,289.0
2018,5,24,17,45,507.0,83.0,1.0,24.35,244.5,319.81,245.79
2018,5,24,18,0,470.0,75.0,0.9,24.1,200.0,269.55,204.06
2018,5,24,18,15,401.0,64.5,0.9,24.1,155.0,208.16,153.33
2018,5,24,18,30,332.0,54.0,0.9,24.1,110.0,156.0,109.67
2018,5,24,18,45,242.0,40.5,0.85,23.05,74.0,103.44,67.12
2018,5,24,19,0,152.0,27.0,0.8,22.0,38.0,58.52,24.61
2018,5,24,19,15,80.0,14.5,0.8,21.75,20.0,23.26,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,6.0,1.05,19.15,6.0,5.9,0.0
2018,5,25,5,30,0.0,12.0,1.3,19.5,12.0,11.58,0.0
2018,5,25,5,45,96.0,29.0,1.55,19.9,44.0,24.23,14.41
2018,5,25,6,0,192.0,46.0,1.8,20.3,76.0,34.35,23.88
2018,5,25,6,15,188.0,49.5,1.85,20.65,88.0,35.65,25.39
2018,5,25,6,30,184.0,53.0,1.9,21.0,100.0,44.09,27.51
2018,5,25,6,45,92.0,44.5,2.0,21.3,68.0,45.69,28.87
2018,5,25,7,0,0.0,36.0,2.1,21.6,36.0,34.76,23.3
2018,5,25,7,15,0.0,52.0,2.1,21.95,52.0,50.24,35.98
2018,5,25,7,30,0.0,68.0,2.1,22.3,68.0,65.74,48.46
2018,5,25,7,45,1.5,111.0,2.1,22.65,112.0,106.98,81.5
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,147.77,113.47
2018,5,25,8,15,2.5,156.0,2.05,23.3,157.5,150.16,114.77
2018,5,25,8,30,2.0,158.0,2.0,23.6,159.0,152.37,116.0
2018,5,25,8,45,6.0,181.5,2.0,23.9,185.5,176.97,134.69
2018,5,25,9,0,10.0,205.0,2.0,24.2,212.0,202.05,153.5
2018,5,25,9,15,12.5,228.0,1.95,24.5,237.5,226.22,171.36
2018,5,25,9,30,15.0,251.0,1.9,24.8,263.0,250.71,189.25
2018,5,25,9,45,25.5,287.5,1.9,25.05,308.5,292.99,220.46
2018,5,25,10,0,36.0,324.0,1.9,25.3,354.0,337.58,252.85
2018,5,25,10,15,40.0,346.0,1.9,25.55,380.5,364.42,271.73
2018,5,25,10,30,44.0,368.0,1.9,25.8,407.0,391.68,290.79
2018,5,25,10,45,79.5,408.5,1.95,26.0,481.0,463.98,342.87
2018,5,25,11,0,115.0,449.0,2.0,26.2,555.0,540.69,396.74
2018,5,25,11,15,172.5,452.5,2.0,26.35,615.0,602.06,440.01
2018,5,25,11,30,230.0,456.0,2.0,26.5,675.0,665.78,484.24
2018,5,25,11,45,183.5,468.5,2.05,26.6,644.0,641.18,465.51
2018,5,25,12,0,137.0,481.0,2.1,26.7,613.0,614.32,445.74
2018,5,25,12,15,173.5,465.5,2.15,26.65,633.0,638.99,464.51
2018,5,25,12,30,210.0,450.0,2.2,26.6,653.0,663.55,482.82
2018,5,25,12,45,360.5,382.5,2.25,26.6,727.5,754.16,549.54
2018,5,25,13,0,511.0,315.0,2.3,26.6,802.0,845.0,614.51
2018,5,25,13,15,682.0,222.5,2.3,26.6,862.0,923.94,669.64
2018,5,25,13,30,853.0,130.0,2.3,26.6,922.0,987.11,709.99
2018,5,25,13,45,850.0,127.5,2.35,26.6,901.0,975.46,703.01
2018,5,25,14,0,847.0,125.0,2.4,26.6,880.0,960.76,694.88
2018,5,25,14,15,843.0,122.0,2.4,26.55,853.0,941.61,683.6
2018,5,25,14,30,839.0,119.0,2.4,26.5,826.0,919.6,670.53
2018,5,25,14,45,833.5,114.5,2.35,26.5,792.5,891.89,653.16
2018,5,25,15,0,828.0,110.0,2.3,26.5,759.0,861.61,634.12
2018,5,25,15,15,765.0,121.5,2.3,26.45,696.5,800.97,595.08
2018,5,25,15,30,702.0,133.0,2.3,26.4,634.0,736.94,553.24
2018,5,25,15,45,743.0,115.0,2.25,26.4,615.0,726.34,547.49
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,710.39,537.67
2018,5,25,16,15,752.0,96.0,2.15,26.25,544.0,655.06,500.42
2018,5,25,16,30,720.0,95.0,2.1,26.1,492.0,600.44,462.48
2018,5,25,16,45,640.5,103.0,2.05,26.0,430.5,528.06,408.97
2018,5,25,17,0,561.0,111.0,2.0,25.9,369.0,459.93,357.53
2018,5,25,17,15,564.0,97.5,1.85,25.6,330.0,419.37,326.49
2018,5,25,17,30,567.0,84.0,1.7,25.3,291.0,377.51,293.14
2018,5,25,17,45,455.0,82.5,1.5,25.0,232.0,297.12,229.2
2018,5,25,18,0,343.0,81.0,1.3,24.7,173.0,225.93,171.98
2018,5,25,18,15,224.5,66.5,1.3,24.7,121.5,148.16,109.73
2018,5,25,18,30,106.0,52.0,1.3,24.7,70.0,87.85,62.16
2018,5,25,18,45,110.0,37.0,1.1,23.55,50.0,67.02,43.47
2018,5,25,19,0,114.0,22.0,0.9,22.4,30.0,46.85,19.95
2018,5,25,19,15,61.0,12.0,0.95,22.25,16.0,18.75,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.47,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.89,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,5.78,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,8.67,1.81
2018,5,26,6,15,0.5,24.5,2.2,21.05,24.5,23.64,14.93
2018,5,26,6,30,1.0,40.0,2.3,21.3,40.0,38.65,26.55
2018,5,26,6,45,2.0,65.0,2.4,21.55,65.5,62.81,46.5
2018,5,26,7,0,3.0,90.0,2.5,21.8,91.0,86.16,65.49
2018,5,26,7,15,29.0,112.5,2.6,22.0,125.5,110.25,83.83
2018,5,26,7,30,55.0,135.0,2.7,22.2,160.0,139.23,106.21
2018,5,26,7,45,43.0,156.5,2.75,22.45,177.5,158.77,122.02
2018,5,26,8,0,31.0,178.0,2.8,22.7,195.0,177.15,136.51
2018,5,26,8,15,18.0,171.0,2.85,22.85,181.0,170.45,131.0
2018,5,26,8,30,5.0,164.0,2.9,23.0,167.0,159.38,121.94
2018,5,26,8,45,5.5,172.0,2.95,23.15,175.5,167.8,128.16
2018,5,26,9,0,6.0,180.0,3.0,23.3,184.0,176.25,134.36
2018,5,26,9,15,6.0,180.0,3.05,23.5,184.5,176.86,134.43
2018,5,26,9,30,6.0,180.0,3.1,23.7,185.0,177.39,134.48
2018,5,26,9,45,4.0,158.0,3.15,23.9,161.5,155.4,117.08
2018,5,26,10,0,2.0,136.0,3.2,24.1,138.0,133.05,99.44
2018,5,26,10,15,3.5,144.5,3.25,24.25,147.5,142.58,106.71
2018,5,26,10,30,5.0,153.0,3.3,24.4,157.0,152.24,114.03
2018,5,26,10,45,2.5,119.0,3.4,24.6,121.0,117.47,86.83
2018,5,26,11,0,0.0,85.0,3.5,24.8,85.0,82.43,59.34
2018,5,26,11,15,7.0,156.0,3.5,24.9,162.5,157.74,117.94
2018,5,26,11,30,14.0,227.0,3.5,25.0,240.0,233.67,175.77
2018,5,26,11,45,64.0,340.5,3.55,25.05,402.0,396.43,298.23
2018,5,26,12,0,114.0,454.0,3.6,25.1,564.0,564.97,419.77
2018,5,26,12,15,174.0,435.5,3.6,25.15,603.5,609.22,452.46
2018,5,26,12,30,234.0,417.0,3.6,25.2,643.0,659.12,489.32
2018,5,26,12,45,306.5,394.5,3.65,25.2,688.0,712.43,528.94
2018,5,26,13,0,379.0,372.0,3.7,25.2,733.0,770.8,571.5
2018,5,26,13,15,407.5,348.0,3.65,25.2,731.0,776.65,576.47
2018,5,26,13,30,436.0,324.0,3.6,25.2,729.0,780.31,580.33
2018,5,26,13,45,346.5,357.0,3.55,25.2,674.0,716.84,533.87
2018,5,26,14,0,257.0,390.0,3.5,25.2,619.0,661.32,492.63
2018,5,26,14,15,242.0,382.5,3.4,25.2,593.0,636.45,475.33
2018,5,26,14,30,227.0,375.0,3.3,25.2,567.0,611.09,457.47
2018,5,26,14,45,123.0,286.0,3.25,25.2,389.5,409.75,310.93
2018,5,26,15,0,19.0,197.0,3.2,25.2,212.0,214.62,162.35
2018,5,26,15,15,178.5,220.0,3.05,25.15,348.5,389.7,300.91
2018,5,26,15,30,338.0,243.0,2.9,25.1,485.0,542.15,416.28
2018,5,26,15,45,322.5,247.0,2.75,25.05,466.0,522.91,401.18
2018,5,26,16,0,307.0,251.0,2.6,25.0,447.0,503.92,387.13
2018,5,26,16,15,171.0,183.5,2.45,24.85,291.0,321.25,249.58
2018,5,26,16,30,35.0,116.0,2.3,24.7,135.0,139.5,106.85
2018,5,26,16,45,17.5,73.0,2.15,24.6,82.5,83.18,62.15
2018,5,26,17,0,0.0,30.0,2.0,24.5,30.0,28.97,18.06
2018,5,26,17,15,9.5,43.5,1.85,24.25,47.0,47.63,33.61
2018,5,26,17,30,19.0,57.0,1.7,24.0,64.0,65.37,48.25
2018,5,26,17,45,55.5,71.5,1.55,23.75,87.5,98.79,75.42
2018,5,26,18,0,92.0,86.0,1.4,23.5,111.0,126.35,96.83
2018,5,26,18,15,61.5,65.0,1.4,23.5,80.0,89.16,66.14
2018,5,26,18,30,31.0,44.0,1.4,23.5,49.0,52.63,36.31
2018,5,26,18,45,22.5,31.0,1.35,23.05,34.0,35.94,22.18
2018,5,26,19,0,14.0,18.0,1.3,22.6,19.0,20.0,6.84
2018,5,26,19,15,8.0,9.5,1.3,22.5,10.0,10.26,0.0
2018,5,26,19,30,2.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.0,12.5,1.6,20.45,16.0,12.29,0.0
2018,5,27,5,30,103.0,24.0,1.7,20.6,31.0,20.08,3.68
2018,5,27,5,45,159.0,39.0,1.85,20.75,59.5,30.08,19.27
2018,5,27,6,0,215.0,54.0,2.0,20.9,88.0,40.73,29.29
2018,5,27,6,15,181.0,56.5,2.05,21.15,92.5,45.47,33.83
2018,5,27,6,30,147.0,59.0,2.1,21.4,97.0,52.87,35.31
2018,5,27,6,45,83.0,80.5,2.2,21.65,103.0,78.56,56.27
2018,5,27,7,0,19.0,102.0,2.3,21.9,109.0,96.86,73.49
2018,5,27,7,15,12.5,113.5,2.3,22.2,118.5,110.06,84.21
2018,5,27,7,30,6.0,125.0,2.3,22.5,128.0,120.32,92.37
2018,5,27,7,45,176.0,151.5,2.35,22.85,246.5,189.02,142.81
2018,5,27,8,0,346.0,178.0,2.4,23.2,365.0,281.92,213.42
2018,5,27,8,15,349.0,194.0,2.3,23.55,398.0,318.03,242.29
2018,5,27,8,30,352.0,210.0,2.2,23.9,431.0,354.24,270.64
2018,5,27,8,45,290.0,244.0,2.1,24.3,435.0,375.06,286.17
2018,5,27,9,0,228.0,278.0,2.0,24.7,439.0,387.3,294.29
2018,5,27,9,15,259.0,279.5,1.9,24.95,472.5,420.87,319.09
2018,5,27,9,30,290.0,281.0,1.8,25.2,506.0,456.71,345.09
2018,5,27,9,45,225.5,336.5,1.7,25.4,516.5,477.92,357.69
2018,5,27,10,0,161.0,392.0,1.6,25.6,527.0,494.24,366.25
2018,5,27,10,15,154.0,411.5,1.55,25.8,544.0,515.88,380.22
2018,5,27,10,30,147.0,431.0,1.5,26.0,561.0,536.79,393.45
2018,5,27,10,45,151.5,444.5,1.5,26.15,581.5,561.07,409.57
2018,5,27,11,0,156.0,458.0,1.5,26.3,602.0,585.33,425.51
2018,5,27,11,15,181.5,465.0,1.5,26.35,635.5,622.24,450.8
2018,5,27,11,30,207.0,472.0,1.5,26.4,669.0,659.9,476.25
2018,5,27,11,45,197.0,478.5,1.55,26.5,667.5,663.74,478.17
2018,5,27,12,0,187.0,485.0,1.6,26.6,666.0,666.54,479.72
2018,5,27,12,15,244.0,472.5,1.65,26.65,708.5,719.72,517.15
2018,5,27,12,30,301.0,460.0,1.7,26.7,751.0,769.04,551.3
2018,5,27,12,45,313.5,454.0,1.75,26.8,755.0,780.01,558.8
2018,5,27,13,0,326.0,448.0,1.8,26.9,759.0,789.69,565.85
2018,5,27,13,15,312.0,446.0,1.8,26.9,740.0,775.54,556.43
2018,5,27,13,30,298.0,444.0,1.8,26.9,721.0,760.13,546.41
2018,5,27,13,45,291.0,434.0,1.85,26.85,699.5,742.22,535.59
2018,5,27,14,0,284.0,424.0,1.9,26.8,678.0,723.18,523.98
2018,5,27,14,15,216.5,377.0,1.9,26.75,567.0,606.13,444.45
2018,5,27,14,30,149.0,330.0,1.9,26.7,456.0,482.38,358.23
2018,5,27,14,45,129.5,309.0,1.95,26.6,415.0,439.89,328.99
2018,5,27,15,0,110.0,288.0,2.0,26.5,374.0,397.75,299.05
2018,5,27,15,15,133.0,302.5,2.0,26.35,401.5,430.6,324.32
2018,5,27,15,30,156.0,317.0,2.0,26.2,429.0,461.91,347.96
2018,5,27,15,45,160.0,300.0,1.95,26.1,408.5,442.48,334.63
2018,5,27,16,0,164.0,283.0,1.9,26.0,388.0,422.27,320.9
2018,5,27,16,15,217.5,255.0,1.9,25.8,382.5,425.2,325.56
2018,5,27,16,30,271.0,227.0,1.9,25.6,377.0,429.58,330.77
2018,5,27,16,45,365.5,186.0,1.85,25.45,367.5,433.76,336.14
2018,5,27,17,0,460.0,145.0,1.8,25.3,358.0,434.9,338.25
2018,5,27,17,15,339.5,142.0,1.7,24.95,289.0,338.12,263.83
2018,5,27,17,30,219.0,139.0,1.6,24.6,220.0,259.27,202.18
2018,5,27,17,45,218.5,118.0,1.5,24.25,188.0,225.39,175.18
2018,5,27,18,0,218.0,97.0,1.4,23.9,156.0,191.27,146.91
2018,5,27,18,15,205.5,78.0,1.4,23.9,124.5,155.17,116.24
2018,5,27,18,30,193.0,59.0,1.4,23.9,93.0,120.23,86.0
2018,5,27,18,45,122.5,42.5,1.4,23.2,61.5,76.36,50.66
2018,5,27,19,0,52.0,26.0,1.4,22.5,30.0,37.15,17.33
2018,5,27,19,15,32.0,14.5,1.45,22.35,16.5,18.0,0.0
2018,5,27,19,30,12.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.0,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,7.5,0.6,19.8,7.5,7.37,0.0
2018,5,28,5,30,7.0,13.0,0.7,20.1,13.0,12.64,0.67
2018,5,28,5,45,3.5,21.5,0.8,20.35,21.5,20.75,11.64
2018,5,28,6,0,0.0,30.0,0.9,20.6,30.0,28.96,19.3
2018,5,28,6,15,0.0,40.0,1.05,20.85,40.0,38.63,27.99
2018,5,28,6,30,0.0,50.0,1.2,21.1,50.0,48.3,34.62
2018,5,28,6,45,30.0,88.0,1.3,21.3,98.5,83.43,62.4
2018,5,28,7,0,60.0,126.0,1.4,21.5,147.0,122.5,92.61
2018,5,28,7,15,49.5,148.0,1.5,21.7,167.5,144.3,110.39
2018,5,28,7,30,39.0,170.0,1.6,21.9,188.0,165.17,127.23
2018,5,28,7,45,49.0,196.0,1.7,22.05,221.0,194.76,150.13
2018,5,28,8,0,59.0,222.0,1.8,22.2,254.0,225.68,173.88
2018,5,28,8,15,51.0,236.5,1.9,22.35,266.0,240.37,185.04
2018,5,28,8,30,43.0,251.0,2.0,22.5,278.0,254.14,195.29
2018,5,28,8,45,51.0,276.5,2.1,22.6,311.0,285.19,218.66
2018,5,28,9,0,59.0,302.0,2.2,22.7,344.0,317.2,242.48
2018,5,28,9,15,45.0,291.0,2.35,22.75,324.0,303.12,231.38
2018,5,28,9,30,31.0,280.0,2.5,22.8,304.0,287.17,218.89
2018,5,28,9,45,19.0,236.0,2.6,22.9,251.0,240.45,182.99
2018,5,28,10,0,7.0,192.0,2.7,23.0,198.0,190.58,144.35
2018,5,28,10,15,7.0,189.0,2.8,23.05,195.0,188.18,142.42
2018,5,28,10,30,7.0,186.0,2.9,23.1,192.0,185.73,140.38
2018,5,28,10,45,9.0,202.5,3.0,23.15,210.5,203.79,154.16
2018,5,28,11,0,11.0,219.0,3.1,23.2,229.0,222.03,167.98
2018,5,28,11,15,14.5,262.5,3.15,23.25,276.0,268.03,202.72
2018,5,28,11,30,18.0,306.0,3.2,23.3,323.0,314.42,237.28
2018,5,28,11,45,22.0,338.0,3.2,23.35,359.0,350.41,263.79
2018,5,28,12,0,26.0,370.0,3.2,23.4,395.0,391.14,293.56
2018,5,28,12,15,22.5,339.5,3.2,23.4,361.0,358.74,269.57
2018,5,28,12,30,19.0,309.0,3.2,23.4,327.0,321.17,241.85
2018,5,28,12,45,19.0,310.0,3.15,23.35,328.0,322.64,243.12
2018,5,28,13,0,19.0,311.0,3.1,23.3,329.0,324.02,244.24
2018,5,28,13,15,19.0,304.0,3.1,23.3,322.0,317.36,239.43
2018,5,28,13,30,19.0,297.0,3.1,23.3,315.0,310.58,234.58
2018,5,28,13,45,14.5,256.0,3.1,23.25,269.5,265.34,200.78
2018,5,28,14,0,10.0,215.0,3.1,23.2,224.0,220.15,166.71
2018,5,28,14,15,12.0,227.0,3.15,23.2,237.5,233.98,177.65
2018,5,28,14,30,14.0,239.0,3.2,23.2,251.0,247.79,188.48
2018,5,28,14,45,16.5,246.0,3.2,23.15,259.5,257.03,195.9
2018,5,28,15,0,19.0,253.0,3.2,23.1,268.0,266.19,203.33
2018,5,28,15,15,11.5,213.5,3.2,23.05,222.5,219.62,167.82
2018,5,28,15,30,4.0,174.0,3.2,23.0,177.0,173.57,132.34
2018,5,28,15,45,2.5,138.5,3.15,22.95,140.5,136.95,103.99
2018,5,28,16,0,1.0,103.0,3.1,22.9,104.0,100.62,75.47
2018,5,28,16,15,0.5,88.0,3.0,22.8,88.5,85.52,63.65
2018,5,28,16,30,0.0,73.0,2.9,22.7,73.0,70.6,51.86
2018,5,28,16,45,22.5,115.0,2.8,22.55,125.5,129.18,99.91
2018,5,28,17,0,45.0,157.0,2.7,22.4,178.0,185.95,145.83
2018,5,28,17,15,34.5,112.0,2.65,22.3,127.0,131.18,102.06
2018,5,28,17,30,24.0,67.0,2.6,22.2,76.0,78.02,58.96
2018,5,28,17,45,12.0,47.5,2.5,22.05,52.0,51.82,37.4
2018,5,28,18,0,0.0,28.0,2.4,21.9,28.0,27.02,16.86
2018,5,28,18,15,0.0,20.5,2.4,21.9,20.5,19.77,10.77
2018,5,28,18,30,0.0,13.0,2.4,21.9,13.0,12.53,4.65
2018,5,28,18,45,0.0,10.5,2.3,21.7,10.5,10.12,2.48
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,7.71,0.0
2018,5,28,19,15,2.0,5.0,2.2,21.45,5.0,5.15,0.0
2018,5,28,19,30,4.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,4.42,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,6.73,0.0
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,13.12,5.27
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,19.29,10.93
2018,5,29,6,15,0.0,26.0,1.4,21.7,26.0,25.09,16.16
2018,5,29,6,30,0.0,32.0,1.4,21.9,32.0,30.88,20.08
2018,5,29,6,45,0.0,48.5,1.45,22.1,48.5,46.85,33.31
2018,5,29,7,0,0.0,65.0,1.5,22.3,65.0,62.83,46.37
2018,5,29,7,15,0.0,81.5,1.5,22.55,81.5,78.57,59.02
2018,5,29,7,30,0.0,98.0,1.5,22.8,98.0,94.15,71.34
2018,5,29,7,45,0.0,113.5,1.5,23.1,113.5,108.86,82.76
2018,5,29,8,0,0.0,129.0,1.5,23.4,129.0,123.63,94.07
2018,5,29,8,15,6.5,168.5,1.45,23.7,172.5,163.4,124.79
2018,5,29,8,30,13.0,208.0,1.4,24.0,216.0,203.94,155.48
2018,5,29,8,45,10.5,200.0,1.35,24.3,207.0,196.59,149.13
2018,5,29,9,0,8.0,192.0,1.3,24.6,198.0,188.7,142.54
2018,5,29,9,15,4.5,168.5,1.3,24.85,172.0,165.01,123.95
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,140.66,104.86
2018,5,29,9,45,3.5,163.5,1.25,25.3,166.5,160.32,119.75
2018,5,29,10,0,6.0,182.0,1.2,25.5,187.0,180.24,134.59
2018,5,29,10,15,10.5,225.5,1.25,25.7,234.5,225.99,168.77
2018,5,29,10,30,15.0,269.0,1.3,25.9,282.0,272.24,202.66
2018,5,29,10,45,19.5,302.5,1.35,26.1,320.0,309.33,229.39
2018,5,29,11,0,24.0,336.0,1.4,26.3,358.0,348.51,257.34
2018,5,29,11,15,19.5,303.5,1.45,26.45,321.5,312.42,230.81
2018,5,29,11,30,15.0,271.0,1.5,26.6,285.0,277.46,205.25
2018,5,29,11,45,21.5,313.0,1.55,26.7,333.5,328.62,242.67
2018,5,29,12,0,28.0,355.0,1.6,26.8,382.0,378.07,277.99
2018,5,29,12,15,36.5,383.0,1.65,26.9,418.5,416.03,304.91
2018,5,29,12,30,45.0,411.0,1.7,27.0,455.0,454.34,331.89
2018,5,29,12,45,56.5,396.0,1.8,27.1,450.5,452.2,331.0
2018,5,29,13,0,68.0,381.0,1.9,27.2,446.0,449.73,330.16
2018,5,29,13,15,116.5,418.5,1.95,27.3,528.0,544.72,398.14
2018,5,29,13,30,165.0,456.0,2.0,27.4,610.0,632.83,459.33
2018,5,29,13,45,191.5,444.0,2.05,27.45,618.5,646.81,469.7
2018,5,29,14,0,218.0,432.0,2.1,27.5,627.0,659.38,479.7
2018,5,29,14,15,257.0,412.0,2.1,27.5,635.0,681.7,496.54
2018,5,29,14,30,296.0,392.0,2.1,27.5,643.0,693.94,506.61
2018,5,29,14,45,258.5,378.5,2.15,27.45,591.0,639.79,469.85
2018,5,29,15,0,221.0,365.0,2.2,27.4,539.0,578.58,428.14
2018,5,29,15,15,159.0,339.0,2.2,27.3,461.0,491.9,366.8
2018,5,29,15,30,97.0,313.0,2.2,27.2,383.0,400.85,300.89
2018,5,29,15,45,63.5,246.0,2.2,27.1,290.5,300.57,227.55
2018,5,29,16,0,30.0,179.0,2.2,27.0,198.0,203.06,153.96
2018,5,29,16,15,15.0,141.5,2.15,26.8,151.0,149.06,112.6
2018,5,29,16,30,0.0,104.0,2.1,26.6,104.0,100.93,74.93
2018,5,29,16,45,0.0,79.0,2.0,26.45,79.0,76.41,55.82
2018,5,29,17,0,0.0,54.0,1.9,26.3,54.0,52.18,36.64
2018,5,29,17,15,0.0,53.0,1.8,25.95,53.0,51.21,36.07
2018,5,29,17,30,0.0,52.0,1.7,25.6,52.0,50.24,35.45
2018,5,29,17,45,0.0,35.0,1.6,25.3,35.0,33.79,22.13
2018,5,29,18,0,0.0,18.0,1.5,25.0,18.0,17.36,8.67
2018,5,29,18,15,0.0,12.0,1.5,25.0,12.0,11.57,3.86
2018,5,29,18,30,0.0,6.0,1.5,25.0,6.0,5.78,0.0
2018,5,29,18,45,0.0,5.0,1.35,24.15,5.0,4.82,0.0
2018,5,29,19,0,0.0,4.0,1.2,23.3,4.0,3.85,0.0
2018,5,29,19,15,0.0,2.0,1.2,23.1,2.0,1.97,0.0
2018,5,29,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.0,1.2,21.4,9.0,8.85,0.0
2018,5,30,5,30,3.0,17.0,1.3,21.6,17.0,16.41,3.35
2018,5,30,5,45,1.5,31.0,1.4,21.8,31.0,29.63,18.94
2018,5,30,6,0,0.0,45.0,1.5,22.0,45.0,42.65,30.83
2018,5,30,6,15,0.0,57.0,1.55,22.15,57.0,53.94,40.98
2018,5,30,6,30,0.0,69.0,1.6,22.3,69.0,65.37,48.45
2018,5,30,6,45,0.0,55.0,1.65,22.5,55.0,53.14,38.41
2018,5,30,7,0,0.0,41.0,1.7,22.7,41.0,39.59,27.17
2018,5,30,7,15,0.0,51.0,1.75,22.85,51.0,49.27,35.03
2018,5,30,7,30,0.0,61.0,1.8,23.0,61.0,58.96,42.78
2018,5,30,7,45,2.0,106.0,1.9,23.2,107.0,102.52,77.69
2018,5,30,8,0,4.0,151.0,2.0,23.4,153.0,145.4,111.36
2018,5,30,8,15,7.0,170.0,2.05,23.55,174.0,165.0,126.24
2018,5,30,8,30,10.0,189.0,2.1,23.7,195.0,184.98,141.35
2018,5,30,8,45,37.5,246.0,2.1,23.85,272.0,250.69,191.57
2018,5,30,9,0,65.0,303.0,2.1,24.0,349.0,321.48,244.55
2018,5,30,9,15,52.0,305.0,2.15,24.15,343.0,320.25,242.75
2018,5,30,9,30,39.0,307.0,2.2,24.3,337.0,317.51,240.02
2018,5,30,9,45,32.0,308.5,2.25,24.45,334.0,317.14,239.16
2018,5,30,10,0,25.0,310.0,2.3,24.6,331.0,316.0,237.7
2018,5,30,10,15,26.0,323.5,2.35,24.85,346.0,331.85,248.94
2018,5,30,10,30,27.0,337.0,2.4,25.1,361.0,347.82,260.14
2018,5,30,10,45,32.0,349.0,2.45,25.35,378.0,365.86,272.97
2018,5,30,11,0,37.0,361.0,2.5,25.6,395.0,384.22,285.98
2018,5,30,11,15,30.0,346.5,2.55,25.8,374.5,366.04,272.19
2018,5,30,11,30,23.0,332.0,2.6,26.0,354.0,347.2,258.04
2018,5,30,11,45,20.0,312.5,2.65,26.2,331.5,323.48,240.51
2018,5,30,12,0,17.0,293.0,2.7,26.4,309.0,302.23,224.73
2018,5,30,12,15,31.5,328.5,2.7,26.5,359.0,356.49,264.9
2018,5,30,12,30,46.0,364.0,2.7,26.6,409.0,407.87,302.2
2018,5,30,12,45,91.0,420.0,2.75,26.7,507.5,510.98,376.83
2018,5,30,13,0,136.0,476.0,2.8,26.8,606.0,621.53,454.38
2018,5,30,13,15,133.0,470.5,2.8,26.9,596.0,614.69,449.0
2018,5,30,13,30,130.0,465.0,2.8,27.0,586.0,607.19,443.92
2018,5,30,13,45,140.0,453.5,2.8,27.05,581.0,605.72,443.69
2018,5,30,14,0,150.0,442.0,2.8,27.1,576.0,603.37,442.86
2018,5,30,14,15,102.0,402.0,2.8,27.15,492.0,506.48,374.26
2018,5,30,14,30,54.0,362.0,2.8,27.2,408.0,418.43,310.72
2018,5,30,14,45,69.5,361.0,2.8,27.2,417.5,431.45,321.53
2018,5,30,15,0,85.0,360.0,2.8,27.2,427.0,443.6,331.31
2018,5,30,15,15,111.5,346.0,2.75,27.15,429.0,458.13,343.24
2018,5,30,15,30,138.0,332.0,2.7,27.1,431.0,462.86,348.13
2018,5,30,15,45,143.0,310.0,2.65,27.0,407.0,439.58,332.25
2018,5,30,16,0,148.0,288.0,2.6,26.9,383.0,415.46,315.72
2018,5,30,16,15,147.0,265.0,2.5,26.75,353.5,385.07,294.18
2018,5,30,16,30,146.0,242.0,2.4,26.6,324.0,354.34,272.11
2018,5,30,16,45,167.5,217.0,2.3,26.45,302.5,335.52,259.13
2018,5,30,17,0,189.0,192.0,2.2,26.3,281.0,314.35,243.89
2018,5,30,17,15,177.0,169.5,2.05,26.05,245.0,275.24,214.0
2018,5,30,17,30,165.0,147.0,1.9,25.8,209.0,236.97,184.22
2018,5,30,17,45,145.0,125.5,1.75,25.55,174.0,197.2,152.63
2018,5,30,18,0,125.0,104.0,1.6,25.3,139.0,159.3,121.97
2018,5,30,18,15,94.0,84.0,1.6,25.3,107.0,121.31,90.91
2018,5,30,18,30,63.0,64.0,1.6,25.3,75.0,86.51,62.41
2018,5,30,18,45,41.5,46.0,1.5,24.5,52.5,57.05,38.25
2018,5,30,19,0,20.0,28.0,1.4,23.7,30.0,32.3,16.42
2018,5,30,19,15,13.0,15.5,1.5,23.55,16.5,16.81,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.95,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,8.0,1.6,21.2,8.0,7.86,0.0
2018,5,31,5,30,7.0,14.0,1.8,21.5,14.0,13.62,2.09
2018,5,31,5,45,5.0,26.0,1.95,21.8,26.0,25.11,15.21
2018,5,31,6,0,3.0,38.0,2.1,22.1,38.0,36.68,25.74
2018,5,31,6,15,51.0,57.0,2.2,22.35,70.0,49.46,37.11
2018,5,31,6,30,99.0,76.0,2.3,22.6,102.0,69.13,49.32
2018,5,31,6,45,73.0,83.0,2.35,22.85,104.5,80.01,57.52
2018,5,31,7,0,47.0,90.0,2.4,23.1,107.0,90.74,66.96
2018,5,31,7,15,25.0,104.5,2.4,23.35,113.5,102.63,77.35
2018,5,31,7,30,3.0,119.0,2.4,23.6,120.0,114.16,87.12
2018,5,31,7,45,22.0,164.0,2.4,23.9,175.5,161.69,124.03
2018,5,31,8,0,41.0,209.0,2.4,24.2,231.0,207.99,159.45
2018,5,31,8,15,55.0,232.5,2.35,24.45,265.0,238.54,182.44
2018,5,31,8,30,69.0,256.0,2.3,24.7,299.0,270.71,206.5
2018,5,31,8,45,64.5,273.5,2.3,24.95,316.0,289.46,220.11
2018,5,31,9,0,60.0,291.0,2.3,25.2,333.0,307.74,233.19
2018,5,31,9,15,103.0,329.5,2.3,25.45,407.5,373.98,282.28
2018,5,31,9,30,146.0,368.0,2.3,25.7,482.0,443.09,332.44
2018,5,31,9,45,138.5,386.0,2.3,25.95,498.0,463.37,345.85
2018,5,31,10,0,131.0,404.0,2.3,26.2,514.0,482.86,358.74
2018,5,31,10,15,104.5,407.5,2.3,26.4,497.0,473.0,350.35
2018,5,31,10,30,78.0,411.0,2.3,26.6,480.0,460.34,340.04
2018,5,31,10,45,75.5,420.5,2.3,26.85,489.0,471.79,347.49
2018,5,31,11,0,73.0,430.0,2.3,27.1,498.0,482.92,354.56
2018,5,31,11,15,52.5,391.0,2.3,27.25,440.5,429.95,316.21
2018,5,31,11,30,32.0,352.0,2.3,27.4,383.0,375.22,276.45
2018,5,31,11,45,82.0,396.0,2.3,27.55,475.5,468.31,344.43
2018,5,31,12,0,132.0,440.0,2.3,27.7,568.0,567.95,414.47
2018,5,31,12,15,221.5,435.0,2.3,27.75,649.5,659.47,479.27
2018,5,31,12,30,311.0,430.0,2.3,27.8,731.0,748.19,540.75
2018,5,31,12,45,502.0,330.0,2.3,27.9,812.5,847.47,612.12
2018,5,31,13,0,693.0,230.0,2.3,28.0,894.0,941.65,676.8
2018,5,31,13,15,756.5,191.5,2.3,28.0,906.0,962.74,689.74
2018,5,31,13,30,820.0,153.0,2.3,28.0,918.0,984.38,703.76
2018,5,31,13,45,815.5,151.0,2.3,28.0,897.0,972.34,696.48
2018,5,31,14,0,811.0,149.0,2.3,28.0,876.0,957.39,687.74
2018,5,31,14,15,805.5,146.0,2.25,27.95,849.0,937.58,675.63
2018,5,31,14,30,800.0,143.0,2.2,27.9,822.0,915.07,661.87
2018,5,31,14,45,792.0,140.0,2.2,27.85,789.0,887.69,645.42
2018,5,31,15,0,784.0,137.0,2.2,27.8,756.0,857.98,627.42
2018,5,31,15,15,772.5,134.0,2.2,27.65,718.0,823.08,606.11
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,786.41,583.44
2018,5,31,15,45,736.0,129.5,2.15,27.4,633.0,738.93,552.67
2018,5,31,16,0,711.0,128.0,2.1,27.3,586.0,693.19,522.78
2018,5,31,16,15,636.0,134.0,2.05,27.1,520.0,617.19,469.98
2018,5,31,16,30,561.0,140.0,2.0,26.9,454.0,545.44,418.39
2018,5,31,16,45,522.5,127.5,2.0,26.7,398.5,482.33,372.89
2018,5,31,17,0,484.0,115.0,2.0,26.5,343.0,421.53,327.8
2018,5,31,17,15,339.0,109.0,1.9,26.15,259.5,309.18,241.44
2018,5,31,17,30,194.0,103.0,1.8,25.8,176.0,208.14,162.03
2018,5,31,17,45,138.0,98.0,1.7,25.45,146.0,164.09,126.77
2018,5,31,18,0,82.0,93.0,1.6,25.1,116.0,130.34,99.48
2018,5,31,18,15,87.0,78.0,1.6,25.1,98.0,112.25,83.97
2018,5,31,18,30,92.0,63.0,1.6,25.1,80.0,93.62,67.46
2018,5,31,18,45,54.5,43.5,1.35,24.2,52.5,59.45,39.82
2018,5,31,19,0,17.0,24.0,1.1,23.3,25.0,27.12,13.19
2018,5,31,19,15,12.0,13.5,1.1,23.15,14.0,14.74,0.0
2018,5,31,19,30,7.0,3.0,1.1,23.0,3.0,2.95,0.0
2018,5,31,19,45,3.5,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,8.36,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,15.44,3.49
2018,6,1,5,45,21.5,34.5,1.25,19.75,38.0,31.96,21.15
2018,6,1,6,0,42.0,53.0,1.4,20.0,60.0,47.91,35.65
2018,6,1,6,15,68.0,73.5,1.45,20.2,89.5,61.78,48.11
2018,6,1,6,30,94.0,94.0,1.5,20.4,119.0,82.61,60.95
2018,6,1,6,45,70.5,114.0,1.5,20.6,135.0,107.9,80.97
2018,6,1,7,0,47.0,134.0,1.5,20.8,151.0,127.27,97.25
2018,6,1,7,15,85.0,159.0,1.5,21.15,195.5,160.53,122.25
2018,6,1,7,30,123.0,184.0,1.5,21.5,240.0,195.0,148.37
2018,6,1,7,45,188.0,205.0,1.45,21.8,302.0,242.21,184.03
2018,6,1,8,0,253.0,226.0,1.4,22.1,364.0,293.4,222.95
2018,6,1,8,15,334.5,228.5,1.4,22.65,428.5,345.46,262.3
2018,6,1,8,30,416.0,231.0,1.4,23.2,493.0,403.17,305.79
2018,6,1,8,45,572.0,186.5,1.35,23.7,575.5,466.92,353.88
2018,6,1,9,0,728.0,142.0,1.3,24.2,658.0,544.03,411.16
2018,6,1,9,15,590.0,173.0,1.35,24.9,607.0,524.27,395.9
2018,6,1,9,30,452.0,204.0,1.4,25.6,556.0,491.1,370.6
2018,6,1,9,45,437.0,246.5,1.4,26.25,599.5,541.95,405.27
2018,6,1,10,0,422.0,289.0,1.4,26.9,643.0,590.96,437.01
2018,6,1,10,15,550.5,256.0,1.35,27.3,735.0,678.82,498.19
2018,6,1,10,30,679.0,223.0,1.3,27.7,827.0,774.54,562.26
2018,6,1,10,45,752.0,185.5,1.25,28.1,870.5,824.1,592.15
2018,6,1,11,0,825.0,148.0,1.2,28.5,914.0,873.56,621.02
2018,6,1,11,15,810.5,159.5,1.25,28.6,922.5,897.65,635.6
2018,6,1,11,30,796.0,171.0,1.3,28.7,931.0,916.05,646.93
2018,6,1,11,45,812.0,163.5,1.35,28.85,944.5,941.55,662.64
2018,6,1,12,0,828.0,156.0,1.4,29.0,958.0,959.98,673.91
2018,6,1,12,15,834.0,151.5,1.55,28.95,960.0,973.67,684.33
2018,6,1,12,30,840.0,147.0,1.7,28.9,962.0,984.57,693.1
2018,6,1,12,45,838.5,146.0,1.85,28.9,954.5,988.52,697.48
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,989.46,700.07
2018,6,1,13,15,842.0,139.5,2.1,28.8,936.0,989.35,701.76
2018,6,1,13,30,847.0,134.0,2.2,28.7,925.0,986.06,701.53
2018,6,1,13,45,830.0,140.0,2.3,28.6,900.5,969.58,693.01
2018,6,1,14,0,813.0,146.0,2.4,28.5,876.0,956.34,686.66
2018,6,1,14,15,786.0,155.5,2.35,28.35,843.0,929.01,669.95
2018,6,1,14,30,759.0,165.0,2.3,28.2,810.0,899.73,652.08
2018,6,1,14,45,782.5,144.5,2.25,28.1,786.0,883.98,642.9
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,864.11,630.95
2018,6,1,15,15,793.5,121.5,2.15,27.8,723.0,828.27,608.72
2018,6,1,15,30,781.0,119.0,2.1,27.6,684.0,790.69,585.26
2018,6,1,15,45,765.0,116.5,2.05,27.4,641.0,748.74,558.61
2018,6,1,16,0,749.0,114.0,2.0,27.2,598.0,705.74,530.94
2018,6,1,16,15,728.5,111.0,1.9,26.95,552.0,658.1,499.42
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,611.86,467.3
2018,6,1,16,45,605.5,121.5,1.7,26.4,439.0,529.52,407.01
2018,6,1,17,0,503.0,135.0,1.6,26.1,372.0,451.61,348.91
2018,6,1,17,15,322.5,134.5,1.55,25.7,280.0,328.13,255.05
2018,6,1,17,30,142.0,134.0,1.5,25.3,188.0,211.53,164.21
2018,6,1,17,45,71.0,78.5,1.45,24.95,105.5,113.36,86.53
2018,6,1,18,0,0.0,23.0,1.4,24.6,23.0,22.19,12.65
2018,6,1,18,15,0.0,17.0,1.4,24.6,17.0,16.39,7.86
2018,6,1,18,30,0.0,11.0,1.4,24.6,11.0,10.6,3.01
2018,6,1,18,45,0.0,9.0,1.5,23.9,9.0,8.67,1.31
2018,6,1,19,0,0.0,7.0,1.6,23.2,7.0,6.74,0.0
2018,6,1,19,15,0.0,4.0,1.6,23.05,4.0,3.93,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.98,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,1.0,5.0,1.25,19.6,5.0,4.91,0.0
2018,6,2,5,30,1.0,10.0,1.5,19.9,10.0,9.64,0.18
2018,6,2,5,45,0.5,19.5,1.75,20.2,19.5,18.81,10.13
2018,6,2,6,0,0.0,29.0,2.0,20.5,29.0,27.99,18.5
2018,6,2,6,15,0.0,28.0,2.0,20.85,28.0,27.02,17.91
2018,6,2,6,30,0.0,27.0,2.0,21.2,27.0,26.05,16.12
2018,6,2,6,45,18.5,69.5,2.05,21.55,76.0,66.95,49.27
2018,6,2,7,0,37.0,112.0,2.1,21.9,125.0,107.98,81.76
2018,6,2,7,15,49.0,113.5,2.15,22.45,134.0,115.27,86.88
2018,6,2,7,30,61.0,115.0,2.2,23.0,143.0,123.39,92.92
2018,6,2,7,45,46.0,134.0,2.25,23.5,156.5,139.92,106.42
2018,6,2,8,0,31.0,153.0,2.3,24.0,170.0,154.94,118.25
2018,6,2,8,15,75.5,212.5,2.35,24.5,259.0,229.42,175.48
2018,6,2,8,30,120.0,272.0,2.4,25.0,348.0,306.13,233.24
2018,6,2,8,45,157.5,292.5,2.4,25.5,399.5,352.33,267.31
2018,6,2,9,0,195.0,313.0,2.4,26.0,451.0,402.18,303.78
2018,6,2,9,15,332.5,295.0,2.45,26.3,547.0,480.04,362.19
2018,6,2,9,30,470.0,277.0,2.5,26.6,643.0,570.65,428.86
2018,6,2,9,45,621.0,217.5,2.55,26.9,724.5,643.86,483.16
2018,6,2,10,0,772.0,158.0,2.6,27.2,806.0,727.72,543.92
2018,6,2,10,15,751.0,174.5,2.65,27.35,823.0,758.07,563.26
2018,6,2,10,30,730.0,191.0,2.7,27.5,840.0,785.38,580.83
2018,6,2,10,45,599.0,254.5,2.75,27.65,796.0,761.1,561.44
2018,6,2,11,0,468.0,318.0,2.8,27.8,752.0,727.61,534.96
2018,6,2,11,15,567.0,278.0,2.85,27.9,813.0,793.64,582.61
2018,6,2,11,30,666.0,238.0,2.9,28.0,874.0,862.88,630.56
2018,6,2,11,45,749.5,197.0,2.9,28.05,918.5,914.93,663.9
2018,6,2,12,0,833.0,156.0,2.9,28.1,963.0,964.75,695.52
2018,6,2,12,15,811.5,167.5,2.9,28.2,954.5,972.66,699.84
2018,6,2,12,30,790.0,179.0,2.9,28.3,946.0,972.51,699.43
2018,6,2,12,45,789.0,177.0,2.9,28.35,938.5,976.1,701.74
2018,6,2,13,0,788.0,175.0,2.9,28.4,931.0,976.77,702.24
2018,6,2,13,15,701.5,220.5,2.85,28.4,886.0,941.52,679.43
2018,6,2,13,30,615.0,266.0,2.8,28.4,841.0,900.46,652.18
2018,6,2,13,45,674.5,224.5,2.75,28.45,842.0,913.27,661.81
2018,6,2,14,0,734.0,183.0,2.7,28.5,843.0,917.73,664.76
2018,6,2,14,15,751.0,171.0,2.65,28.4,827.5,911.66,661.41
2018,6,2,14,30,768.0,159.0,2.6,28.3,812.0,902.18,656.04
2018,6,2,14,45,771.5,150.0,2.55,28.25,783.5,879.91,642.25
2018,6,2,15,0,775.0,141.0,2.5,28.2,755.0,854.79,626.69
2018,6,2,15,15,587.5,148.5,2.4,28.1,600.5,680.9,509.52
2018,6,2,15,30,400.0,156.0,2.3,28.0,446.0,509.65,388.04
2018,6,2,15,45,432.5,157.5,2.2,27.9,453.0,524.09,400.17
2018,6,2,16,0,465.0,159.0,2.1,27.8,460.0,534.95,408.48
2018,6,2,16,15,544.5,146.0,1.95,27.65,472.0,564.38,430.7
2018,6,2,16,30,624.0,133.0,1.8,27.5,484.0,582.01,443.84
2018,6,2,16,45,642.0,116.0,1.7,27.35,447.5,547.5,419.09
2018,6,2,17,0,660.0,99.0,1.6,27.2,411.0,509.87,391.65
2018,6,2,17,15,621.5,94.5,1.5,26.8,361.0,451.95,348.17
2018,6,2,17,30,583.0,90.0,1.4,26.4,311.0,396.67,305.53
2018,6,2,17,45,487.5,86.0,1.35,26.05,252.0,319.35,245.21
2018,6,2,18,0,392.0,82.0,1.3,25.7,193.0,249.26,189.46
2018,6,2,18,15,255.0,67.0,1.3,25.7,133.5,165.22,122.77
2018,6,2,18,30,118.0,52.0,1.3,25.7,74.0,91.79,65.21
2018,6,2,18,45,88.5,38.0,1.05,24.5,51.5,63.63,42.1
2018,6,2,19,0,59.0,24.0,0.8,23.3,29.0,38.61,20.53
2018,6,2,19,15,33.5,13.5,0.85,23.0,16.0,17.47,0.0
2018,6,2,19,30,8.0,3.0,0.9,22.7,3.0,3.55,0.0
2018,6,2,19,45,4.0,1.5,0.9,22.45,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
