Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.5,0.5,0.9,18.3,0.5,0.0,0.0
2018,6,3,5,0,9.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,6,3,5,15,9.0,9.0,1.15,18.85,9.5,8.85,0.0
2018,6,3,5,30,9.0,17.0,1.4,19.3,18.0,16.43,4.53
2018,6,3,5,45,51.0,34.0,1.65,19.75,42.0,30.09,19.62
2018,6,3,6,0,93.0,51.0,1.9,20.2,66.0,44.15,32.41
2018,6,3,6,15,285.0,60.0,1.9,20.7,130.0,43.52,32.25
2018,6,3,6,30,477.0,69.0,1.9,21.2,194.0,67.12,39.34
2018,6,3,6,45,550.5,72.5,1.9,21.7,247.5,104.23,58.72
2018,6,3,7,0,624.0,76.0,1.9,22.2,301.0,149.66,90.36
2018,6,3,7,15,659.5,81.5,2.0,22.95,352.0,197.38,128.97
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,248.92,172.24
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,302.51,217.57
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,355.76,262.0
2018,6,3,8,15,768.0,98.5,2.3,25.7,551.0,408.05,305.06
2018,6,3,8,30,788.0,102.0,2.3,26.1,599.0,461.62,347.82
2018,6,3,8,45,803.5,105.0,2.3,26.5,644.0,513.41,388.0
2018,6,3,9,0,819.0,108.0,2.3,26.9,689.0,565.53,427.13
2018,6,3,9,15,830.0,111.5,2.3,27.15,729.5,617.03,464.81
2018,6,3,9,30,841.0,115.0,2.3,27.4,770.0,665.94,499.66
2018,6,3,9,45,849.0,117.5,2.3,27.6,805.0,710.97,530.61
2018,6,3,10,0,857.0,120.0,2.3,27.8,840.0,754.69,558.82
2018,6,3,10,15,849.0,128.5,2.3,28.0,862.5,790.06,581.06
2018,6,3,10,30,841.0,137.0,2.3,28.2,885.0,822.6,601.26
2018,6,3,10,45,807.5,157.5,2.3,28.35,891.0,844.04,614.14
2018,6,3,11,0,774.0,178.0,2.3,28.5,897.0,860.01,623.52
2018,6,3,11,15,798.5,169.0,2.3,28.65,921.5,895.79,645.84
2018,6,3,11,30,823.0,160.0,2.3,28.8,946.0,930.12,666.87
2018,6,3,11,45,822.0,163.0,2.25,28.95,954.0,950.34,678.31
2018,6,3,12,0,821.0,166.0,2.2,29.1,962.0,967.8,688.1
2018,6,3,12,15,828.5,163.5,2.2,29.25,967.5,985.26,698.44
2018,6,3,12,30,836.0,161.0,2.2,29.4,973.0,999.95,707.08
2018,6,3,12,45,734.0,210.5,2.15,29.5,919.5,958.69,680.32
2018,6,3,13,0,632.0,260.0,2.1,29.6,866.0,910.95,649.62
2018,6,3,13,15,635.0,260.5,2.05,29.65,862.0,915.88,652.9
2018,6,3,13,30,638.0,261.0,2.0,29.7,858.0,918.32,654.14
2018,6,3,13,45,668.0,238.5,1.95,29.7,851.0,921.38,656.46
2018,6,3,14,0,698.0,216.0,1.9,29.7,844.0,920.96,656.29
2018,6,3,14,15,717.0,201.0,1.85,29.7,828.5,914.13,652.18
2018,6,3,14,30,736.0,186.0,1.8,29.7,813.0,903.9,646.08
2018,6,3,14,45,661.0,212.0,1.75,29.65,758.0,846.84,610.06
2018,6,3,15,0,586.0,238.0,1.7,29.6,703.0,790.35,572.72
2018,6,3,15,15,511.5,254.0,1.6,29.55,645.0,723.84,527.56
2018,6,3,15,30,437.0,270.0,1.5,29.5,587.0,662.5,485.19
2018,6,3,15,45,300.0,272.5,1.45,29.45,484.0,533.12,394.66
2018,6,3,16,0,163.0,275.0,1.4,29.4,381.0,413.09,307.97
2018,6,3,16,15,245.0,240.0,1.4,29.2,385.5,436.43,328.48
2018,6,3,16,30,327.0,205.0,1.4,29.0,390.0,445.3,337.38
2018,6,3,16,45,389.0,179.5,1.45,28.8,379.0,450.23,342.59
2018,6,3,17,0,451.0,154.0,1.5,28.6,368.0,441.89,337.7
2018,6,3,17,15,431.0,140.0,1.35,28.15,325.0,394.09,301.93
2018,6,3,17,30,411.0,126.0,1.2,27.7,282.0,347.5,266.35
2018,6,3,17,45,344.5,111.5,1.1,27.25,229.0,280.94,214.84
2018,6,3,18,0,278.0,97.0,1.0,26.8,176.0,216.31,163.97
2018,6,3,18,15,188.5,80.5,1.0,26.8,129.0,153.39,113.98
2018,6,3,18,30,99.0,64.0,1.0,26.8,82.0,96.86,69.39
2018,6,3,18,45,66.5,46.5,0.95,25.9,57.0,65.66,44.19
2018,6,3,19,0,34.0,29.0,0.9,25.0,32.0,37.79,20.89
2018,6,3,19,15,18.5,16.0,0.9,24.8,17.5,18.81,0.0
2018,6,3,19,30,3.0,3.0,0.9,24.6,3.0,3.18,0.0
2018,6,3,19,45,1.5,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.0,15.0,1.45,17.1,22.0,14.74,0.0
2018,6,4,5,30,191.0,28.0,1.7,17.5,42.0,22.05,8.33
2018,6,4,5,45,301.5,39.5,1.9,17.85,80.5,31.17,20.72
2018,6,4,6,0,412.0,51.0,2.1,18.2,119.0,38.65,27.94
2018,6,4,6,15,487.0,59.0,2.1,18.65,167.0,42.39,31.56
2018,6,4,6,30,562.0,67.0,2.1,19.1,215.0,68.48,38.81
2018,6,4,6,45,612.5,73.5,2.1,19.5,267.0,110.79,62.18
2018,6,4,7,0,663.0,80.0,2.1,19.9,319.0,158.87,97.05
2018,6,4,7,15,698.5,85.0,2.2,20.55,371.5,208.29,137.48
2018,6,4,7,30,734.0,90.0,2.3,21.2,424.0,261.52,182.73
2018,6,4,7,45,760.0,94.5,2.4,21.8,476.0,317.64,230.82
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,373.21,277.86
2018,6,4,8,15,803.5,103.0,2.5,22.85,576.5,426.92,322.54
2018,6,4,8,30,821.0,107.0,2.5,23.3,625.0,481.62,366.6
2018,6,4,8,45,835.0,110.5,2.55,23.7,670.5,534.77,408.35
2018,6,4,9,0,849.0,114.0,2.6,24.1,716.0,588.06,448.92
2018,6,4,9,15,863.0,115.0,2.5,24.35,758.0,640.43,487.31
2018,6,4,9,30,877.0,116.0,2.4,24.6,800.0,690.49,522.88
2018,6,4,9,45,888.0,116.5,2.3,24.85,836.0,737.3,554.44
2018,6,4,10,0,899.0,117.0,2.2,25.1,872.0,782.95,583.19
2018,6,4,10,15,905.5,118.0,2.2,25.3,901.5,824.16,609.28
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,863.42,633.8
2018,6,4,10,45,916.0,119.5,2.2,25.75,953.0,897.96,654.85
2018,6,4,11,0,920.0,120.0,2.2,26.0,975.0,930.05,674.16
2018,6,4,11,15,922.5,121.0,2.25,26.15,990.5,958.67,691.9
2018,6,4,11,30,925.0,122.0,2.3,26.3,1006.0,984.49,707.85
2018,6,4,11,45,926.5,121.5,2.35,26.45,1013.5,1004.99,720.44
2018,6,4,12,0,928.0,121.0,2.4,26.6,1021.0,1022.46,731.21
2018,6,4,12,15,929.5,119.5,2.45,26.7,1021.5,1035.84,739.64
2018,6,4,12,30,931.0,118.0,2.5,26.8,1022.0,1046.02,746.19
2018,6,4,12,45,931.5,115.5,2.5,26.9,1015.0,1050.93,749.02
2018,6,4,13,0,932.0,113.0,2.5,27.0,1008.0,1052.5,749.92
2018,6,4,13,15,929.5,111.5,2.55,27.05,993.0,1048.7,748.27
2018,6,4,13,30,927.0,110.0,2.6,27.1,978.0,1041.54,744.65
2018,6,4,13,45,924.0,108.0,2.6,27.15,956.5,1030.04,737.9
2018,6,4,14,0,921.0,106.0,2.6,27.2,935.0,1015.26,729.21
2018,6,4,14,15,915.0,104.5,2.6,27.15,906.5,994.93,717.34
2018,6,4,14,30,909.0,103.0,2.6,27.1,878.0,971.61,703.62
2018,6,4,14,45,902.0,101.0,2.6,27.1,844.0,943.98,686.98
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,913.67,668.58
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,877.83,646.16
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,839.87,622.23
2018,6,4,15,45,860.5,92.5,2.45,26.95,685.0,797.05,594.83
2018,6,4,16,0,847.0,90.0,2.4,26.9,640.0,752.77,566.15
2018,6,4,16,15,829.0,87.5,2.25,26.75,592.0,704.0,533.61
2018,6,4,16,30,811.0,85.0,2.1,26.6,544.0,657.73,502.47
2018,6,4,16,45,787.5,82.0,2.0,26.45,493.5,603.69,463.9
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,550.08,424.32
2018,6,4,17,15,731.5,75.5,1.75,25.8,391.0,491.68,380.38
2018,6,4,17,30,699.0,72.0,1.6,25.3,339.0,435.15,336.49
2018,6,4,17,45,654.0,67.0,1.4,24.8,287.5,374.56,288.02
2018,6,4,18,0,609.0,62.0,1.2,24.3,236.0,316.82,240.42
2018,6,4,18,15,544.0,56.0,1.2,24.3,188.0,255.19,188.93
2018,6,4,18,30,479.0,50.0,1.2,24.3,140.0,200.04,141.95
2018,6,4,18,45,380.0,41.0,1.15,22.6,99.0,140.46,93.5
2018,6,4,19,0,281.0,32.0,1.1,20.9,58.0,91.59,52.43
2018,6,4,19,15,163.5,19.5,1.15,20.55,32.5,43.0,0.0
2018,6,4,19,30,46.0,7.0,1.2,20.2,7.0,10.46,0.0
2018,6,4,19,45,23.0,3.5,1.25,19.85,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.0,0.5,1.15,15.3,0.5,0.0,0.0
2018,6,5,5,0,4.0,1.0,1.1,15.4,1.0,0.0,0.0
2018,6,5,5,15,5.5,10.5,1.15,15.8,11.0,10.32,0.0
2018,6,5,5,30,7.0,20.0,1.2,16.2,21.0,19.01,6.65
2018,6,5,5,45,84.5,39.0,1.25,16.6,53.0,32.07,21.64
2018,6,5,6,0,162.0,58.0,1.3,17.0,85.0,46.67,35.08
2018,6,5,6,15,223.5,73.5,1.25,17.25,124.5,58.17,45.58
2018,6,5,6,30,285.0,89.0,1.2,17.5,164.0,77.33,52.79
2018,6,5,6,45,253.5,108.5,1.1,17.75,186.0,112.7,78.47
2018,6,5,7,0,222.0,128.0,1.0,18.0,208.0,140.53,101.47
2018,6,5,7,15,134.5,144.5,0.95,18.35,195.0,155.28,117.18
2018,6,5,7,30,47.0,161.0,0.9,18.7,182.0,159.75,123.85
2018,6,5,7,45,96.0,190.5,0.8,19.0,240.5,201.59,155.63
2018,6,5,8,0,145.0,220.0,0.7,19.3,299.0,252.21,194.07
2018,6,5,8,15,196.5,246.5,0.75,19.95,364.5,306.73,235.08
2018,6,5,8,30,248.0,273.0,0.8,20.6,430.0,364.02,277.67
2018,6,5,8,45,307.5,281.5,0.85,21.2,490.0,417.6,317.12
2018,6,5,9,0,367.0,290.0,0.9,21.8,550.0,476.59,359.97
2018,6,5,9,15,341.5,319.0,0.95,22.15,572.0,507.18,381.04
2018,6,5,9,30,316.0,348.0,1.0,22.5,594.0,535.09,399.82
2018,6,5,9,45,317.0,364.5,1.05,22.85,621.0,567.48,421.9
2018,6,5,10,0,318.0,381.0,1.1,23.2,648.0,599.39,443.25
2018,6,5,10,15,474.0,327.0,1.1,23.45,741.0,685.71,505.19
2018,6,5,10,30,630.0,273.0,1.1,23.7,834.0,781.37,571.24
2018,6,5,10,45,689.5,248.5,1.1,24.0,877.0,831.83,603.91
2018,6,5,11,0,749.0,224.0,1.1,24.3,920.0,883.59,636.2
2018,6,5,11,15,707.5,251.0,1.05,24.5,917.5,894.58,640.82
2018,6,5,11,30,666.0,278.0,1.0,24.7,915.0,901.38,642.47
2018,6,5,11,45,508.0,363.5,1.0,24.95,852.0,851.5,605.24
2018,6,5,12,0,350.0,449.0,1.0,25.2,789.0,791.42,561.62
2018,6,5,12,15,302.0,464.5,1.0,25.3,758.0,767.53,545.24
2018,6,5,12,30,254.0,480.0,1.0,25.4,727.0,741.49,526.93
2018,6,5,12,45,309.5,457.0,1.0,25.5,756.0,778.12,552.72
2018,6,5,13,0,365.0,434.0,1.0,25.6,785.0,813.64,576.88
2018,6,5,13,15,487.0,366.5,1.1,25.6,827.5,874.52,620.96
2018,6,5,13,30,609.0,299.0,1.2,25.6,870.0,927.71,659.62
2018,6,5,13,45,756.0,209.0,1.3,25.55,901.0,977.95,694.66
2018,6,5,14,0,903.0,119.0,1.4,25.5,932.0,1011.38,717.22
2018,6,5,14,15,838.0,149.0,1.45,25.35,885.5,973.02,694.86
2018,6,5,14,30,773.0,179.0,1.5,25.2,839.0,928.31,669.02
2018,6,5,14,45,654.5,226.0,1.55,25.1,769.0,855.81,624.49
2018,6,5,15,0,536.0,273.0,1.6,25.0,699.0,780.11,573.47
2018,6,5,15,15,652.0,207.0,1.6,24.9,699.5,800.09,592.2
2018,6,5,15,30,768.0,141.0,1.6,24.8,700.0,804.9,597.03
2018,6,5,15,45,797.5,120.5,1.6,24.75,669.0,781.06,582.47
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,752.51,564.93
2018,6,5,16,15,811.0,95.5,1.55,24.65,590.0,703.61,532.77
2018,6,5,16,30,795.0,91.0,1.5,24.6,542.0,653.96,499.79
2018,6,5,16,45,773.5,87.0,1.5,24.6,492.0,600.83,462.14
2018,6,5,17,0,752.0,83.0,1.5,24.6,442.0,547.96,423.5
2018,6,5,17,15,722.0,78.0,1.4,24.15,390.5,489.87,379.97
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,433.43,336.27
2018,6,5,17,45,651.5,67.5,1.25,23.25,288.5,374.68,289.52
2018,6,5,18,0,611.0,62.0,1.2,22.8,238.0,318.3,243.05
2018,6,5,18,15,548.0,55.5,1.2,22.8,189.5,256.67,191.26
2018,6,5,18,30,485.0,49.0,1.2,22.8,141.0,201.32,143.8
2018,6,5,18,45,388.5,40.0,1.15,21.25,100.0,141.94,95.06
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,93.03,53.8
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,44.65,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,11.98,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.0,14.5,1.15,15.75,22.0,14.25,0.0
2018,6,6,5,30,213.0,27.0,1.3,16.4,42.0,21.18,8.19
2018,6,6,5,45,167.5,39.5,1.5,17.0,57.0,30.21,20.04
2018,6,6,6,0,122.0,52.0,1.7,17.6,72.0,42.12,31.05
2018,6,6,6,15,147.5,73.0,1.65,18.1,106.0,57.74,45.05
2018,6,6,6,30,173.0,94.0,1.6,18.6,140.0,81.6,58.68
2018,6,6,6,45,171.0,116.5,1.5,19.1,170.0,115.5,83.67
2018,6,6,7,0,169.0,139.0,1.4,19.6,200.0,145.51,107.25
2018,6,6,7,15,368.5,128.0,1.55,20.45,288.0,180.41,127.62
2018,6,6,7,30,568.0,117.0,1.7,21.3,376.0,243.3,173.06
2018,6,6,7,45,656.0,108.0,1.85,22.1,440.5,294.77,214.69
2018,6,6,8,0,744.0,99.0,2.0,22.9,505.0,357.85,265.66
2018,6,6,8,15,727.5,115.0,2.05,23.4,542.5,403.75,304.25
2018,6,6,8,30,711.0,131.0,2.1,23.9,580.0,449.81,341.46
2018,6,6,8,45,754.0,125.0,2.1,24.4,632.5,506.08,384.87
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,562.95,427.57
2018,6,6,9,15,805.5,123.5,2.05,25.25,724.0,611.23,462.65
2018,6,6,9,30,814.0,128.0,2.0,25.6,763.0,658.78,496.13
2018,6,6,9,45,819.0,132.5,1.95,25.9,796.5,702.93,526.32
2018,6,6,10,0,824.0,137.0,1.9,26.2,830.0,745.65,553.51
2018,6,6,10,15,801.5,155.0,1.85,26.45,848.5,778.21,573.34
2018,6,6,10,30,779.0,173.0,1.8,26.7,867.0,807.1,590.55
2018,6,6,10,45,785.5,174.0,1.75,26.9,889.0,840.69,610.8
2018,6,6,11,0,792.0,175.0,1.7,27.1,911.0,872.41,629.53
2018,6,6,11,15,747.5,202.5,1.7,27.25,906.5,881.47,634.2
2018,6,6,11,30,703.0,230.0,1.7,27.4,902.0,888.81,638.08
2018,6,6,11,45,710.5,228.0,1.75,27.55,912.5,910.61,651.86
2018,6,6,12,0,718.0,226.0,1.8,27.7,923.0,930.25,664.13
2018,6,6,12,15,504.0,296.5,1.85,27.75,786.0,802.0,578.13
2018,6,6,12,30,290.0,367.0,1.9,27.8,649.0,662.96,480.93
2018,6,6,12,45,211.5,290.5,1.95,27.9,495.5,510.43,376.78
2018,6,6,13,0,133.0,214.0,2.0,28.0,342.0,355.1,265.78
2018,6,6,13,15,287.0,234.5,2.0,28.05,505.0,538.35,401.77
2018,6,6,13,30,441.0,255.0,2.0,28.1,668.0,713.58,524.11
2018,6,6,13,45,310.0,260.0,2.0,28.1,547.0,587.03,433.61
2018,6,6,14,0,179.0,265.0,2.0,28.1,426.0,453.89,337.67
2018,6,6,14,15,269.5,297.5,1.95,28.05,532.0,573.47,424.78
2018,6,6,14,30,360.0,330.0,1.9,28.0,638.0,689.27,504.99
2018,6,6,14,45,362.5,300.5,1.8,27.95,600.0,661.38,485.75
2018,6,6,15,0,365.0,271.0,1.7,27.9,562.0,624.4,461.51
2018,6,6,15,15,389.5,260.0,1.65,27.9,556.0,624.44,462.85
2018,6,6,15,30,414.0,249.0,1.6,27.9,550.0,621.69,461.95
2018,6,6,15,45,299.5,254.0,1.55,27.85,465.0,513.31,384.38
2018,6,6,16,0,185.0,259.0,1.5,27.8,380.0,413.05,311.11
2018,6,6,16,15,240.5,224.0,1.45,27.65,368.5,416.31,316.25
2018,6,6,16,30,296.0,189.0,1.4,27.5,357.0,407.33,311.63
2018,6,6,16,45,452.0,155.5,1.3,27.4,385.0,466.12,357.0
2018,6,6,17,0,608.0,122.0,1.2,27.3,413.0,505.84,386.38
2018,6,6,17,15,541.0,118.0,1.15,26.85,355.0,434.97,333.49
2018,6,6,17,30,474.0,114.0,1.1,26.4,297.0,367.38,282.48
2018,6,6,17,45,428.5,101.0,1.05,25.9,248.0,308.54,236.86
2018,6,6,18,0,383.0,88.0,1.0,25.4,199.0,253.86,193.16
2018,6,6,18,15,354.0,77.5,1.0,25.4,164.0,212.04,157.96
2018,6,6,18,30,325.0,67.0,1.0,25.4,129.0,173.1,124.34
2018,6,6,18,45,243.5,52.0,1.0,23.85,91.0,119.86,81.63
2018,6,6,19,0,162.0,37.0,1.0,22.3,53.0,75.62,45.39
2018,6,6,19,15,91.5,22.0,1.1,21.95,30.0,35.86,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,8.56,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,52.0,15.5,2.35,16.1,19.0,15.24,0.0
2018,6,7,5,30,100.0,29.0,2.4,16.4,36.0,24.05,10.2
2018,6,7,5,45,140.0,44.0,2.5,16.7,62.5,35.92,24.89
2018,6,7,6,0,180.0,59.0,2.6,17.0,89.0,47.43,35.72
2018,6,7,6,15,263.5,71.5,2.55,17.55,132.5,52.45,40.52
2018,6,7,6,30,347.0,84.0,2.5,18.1,176.0,75.58,49.76
2018,6,7,6,45,397.0,99.0,2.5,18.6,225.5,113.67,73.39
2018,6,7,7,0,447.0,114.0,2.5,19.1,275.0,157.46,105.5
2018,6,7,7,15,505.0,123.0,2.4,19.65,332.0,203.37,141.48
2018,6,7,7,30,563.0,132.0,2.3,20.2,389.0,255.54,183.89
2018,6,7,7,45,591.0,140.5,2.25,20.75,438.0,303.99,224.63
2018,6,7,8,0,619.0,149.0,2.2,21.3,487.0,355.14,266.96
2018,6,7,8,15,643.5,154.5,2.1,21.8,534.5,404.64,307.16
2018,6,7,8,30,668.0,160.0,2.0,22.3,582.0,456.1,347.67
2018,6,7,8,45,687.5,164.5,1.9,22.8,626.5,505.77,385.58
2018,6,7,9,0,707.0,169.0,1.8,23.3,671.0,556.39,422.89
2018,6,7,9,15,732.5,167.0,1.75,23.7,713.5,605.36,458.36
2018,6,7,9,30,758.0,165.0,1.7,24.1,756.0,655.25,493.45
2018,6,7,9,45,783.5,158.5,1.6,24.5,794.0,702.44,525.38
2018,6,7,10,0,809.0,152.0,1.5,24.9,832.0,748.58,555.04
2018,6,7,10,15,817.5,154.0,1.45,25.25,862.0,789.52,579.9
2018,6,7,10,30,826.0,156.0,1.4,25.6,892.0,828.95,603.36
2018,6,7,10,45,832.5,157.0,1.3,25.9,915.0,864.02,623.07
2018,6,7,11,0,839.0,158.0,1.2,26.2,938.0,897.06,641.09
2018,6,7,11,15,843.5,158.5,1.15,26.4,954.0,925.61,656.93
2018,6,7,11,30,848.0,159.0,1.1,26.6,970.0,951.73,671.13
2018,6,7,11,45,851.0,158.5,1.0,26.85,978.5,968.51,678.46
2018,6,7,12,0,854.0,158.0,0.9,27.1,987.0,986.42,686.43
2018,6,7,12,15,856.5,155.5,0.8,27.25,988.0,999.13,691.37
2018,6,7,12,30,859.0,153.0,0.7,27.4,989.0,1008.94,694.55
2018,6,7,12,45,861.0,150.5,0.65,27.55,983.5,1015.26,696.79
2018,6,7,13,0,863.0,148.0,0.6,27.7,978.0,1018.53,697.32
2018,6,7,13,15,859.0,147.5,0.55,27.8,963.5,1014.65,693.91
2018,6,7,13,30,855.0,147.0,0.5,27.9,949.0,1007.69,688.89
2018,6,7,13,45,849.0,146.5,0.5,27.95,928.0,995.7,682.33
2018,6,7,14,0,843.0,146.0,0.5,28.0,907.0,980.77,674.17
2018,6,7,14,15,835.5,144.5,0.5,28.0,879.0,966.25,666.5
2018,6,7,14,30,828.0,143.0,0.5,28.0,851.0,943.19,653.73
2018,6,7,14,45,815.0,143.0,0.5,28.05,816.5,914.06,637.24
2018,6,7,15,0,802.0,143.0,0.5,28.1,782.0,882.78,619.41
2018,6,7,15,15,783.5,142.0,0.5,28.0,740.5,843.68,596.96
2018,6,7,15,30,765.0,141.0,0.5,27.9,699.0,803.18,573.42
2018,6,7,15,45,711.5,150.0,0.55,27.85,644.0,746.5,539.74
2018,6,7,16,0,658.0,159.0,0.6,27.8,589.0,688.97,504.11
2018,6,7,16,15,625.5,155.0,0.6,27.7,539.0,635.05,468.95
2018,6,7,16,30,593.0,151.0,0.6,27.6,489.0,582.09,433.48
2018,6,7,16,45,619.5,131.0,0.65,27.45,455.0,551.69,414.26
2018,6,7,17,0,646.0,111.0,0.7,27.3,421.0,517.43,391.12
2018,6,7,17,15,567.0,111.5,0.75,27.05,361.0,443.02,337.18
2018,6,7,17,30,488.0,112.0,0.8,26.8,301.0,372.71,284.88
2018,6,7,17,45,411.0,104.0,0.8,26.55,247.0,304.3,232.39
2018,6,7,18,0,334.0,96.0,0.8,26.3,193.0,243.29,184.42
2018,6,7,18,15,301.5,79.0,0.8,26.3,153.5,195.8,145.52
2018,6,7,18,30,269.0,62.0,0.8,26.3,114.0,151.56,108.51
2018,6,7,18,45,201.5,49.0,0.8,24.75,81.5,106.75,72.55
2018,6,7,19,0,134.0,36.0,0.8,23.2,49.0,66.76,39.9
2018,6,7,19,15,78.5,21.5,0.8,22.85,28.0,33.76,0.0
2018,6,7,19,30,23.0,7.0,0.8,22.5,7.0,8.75,0.0
2018,6,7,19,45,11.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.8,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.35,15.0,13.27,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,22.12,8.86
2018,6,8,5,45,82.5,42.5,0.8,20.45,55.0,36.65,25.14
2018,6,8,6,0,130.0,60.0,0.9,21.0,82.0,48.15,35.76
2018,6,8,6,15,225.0,73.0,0.85,21.6,126.5,57.8,44.44
2018,6,8,6,30,320.0,86.0,0.8,22.2,171.0,76.21,50.01
2018,6,8,6,45,362.5,99.5,0.7,22.75,215.0,110.95,71.12
2018,6,8,7,0,405.0,113.0,0.6,23.3,259.0,150.49,99.4
2018,6,8,7,15,437.0,126.5,0.65,23.9,306.5,192.7,132.33
2018,6,8,7,30,469.0,140.0,0.7,24.5,354.0,238.44,168.92
2018,6,8,7,45,518.0,146.0,0.7,25.1,408.0,286.29,206.76
2018,6,8,8,0,567.0,152.0,0.7,25.7,462.0,338.9,247.89
2018,6,8,8,15,612.5,153.0,0.75,26.05,516.0,390.23,287.98
2018,6,8,8,30,658.0,154.0,0.8,26.4,570.0,445.73,330.35
2018,6,8,8,45,699.0,150.0,0.85,26.75,620.5,498.15,369.67
2018,6,8,9,0,740.0,146.0,0.9,27.1,671.0,553.55,410.16
2018,6,8,9,15,730.0,159.0,0.95,27.35,702.5,596.12,440.37
2018,6,8,9,30,720.0,172.0,1.0,27.6,734.0,636.52,468.31
2018,6,8,9,45,593.5,244.0,1.05,27.9,721.5,648.3,473.6
2018,6,8,10,0,467.0,316.0,1.1,28.2,709.0,648.57,470.65
2018,6,8,10,15,424.5,349.0,1.1,28.4,715.5,667.06,481.32
2018,6,8,10,30,382.0,382.0,1.1,28.6,722.0,681.4,488.77
2018,6,8,10,45,378.5,393.0,1.05,28.8,737.5,704.3,502.39
2018,6,8,11,0,375.0,404.0,1.0,29.0,753.0,726.02,514.92
2018,6,8,11,15,387.0,407.5,1.0,29.2,773.0,753.28,531.89
2018,6,8,11,30,399.0,411.0,1.0,29.4,793.0,779.96,548.27
2018,6,8,11,45,394.0,419.5,0.95,29.55,799.5,794.65,555.93
2018,6,8,12,0,389.0,428.0,0.9,29.7,806.0,807.88,562.74
2018,6,8,12,15,428.0,411.5,0.9,29.8,827.5,841.44,584.42
2018,6,8,12,30,467.0,395.0,0.9,29.9,849.0,871.25,603.45
2018,6,8,12,45,450.5,399.0,0.85,30.0,835.0,864.63,597.68
2018,6,8,13,0,434.0,403.0,0.8,30.1,821.0,856.02,591.18
2018,6,8,13,15,431.0,395.5,0.75,30.15,805.5,847.55,585.51
2018,6,8,13,30,428.0,388.0,0.7,30.2,790.0,837.21,578.75
2018,6,8,13,45,505.0,338.0,0.7,30.25,802.0,860.9,596.51
2018,6,8,14,0,582.0,288.0,0.7,30.3,814.0,881.6,611.93
2018,6,8,14,15,653.0,241.5,0.7,30.25,814.5,895.31,623.12
2018,6,8,14,30,724.0,195.0,0.7,30.2,815.0,903.06,628.65
2018,6,8,14,45,656.5,217.5,0.65,30.2,762.5,849.43,595.51
2018,6,8,15,0,589.0,240.0,0.6,30.2,710.0,796.15,561.37
2018,6,8,15,15,574.5,233.0,0.65,30.1,672.5,760.14,540.82
2018,6,8,15,30,560.0,226.0,0.7,30.0,635.0,720.61,517.38
2018,6,8,15,45,610.0,192.5,0.75,29.9,613.0,709.92,513.87
2018,6,8,16,0,660.0,159.0,0.8,29.8,591.0,690.92,504.36
2018,6,8,16,15,658.0,148.0,0.8,29.7,551.0,651.85,479.29
2018,6,8,16,30,656.0,137.0,0.8,29.6,511.0,611.22,452.75
2018,6,8,16,45,630.5,130.5,0.8,29.55,463.0,558.78,416.87
2018,6,8,17,0,605.0,124.0,0.8,29.5,415.0,507.21,380.67
2018,6,8,17,15,568.5,117.0,0.8,29.15,365.5,450.16,339.8
2018,6,8,17,30,532.0,110.0,0.8,28.8,316.0,395.57,299.41
2018,6,8,17,45,447.0,103.0,0.85,28.45,259.0,319.94,242.32
2018,6,8,18,0,362.0,96.0,0.9,28.1,202.0,254.86,191.85
2018,6,8,18,15,295.0,81.0,0.9,28.1,156.0,196.01,144.86
2018,6,8,18,30,228.0,66.0,0.9,28.1,110.0,140.48,100.22
2018,6,8,18,45,183.5,51.0,0.8,26.65,80.0,101.68,68.71
2018,6,8,19,0,139.0,36.0,0.7,25.2,50.0,67.76,40.34
2018,6,8,19,15,79.5,21.5,0.75,24.8,28.5,34.04,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,8.53,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,30.0,14.0,0.85,19.45,16.0,13.76,0.0
2018,6,9,5,30,55.0,26.0,1.0,20.0,30.0,22.91,9.44
2018,6,9,5,45,120.5,43.0,1.1,20.6,60.5,35.16,23.86
2018,6,9,6,0,186.0,60.0,1.2,21.2,91.0,48.18,35.75
2018,6,9,6,15,299.0,72.0,1.25,21.8,142.0,52.85,40.15
2018,6,9,6,30,412.0,84.0,1.3,22.4,193.0,77.86,49.25
2018,6,9,6,45,433.5,97.0,1.35,23.0,233.5,115.23,71.83
2018,6,9,7,0,455.0,110.0,1.4,23.6,274.0,155.13,101.2
2018,6,9,7,15,529.0,113.0,1.4,24.15,332.5,199.2,134.38
2018,6,9,7,30,603.0,116.0,1.4,24.7,391.0,250.97,175.26
2018,6,9,7,45,634.0,121.5,1.4,25.3,440.5,299.68,215.5
2018,6,9,8,0,665.0,127.0,1.4,25.9,490.0,351.42,257.53
2018,6,9,8,15,685.0,132.0,1.35,26.3,536.0,400.95,297.17
2018,6,9,8,30,705.0,137.0,1.3,26.7,582.0,451.88,336.63
2018,6,9,8,45,710.5,146.0,1.25,27.15,622.5,500.17,372.75
2018,6,9,9,0,716.0,155.0,1.2,27.6,663.0,548.03,407.22
2018,6,9,9,15,641.0,200.0,1.15,27.9,675.0,579.46,428.06
2018,6,9,9,30,566.0,245.0,1.1,28.2,687.0,603.15,442.52
2018,6,9,9,45,545.5,271.0,1.1,28.5,712.5,639.75,466.32
2018,6,9,10,0,525.0,297.0,1.1,28.8,738.0,673.67,487.55
2018,6,9,10,15,488.0,324.5,1.05,28.95,746.0,693.48,498.52
2018,6,9,10,30,451.0,352.0,1.0,29.1,754.0,709.55,506.83
2018,6,9,10,45,414.5,380.0,0.95,29.3,757.0,723.0,513.11
2018,6,9,11,0,378.0,408.0,0.9,29.5,760.0,732.34,516.59
2018,6,9,11,15,367.0,421.0,0.9,29.6,767.5,748.1,525.75
2018,6,9,11,30,356.0,434.0,0.9,29.7,775.0,762.3,533.79
2018,6,9,11,45,363.5,434.0,0.85,29.85,784.5,779.79,543.8
2018,6,9,12,0,371.0,434.0,0.8,30.0,794.0,796.27,553.05
2018,6,9,12,15,363.0,438.0,0.75,30.05,791.0,800.39,554.33
2018,6,9,12,30,355.0,442.0,0.7,30.1,788.0,802.96,554.81
2018,6,9,12,45,368.5,430.0,0.7,30.15,787.0,809.26,559.26
2018,6,9,13,0,382.0,418.0,0.7,30.2,786.0,814.01,562.77
2018,6,9,13,15,428.5,387.0,0.65,30.25,794.0,836.42,577.49
2018,6,9,13,30,475.0,356.0,0.6,30.3,802.0,851.59,587.57
2018,6,9,13,45,588.5,289.0,0.55,30.3,829.0,894.29,616.67
2018,6,9,14,0,702.0,222.0,0.5,30.3,856.0,931.71,640.29
2018,6,9,14,15,649.5,236.0,0.45,30.2,808.5,886.38,612.36
2018,6,9,14,30,597.0,250.0,0.4,30.1,761.0,840.22,583.65
2018,6,9,14,45,525.0,267.5,0.35,30.0,704.0,777.49,543.77
2018,6,9,15,0,453.0,285.0,0.3,29.9,647.0,718.63,505.8
2018,6,9,15,15,349.5,297.5,0.25,29.8,568.5,621.8,442.15
2018,6,9,15,30,246.0,310.0,0.2,29.7,490.0,537.84,385.47
2018,6,9,15,45,178.5,284.0,0.2,29.55,410.5,440.65,320.13
2018,6,9,16,0,111.0,258.0,0.2,29.4,331.0,355.07,260.56
2018,6,9,16,15,63.5,199.0,0.2,29.35,240.0,247.64,183.72
2018,6,9,16,30,16.0,140.0,0.2,29.3,149.0,147.85,109.36
2018,6,9,16,45,20.5,112.5,0.2,29.25,123.0,125.38,93.14
2018,6,9,17,0,25.0,85.0,0.2,29.2,97.0,99.23,73.39
2018,6,9,17,15,44.0,79.5,0.25,28.9,98.0,103.09,77.06
2018,6,9,17,30,63.0,74.0,0.3,28.6,99.0,108.31,81.43
2018,6,9,17,45,35.5,50.0,0.35,28.25,63.5,67.59,48.98
2018,6,9,18,0,8.0,26.0,0.4,27.9,28.0,28.52,17.56
2018,6,9,18,15,4.0,17.5,0.4,27.9,18.5,18.42,9.32
2018,6,9,18,30,0.0,9.0,0.4,27.9,9.0,8.67,1.38
2018,6,9,18,45,0.0,7.0,0.4,27.1,7.0,6.74,0.0
2018,6,9,19,0,0.0,5.0,0.4,26.3,5.0,4.82,0.0
2018,6,9,19,15,0.0,3.0,0.4,26.0,3.0,2.89,0.0
2018,6,9,19,30,0.0,1.0,0.4,25.7,1.0,0.98,0.0
2018,6,9,19,45,0.0,0.5,0.45,25.45,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.0,0.8,20.05,19.0,14.74,0.0
2018,6,10,5,30,110.0,28.0,0.9,20.5,36.0,23.29,9.72
2018,6,10,5,45,187.5,44.0,1.05,20.95,70.5,33.92,22.8
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,45.28,33.25
2018,6,10,6,15,331.0,73.0,1.2,21.95,148.0,53.67,40.83
2018,6,10,6,30,397.0,86.0,1.2,22.5,191.0,78.87,50.41
2018,6,10,6,45,449.0,95.5,1.25,23.0,238.5,115.31,71.28
2018,6,10,7,0,501.0,105.0,1.3,23.5,286.0,157.5,101.15
2018,6,10,7,15,539.0,112.5,1.35,24.05,334.5,200.6,135.1
2018,6,10,7,30,577.0,120.0,1.4,24.6,383.0,247.81,173.65
2018,6,10,7,45,607.0,126.0,1.45,25.15,431.5,295.23,212.89
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,345.6,253.96
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,394.92,293.57
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,445.9,333.31
2018,6,10,8,45,698.5,147.0,1.55,26.9,616.0,494.61,370.48
2018,6,10,9,0,716.0,151.0,1.6,27.3,659.0,544.04,407.13
2018,6,10,9,15,727.5,156.0,1.65,27.55,698.0,591.23,441.41
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,638.14,474.63
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,682.25,505.11
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,723.99,533.38
2018,6,10,10,15,760.5,173.0,1.85,28.4,832.0,762.3,558.51
2018,6,10,10,30,767.0,176.0,1.9,28.5,860.0,799.13,582.09
2018,6,10,10,45,770.5,179.5,1.95,28.55,881.5,832.23,603.2
2018,6,10,11,0,774.0,183.0,2.0,28.6,903.0,863.34,622.94
2018,6,10,11,15,777.0,184.5,2.0,28.6,918.0,889.94,639.38
2018,6,10,11,30,780.0,186.0,2.0,28.6,933.0,914.26,654.36
2018,6,10,11,45,765.5,197.0,2.0,28.55,935.5,928.84,663.27
2018,6,10,12,0,751.0,208.0,2.0,28.5,938.0,940.39,670.42
2018,6,10,12,15,738.5,215.5,2.0,28.45,934.0,951.21,677.21
2018,6,10,12,30,726.0,223.0,2.0,28.4,930.0,956.05,680.32
2018,6,10,12,45,757.5,202.5,2.0,28.3,936.0,969.71,689.28
2018,6,10,13,0,789.0,182.0,2.0,28.2,942.0,984.68,699.06
2018,6,10,13,15,778.5,184.0,1.95,28.2,925.0,977.29,694.02
2018,6,10,13,30,768.0,186.0,1.9,28.2,908.0,967.06,687.52
2018,6,10,13,45,776.5,177.0,1.85,28.15,893.0,961.68,684.34
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,953.19,679.24
2018,6,10,14,15,772.0,168.5,1.8,28.1,849.0,930.66,665.83
2018,6,10,14,30,759.0,169.0,1.8,28.1,820.0,905.8,651.06
2018,6,10,14,45,488.0,260.0,1.75,28.1,672.5,735.5,536.69
2018,6,10,15,0,217.0,351.0,1.7,28.1,525.0,560.4,411.37
2018,6,10,15,15,159.0,339.0,1.7,28.15,463.0,491.94,363.8
2018,6,10,15,30,101.0,327.0,1.7,28.2,401.0,418.95,311.31
2018,6,10,15,45,252.5,281.0,1.65,28.2,450.5,504.63,377.85
2018,6,10,16,0,404.0,235.0,1.6,28.2,500.0,571.17,428.32
2018,6,10,16,15,539.5,180.0,1.55,28.1,506.0,596.48,449.23
2018,6,10,16,30,675.0,125.0,1.5,28.0,512.0,612.44,463.11
2018,6,10,16,45,648.5,120.0,1.4,27.9,464.0,560.22,425.34
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,508.92,387.93
2018,6,10,17,15,586.0,108.5,1.2,27.5,366.5,451.94,345.71
2018,6,10,17,30,550.0,102.0,1.1,27.2,317.0,397.37,304.15
2018,6,10,17,45,497.0,95.0,1.05,26.9,268.0,337.2,257.43
2018,6,10,18,0,444.0,88.0,1.0,26.6,219.0,280.03,211.87
2018,6,10,18,15,309.0,77.5,1.0,26.6,160.0,197.73,147.04
2018,6,10,18,30,174.0,67.0,1.0,26.6,101.0,125.97,90.91
2018,6,10,18,45,135.0,50.0,0.9,25.75,72.0,89.04,60.8
2018,6,10,19,0,96.0,33.0,0.8,24.9,43.0,56.23,33.67
2018,6,10,19,15,55.5,20.0,0.8,24.8,25.0,29.4,0.0
2018,6,10,19,30,15.0,7.0,0.8,24.7,7.0,8.15,0.0
2018,6,10,19,45,7.5,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,23.0,12.5,0.7,20.5,14.0,12.29,0.0
2018,6,11,5,30,38.0,23.0,0.8,20.7,26.0,20.56,7.95
2018,6,11,5,45,68.0,40.5,0.85,20.9,50.0,35.17,23.86
2018,6,11,6,0,98.0,58.0,0.9,21.1,74.0,49.43,36.84
2018,6,11,6,15,152.0,76.0,0.95,21.25,111.5,59.94,46.36
2018,6,11,6,30,206.0,94.0,1.0,21.4,149.0,82.7,58.15
2018,6,11,6,45,364.0,95.5,1.05,21.55,217.5,107.58,68.74
2018,6,11,7,0,522.0,97.0,1.1,21.7,286.0,153.18,97.49
2018,6,11,7,15,508.5,115.0,1.15,22.15,322.5,196.79,134.15
2018,6,11,7,30,495.0,133.0,1.2,22.6,359.0,238.57,170.11
2018,6,11,7,45,449.0,165.0,1.3,23.0,388.0,281.13,207.06
2018,6,11,8,0,403.0,197.0,1.4,23.4,417.0,318.92,238.95
2018,6,11,8,15,440.0,205.0,1.45,23.85,465.5,364.89,274.91
2018,6,11,8,30,477.0,213.0,1.5,24.3,514.0,414.3,312.82
2018,6,11,8,45,566.0,194.0,1.55,24.7,577.0,469.24,354.6
2018,6,11,9,0,655.0,175.0,1.6,25.1,640.0,531.46,401.15
2018,6,11,9,15,689.0,170.5,1.6,25.3,685.0,580.83,437.26
2018,6,11,9,30,723.0,166.0,1.6,25.5,730.0,631.98,473.87
2018,6,11,9,45,708.5,183.0,1.6,25.65,757.0,670.84,500.3
2018,6,11,10,0,694.0,200.0,1.6,25.8,784.0,707.05,524.32
2018,6,11,10,15,653.0,233.0,1.6,25.95,797.5,735.08,541.55
2018,6,11,10,30,612.0,266.0,1.6,26.1,811.0,758.57,555.39
2018,6,11,10,45,578.0,287.5,1.55,26.2,813.0,772.76,562.87
2018,6,11,11,0,544.0,309.0,1.5,26.3,815.0,784.11,568.36
2018,6,11,11,15,433.5,377.5,1.5,26.35,785.0,767.57,553.49
2018,6,11,11,30,323.0,446.0,1.5,26.4,755.0,743.0,533.41
2018,6,11,11,45,321.5,441.5,1.5,26.45,751.5,746.92,536.11
2018,6,11,12,0,320.0,437.0,1.5,26.5,748.0,749.58,537.74
2018,6,11,12,15,317.0,412.5,1.45,26.5,721.0,729.4,524.49
2018,6,11,12,30,314.0,388.0,1.4,26.5,694.0,707.54,510.35
2018,6,11,12,45,204.5,385.0,1.35,26.55,584.0,599.46,434.83
2018,6,11,13,0,95.0,382.0,1.3,26.6,474.0,483.51,352.37
2018,6,11,13,15,66.0,320.0,1.2,26.55,383.5,386.04,284.09
2018,6,11,13,30,37.0,258.0,1.1,26.5,293.0,294.55,218.02
2018,6,11,13,45,49.0,224.5,0.95,26.5,269.5,272.62,203.08
2018,6,11,14,0,61.0,191.0,0.8,26.5,246.0,255.53,191.24
2018,6,11,14,15,117.0,274.5,0.65,26.4,376.0,395.48,293.71
2018,6,11,14,30,173.0,358.0,0.5,26.3,506.0,534.21,388.88
2018,6,11,14,45,274.5,344.0,0.35,26.2,568.5,618.4,445.86
2018,6,11,15,0,376.0,330.0,0.2,26.1,631.0,689.28,492.73
2018,6,11,15,15,279.5,323.0,0.35,25.9,540.5,587.92,425.8
2018,6,11,15,30,183.0,316.0,0.5,25.7,450.0,483.79,356.06
2018,6,11,15,45,275.5,265.0,0.65,25.45,453.0,506.29,377.92
2018,6,11,16,0,368.0,214.0,0.8,25.2,456.0,521.39,393.11
2018,6,11,16,15,311.5,218.5,0.95,24.95,412.5,463.2,352.25
2018,6,11,16,30,255.0,223.0,1.1,24.7,369.0,416.43,318.93
2018,6,11,16,45,189.5,208.5,1.2,24.4,311.5,341.56,263.77
2018,6,11,17,0,124.0,194.0,1.3,24.1,254.0,278.56,216.15
2018,6,11,17,15,64.5,138.5,1.35,23.8,169.5,175.8,136.54
2018,6,11,17,30,5.0,83.0,1.4,23.5,85.0,83.06,62.36
2018,6,11,17,45,2.5,57.5,1.4,23.2,58.5,56.7,41.17
2018,6,11,18,0,0.0,32.0,1.4,22.9,32.0,30.89,20.0
2018,6,11,18,15,0.0,28.0,1.4,22.9,28.0,27.02,16.76
2018,6,11,18,30,0.0,24.0,1.4,22.9,24.0,23.15,13.43
2018,6,11,18,45,0.0,18.5,1.4,22.35,18.5,17.84,8.87
2018,6,11,19,0,0.0,13.0,1.4,21.8,13.0,12.53,4.1
2018,6,11,19,15,0.0,7.5,1.5,21.6,7.5,7.23,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.97,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.95,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,5.78,0.0
2018,6,12,5,45,0.0,11.0,2.4,16.95,11.0,10.6,3.38
2018,6,12,6,0,0.0,16.0,2.5,17.1,16.0,15.43,7.85
2018,6,12,6,15,1.0,24.0,2.55,17.3,24.5,23.15,14.82
2018,6,12,6,30,2.0,32.0,2.6,17.5,33.0,30.96,20.51
2018,6,12,6,45,4.0,46.5,2.65,17.7,48.0,45.27,32.45
2018,6,12,7,0,6.0,61.0,2.7,17.9,63.0,59.81,44.44
2018,6,12,7,15,6.0,64.0,2.7,18.25,66.5,63.05,46.95
2018,6,12,7,30,6.0,67.0,2.7,18.6,70.0,66.29,49.44
2018,6,12,7,45,8.0,89.5,2.65,18.9,93.5,88.93,67.82
2018,6,12,8,0,10.0,112.0,2.6,19.2,117.0,111.38,85.77
2018,6,12,8,15,14.5,145.5,2.55,19.6,154.0,145.36,112.68
2018,6,12,8,30,19.0,179.0,2.5,20.0,191.0,179.83,139.54
2018,6,12,8,45,12.5,165.5,2.45,20.45,173.5,165.26,127.41
2018,6,12,9,0,6.0,152.0,2.4,20.9,156.0,149.72,114.61
2018,6,12,9,15,3.0,111.0,2.35,21.25,113.0,109.18,82.17
2018,6,12,9,30,0.0,70.0,2.3,21.6,70.0,67.78,48.95
2018,6,12,9,45,0.0,77.5,2.25,21.95,77.5,75.07,54.61
2018,6,12,10,0,0.0,85.0,2.2,22.3,85.0,82.37,60.21
2018,6,12,10,15,0.5,97.5,2.1,22.55,98.0,94.85,69.89
2018,6,12,10,30,1.0,110.0,2.0,22.8,111.0,107.39,79.55
2018,6,12,10,45,3.0,135.0,1.9,23.05,138.0,133.35,99.63
2018,6,12,11,0,5.0,160.0,1.8,23.3,165.0,159.5,119.6
2018,6,12,11,15,4.5,156.0,1.75,23.55,160.5,155.42,116.17
2018,6,12,11,30,4.0,152.0,1.7,23.8,156.0,151.29,112.8
2018,6,12,11,45,3.0,140.5,1.6,24.05,143.5,139.33,103.41
2018,6,12,12,0,2.0,129.0,1.5,24.3,131.0,127.29,93.99
2018,6,12,12,15,1.5,116.5,1.5,24.5,118.0,114.7,84.22
2018,6,12,12,30,1.0,104.0,1.5,24.7,105.0,102.07,74.4
2018,6,12,12,45,3.5,133.0,1.45,24.85,136.5,132.9,98.24
2018,6,12,13,0,6.0,162.0,1.4,25.0,168.0,163.84,121.84
2018,6,12,13,15,13.5,213.5,1.4,25.1,226.5,222.06,165.94
2018,6,12,13,30,21.0,265.0,1.4,25.2,285.0,285.65,213.14
2018,6,12,13,45,33.5,323.0,1.4,25.3,354.0,357.46,265.59
2018,6,12,14,0,46.0,381.0,1.4,25.4,423.0,429.8,317.27
2018,6,12,14,15,78.0,378.5,1.35,25.45,446.5,458.36,338.41
2018,6,12,14,30,110.0,376.0,1.3,25.5,470.0,493.37,364.06
2018,6,12,14,45,140.0,366.0,1.3,25.5,481.0,509.32,376.57
2018,6,12,15,0,170.0,356.0,1.3,25.5,492.0,523.37,387.86
2018,6,12,15,15,102.5,319.0,1.3,25.4,400.0,421.42,314.58
2018,6,12,15,30,35.0,282.0,1.3,25.3,308.0,315.71,236.97
2018,6,12,15,45,33.0,263.0,1.25,25.25,286.0,293.68,221.67
2018,6,12,16,0,31.0,244.0,1.2,25.2,264.0,271.66,205.83
2018,6,12,16,15,17.0,198.5,1.25,25.05,209.5,208.06,158.15
2018,6,12,16,30,3.0,153.0,1.3,24.9,155.0,151.92,115.2
2018,6,12,16,45,1.5,115.0,1.3,24.7,116.0,112.91,85.1
2018,6,12,17,0,0.0,77.0,1.3,24.5,77.0,74.46,54.8
2018,6,12,17,15,0.0,72.0,1.25,24.25,72.0,69.61,51.19
2018,6,12,17,30,0.0,67.0,1.2,24.0,67.0,64.76,47.48
2018,6,12,17,45,38.0,54.5,1.15,23.7,66.0,73.52,54.96
2018,6,12,18,0,76.0,42.0,1.1,23.4,65.0,76.48,56.99
2018,6,12,18,15,154.5,46.0,1.1,23.4,81.0,108.74,81.24
2018,6,12,18,30,233.0,50.0,1.1,23.4,97.0,128.83,93.43
2018,6,12,18,45,126.0,29.5,0.85,22.45,54.0,66.98,44.48
2018,6,12,19,0,19.0,9.0,0.6,21.5,11.0,12.81,3.65
2018,6,12,19,15,21.0,8.0,0.6,21.25,9.0,11.61,0.0
2018,6,12,19,30,23.0,7.0,0.6,21.0,7.0,8.88,0.0
2018,6,12,19,45,11.5,3.5,0.55,20.7,3.5,0.0,0.0
