Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.55,9.5,8.85,0.0
2018,6,13,5,30,14.0,16.0,1.6,19.1,17.0,15.57,4.7
2018,6,13,5,45,7.0,23.0,1.85,19.65,23.5,22.38,13.22
2018,6,13,6,0,0.0,30.0,2.1,20.2,30.0,28.96,19.38
2018,6,13,6,15,44.0,54.0,2.2,20.65,65.5,50.15,38.02
2018,6,13,6,30,88.0,78.0,2.3,21.1,101.0,70.49,50.95
2018,6,13,6,45,144.0,105.5,2.4,21.5,153.0,104.36,74.98
2018,6,13,7,0,200.0,133.0,2.5,21.9,205.0,140.99,101.54
2018,6,13,7,15,159.5,155.5,2.5,22.3,218.5,168.9,125.74
2018,6,13,7,30,119.0,178.0,2.5,22.7,232.0,188.7,143.19
2018,6,13,7,45,219.0,191.5,2.55,23.1,305.5,236.3,178.56
2018,6,13,8,0,319.0,205.0,2.6,23.5,379.0,298.16,225.79
2018,6,13,8,15,274.0,211.0,2.6,23.85,370.5,303.93,231.76
2018,6,13,8,30,229.0,217.0,2.6,24.2,362.0,304.6,233.14
2018,6,13,8,45,139.5,240.0,2.6,24.55,330.0,295.36,225.82
2018,6,13,9,0,50.0,263.0,2.6,24.9,298.0,276.14,209.86
2018,6,13,9,15,130.5,311.5,2.6,25.25,411.5,371.97,282.14
2018,6,13,9,30,211.0,360.0,2.6,25.6,525.0,477.33,359.21
2018,6,13,9,45,316.5,334.5,2.55,25.9,594.5,538.0,403.94
2018,6,13,10,0,422.0,309.0,2.5,26.2,664.0,607.5,454.51
2018,6,13,10,15,598.0,241.0,2.55,26.5,763.5,699.16,521.9
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,801.02,592.86
2018,6,13,10,45,781.5,173.5,2.6,27.1,885.5,834.9,613.43
2018,6,13,11,0,789.0,174.0,2.6,27.4,908.0,866.98,633.16
2018,6,13,11,15,689.0,223.0,2.6,27.6,872.0,848.67,619.8
2018,6,13,11,30,589.0,272.0,2.6,27.8,836.0,822.22,599.86
2018,6,13,11,45,419.0,346.5,2.6,28.05,749.5,748.79,545.33
2018,6,13,12,0,249.0,421.0,2.6,28.3,663.0,664.67,482.83
2018,6,13,12,15,535.5,292.0,2.6,28.4,813.5,827.52,601.96
2018,6,13,12,30,822.0,163.0,2.6,28.5,964.0,987.1,706.85
2018,6,13,12,45,832.0,154.0,2.6,28.6,960.5,989.34,706.62
2018,6,13,13,0,842.0,145.0,2.6,28.7,957.0,994.34,709.72
2018,6,13,13,15,791.5,172.0,2.65,28.7,926.5,978.09,700.12
2018,6,13,13,30,741.0,199.0,2.7,28.7,896.0,953.39,685.3
2018,6,13,13,45,730.0,197.5,2.7,28.7,871.5,940.71,677.89
2018,6,13,14,0,719.0,196.0,2.7,28.7,847.0,921.56,666.23
2018,6,13,14,15,703.5,196.0,2.7,28.65,817.0,897.28,651.43
2018,6,13,14,30,688.0,196.0,2.7,28.6,787.0,870.94,635.29
2018,6,13,14,45,740.5,164.5,2.7,28.5,778.0,869.25,635.61
2018,6,13,15,0,793.0,133.0,2.7,28.4,769.0,865.96,634.79
2018,6,13,15,15,780.5,131.0,2.65,28.3,731.0,831.53,612.94
2018,6,13,15,30,768.0,129.0,2.6,28.2,693.0,795.36,590.03
2018,6,13,15,45,752.5,125.5,2.55,28.1,650.5,753.63,563.14
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,710.79,535.22
2018,6,13,16,15,676.0,130.5,2.45,27.85,550.5,648.49,492.83
2018,6,13,16,30,615.0,139.0,2.4,27.7,493.0,587.28,448.96
2018,6,13,16,45,629.0,123.0,2.3,27.5,456.5,552.27,424.43
2018,6,13,17,0,643.0,107.0,2.2,27.3,420.0,514.56,396.99
2018,6,13,17,15,585.5,105.5,2.05,27.0,366.0,450.01,348.09
2018,6,13,17,30,528.0,104.0,1.9,26.7,312.0,389.81,301.52
2018,6,13,17,45,329.0,100.0,1.75,26.35,223.5,264.71,204.51
2018,6,13,18,0,130.0,96.0,1.6,26.0,135.0,153.66,117.37
2018,6,13,18,15,89.0,80.0,1.6,26.0,104.5,115.74,86.77
2018,6,13,18,30,48.0,64.0,1.6,26.0,74.0,79.35,57.38
2018,6,13,18,45,24.5,45.0,1.3,25.0,50.0,51.47,34.89
2018,6,13,19,0,1.0,26.0,1.0,24.0,26.0,25.3,13.91
2018,6,13,19,15,3.5,15.5,1.05,23.8,15.5,15.45,0.0
2018,6,13,19,30,6.0,5.0,1.1,23.6,5.0,5.44,0.0
2018,6,13,19,45,3.0,2.5,1.1,23.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,26.5,13.5,1.25,21.3,15.5,13.27,0.0
2018,6,14,5,30,48.0,25.0,1.4,21.6,29.0,22.13,8.89
2018,6,14,5,45,87.5,42.0,1.55,21.9,54.5,36.29,24.65
2018,6,14,6,0,127.0,59.0,1.7,22.2,80.0,47.4,34.92
2018,6,14,6,15,221.5,74.0,1.7,22.6,126.5,58.53,44.88
2018,6,14,6,30,316.0,89.0,1.7,23.0,173.0,77.96,51.58
2018,6,14,6,45,412.0,95.0,1.7,23.4,228.5,110.98,69.24
2018,6,14,7,0,508.0,101.0,1.7,23.8,284.0,154.4,98.38
2018,6,14,7,15,530.0,111.5,1.75,24.3,328.5,197.03,132.65
2018,6,14,7,30,552.0,122.0,1.8,24.8,373.0,242.34,170.26
2018,6,14,7,45,583.5,128.0,1.85,25.35,421.5,288.76,208.69
2018,6,14,8,0,615.0,134.0,1.9,25.9,470.0,338.31,249.19
2018,6,14,8,15,646.5,136.5,1.9,26.3,518.5,387.6,288.87
2018,6,14,8,30,678.0,139.0,1.9,26.7,567.0,439.54,329.59
2018,6,14,8,45,715.0,135.0,1.85,27.15,615.5,490.72,368.59
2018,6,14,9,0,752.0,131.0,1.8,27.6,664.0,546.27,409.55
2018,6,14,9,15,756.5,139.0,1.7,27.85,702.0,593.27,443.0
2018,6,14,9,30,761.0,147.0,1.6,28.1,740.0,639.31,474.65
2018,6,14,9,45,760.5,156.5,1.5,28.35,772.5,682.14,502.96
2018,6,14,10,0,760.0,166.0,1.4,28.6,805.0,723.27,529.19
2018,6,14,10,15,772.0,165.5,1.3,28.8,834.5,762.78,553.05
2018,6,14,10,30,784.0,165.0,1.2,29.0,864.0,801.17,575.37
2018,6,14,10,45,794.5,164.0,1.1,29.15,888.0,836.45,595.32
2018,6,14,11,0,805.0,163.0,1.0,29.3,912.0,870.07,613.79
2018,6,14,11,15,732.5,206.5,1.0,29.4,897.0,871.66,613.67
2018,6,14,11,30,660.0,250.0,1.0,29.5,882.0,866.61,609.84
2018,6,14,11,45,672.5,244.5,0.95,29.65,893.5,889.15,622.57
2018,6,14,12,0,685.0,239.0,0.9,29.8,905.0,909.81,633.66
2018,6,14,12,15,727.0,215.0,0.9,29.8,923.0,938.78,651.0
2018,6,14,12,30,769.0,191.0,0.9,29.8,941.0,962.46,664.98
2018,6,14,12,45,690.0,233.5,0.9,29.8,903.0,937.3,649.54
2018,6,14,13,0,611.0,276.0,0.9,29.8,865.0,905.35,629.52
2018,6,14,13,15,495.0,335.0,0.9,29.8,808.0,850.11,592.45
2018,6,14,13,30,379.0,394.0,0.9,29.8,751.0,788.34,551.02
2018,6,14,13,45,523.0,309.5,0.85,29.75,790.5,849.52,594.76
2018,6,14,14,0,667.0,225.0,0.8,29.7,830.0,901.02,629.37
2018,6,14,14,15,737.0,182.5,0.8,29.65,832.0,911.97,636.26
2018,6,14,14,30,807.0,140.0,0.8,29.6,834.0,921.76,643.09
2018,6,14,14,45,798.0,138.0,0.8,29.55,801.5,894.95,627.55
2018,6,14,15,0,789.0,136.0,0.8,29.5,769.0,865.86,610.99
2018,6,14,15,15,743.5,145.0,0.8,29.45,718.0,814.34,580.13
2018,6,14,15,30,698.0,154.0,0.8,29.4,667.0,765.73,550.88
2018,6,14,15,45,631.5,164.0,0.8,29.4,607.0,699.39,509.13
2018,6,14,16,0,565.0,174.0,0.8,29.4,547.0,635.55,466.63
2018,6,14,16,15,467.5,182.5,0.8,29.3,475.5,547.53,406.3
2018,6,14,16,30,370.0,191.0,0.8,29.2,404.0,469.49,351.32
2018,6,14,16,45,448.0,162.5,0.8,29.1,397.5,473.75,356.76
2018,6,14,17,0,526.0,134.0,0.8,29.0,391.0,469.9,355.05
2018,6,14,17,15,513.5,121.0,0.75,28.8,348.5,423.84,321.18
2018,6,14,17,30,501.0,108.0,0.7,28.6,306.0,378.1,286.83
2018,6,14,17,45,439.0,100.0,0.65,28.4,255.5,315.54,238.87
2018,6,14,18,0,377.0,92.0,0.6,28.2,205.0,258.76,194.36
2018,6,14,18,15,243.5,80.5,0.6,28.2,148.0,174.69,129.14
2018,6,14,18,30,110.0,69.0,0.6,28.2,91.0,106.37,76.51
2018,6,14,18,45,114.0,51.5,0.55,27.7,69.0,85.93,58.72
2018,6,14,19,0,118.0,34.0,0.5,27.2,47.0,61.84,37.23
2018,6,14,19,15,76.0,21.0,0.5,27.05,28.0,33.8,4.97
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,10.88,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,52.5,14.5,2.45,18.95,18.0,14.25,0.0
2018,6,15,5,30,97.0,27.0,2.5,19.2,34.0,22.51,9.2
2018,6,15,5,45,209.0,40.0,2.55,19.4,70.5,30.62,20.15
2018,6,15,6,0,321.0,53.0,2.6,19.6,107.0,39.65,28.64
2018,6,15,6,15,402.0,62.0,2.55,20.15,153.0,44.99,33.61
2018,6,15,6,30,483.0,71.0,2.5,20.7,199.0,68.49,40.64
2018,6,15,6,45,535.0,77.0,2.45,21.25,247.0,105.83,60.9
2018,6,15,7,0,587.0,83.0,2.4,21.8,295.0,149.11,91.68
2018,6,15,7,15,625.0,88.0,2.5,22.55,345.0,194.54,128.23
2018,6,15,7,30,663.0,93.0,2.6,23.3,395.0,244.07,169.71
2018,6,15,7,45,692.5,97.0,2.65,24.0,445.0,294.03,212.19
2018,6,15,8,0,722.0,101.0,2.7,24.7,495.0,349.31,258.24
2018,6,15,8,15,744.0,104.5,2.65,25.15,543.0,400.81,300.72
2018,6,15,8,30,766.0,108.0,2.6,25.6,591.0,453.85,343.15
2018,6,15,8,45,784.0,109.5,2.6,26.1,635.5,504.26,382.45
2018,6,15,9,0,802.0,111.0,2.6,26.6,680.0,555.3,420.99
2018,6,15,9,15,814.5,113.5,2.55,26.9,720.5,604.29,457.03
2018,6,15,9,30,827.0,116.0,2.5,27.2,761.0,654.15,492.55
2018,6,15,9,45,837.0,118.0,2.45,27.55,796.5,699.5,523.68
2018,6,15,10,0,847.0,120.0,2.4,27.9,832.0,743.76,551.85
2018,6,15,10,15,853.0,122.5,2.35,28.1,861.0,784.09,577.22
2018,6,15,10,30,859.0,125.0,2.3,28.3,890.0,822.62,601.06
2018,6,15,10,45,862.5,126.5,2.25,28.55,912.0,856.13,621.16
2018,6,15,11,0,866.0,128.0,2.2,28.8,934.0,887.35,639.58
2018,6,15,11,15,868.0,130.0,2.15,28.9,949.5,915.28,656.09
2018,6,15,11,30,870.0,132.0,2.1,29.0,965.0,940.6,670.84
2018,6,15,11,45,870.5,133.5,2.05,29.15,973.5,961.31,682.47
2018,6,15,12,0,871.0,135.0,2.0,29.3,982.0,979.19,692.34
2018,6,15,12,15,870.5,135.5,2.0,29.4,983.0,992.23,699.92
2018,6,15,12,30,870.0,136.0,2.0,29.5,984.0,1002.3,705.79
2018,6,15,12,45,868.5,135.5,2.0,29.55,977.5,1007.37,708.81
2018,6,15,13,0,867.0,135.0,2.0,29.6,971.0,1009.37,710.07
2018,6,15,13,15,836.0,154.5,2.0,29.55,951.5,998.7,703.9
2018,6,15,13,30,805.0,174.0,2.0,29.5,932.0,991.95,700.39
2018,6,15,13,45,787.0,180.5,2.0,29.45,908.0,976.1,691.24
2018,6,15,14,0,769.0,187.0,2.0,29.4,884.0,957.68,680.61
2018,6,15,14,15,747.5,191.5,1.95,29.25,852.5,935.34,667.27
2018,6,15,14,30,726.0,196.0,1.9,29.1,821.0,907.36,650.38
2018,6,15,14,45,709.5,193.0,1.9,28.9,784.0,874.34,630.88
2018,6,15,15,0,693.0,190.0,1.9,28.7,747.0,839.62,610.12
2018,6,15,15,15,743.5,155.5,1.8,28.55,726.5,825.68,601.9
2018,6,15,15,30,794.0,121.0,1.7,28.4,706.0,809.54,592.08
2018,6,15,15,45,768.5,122.0,1.6,28.25,660.0,763.71,562.52
2018,6,15,16,0,743.0,123.0,1.5,28.1,614.0,717.41,532.61
2018,6,15,16,15,736.5,115.0,1.45,28.05,571.5,675.39,505.47
2018,6,15,16,30,730.0,107.0,1.4,28.0,529.0,631.98,476.44
2018,6,15,16,45,701.0,104.0,1.35,27.9,479.5,579.53,439.4
2018,6,15,17,0,672.0,101.0,1.3,27.8,430.0,526.65,401.23
2018,6,15,17,15,646.5,94.5,1.2,27.5,382.0,473.25,361.77
2018,6,15,17,30,621.0,88.0,1.1,27.2,334.0,421.16,322.09
2018,6,15,17,45,578.5,81.5,1.05,26.9,285.0,362.81,276.69
2018,6,15,18,0,536.0,75.0,1.0,26.6,236.0,308.0,232.69
2018,6,15,18,15,475.5,67.0,1.0,26.6,190.0,249.01,184.44
2018,6,15,18,30,415.0,59.0,1.0,26.6,144.0,196.0,140.22
2018,6,15,18,45,331.0,48.0,0.9,25.3,104.0,139.39,94.47
2018,6,15,19,0,247.0,37.0,0.8,24.0,64.0,93.4,57.21
2018,6,15,19,15,149.5,23.5,0.85,23.6,37.5,48.58,10.4
2018,6,15,19,30,52.0,10.0,0.9,23.2,11.0,14.5,0.0
2018,6,15,19,45,26.0,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.5,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,5.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,24.5,12.5,0.35,20.45,14.0,12.29,0.0
2018,6,16,5,30,44.0,24.0,0.4,20.9,27.0,21.34,8.31
2018,6,16,5,45,72.0,41.5,0.45,21.35,51.5,35.9,24.42
2018,6,16,6,0,100.0,59.0,0.5,21.8,76.0,50.13,37.33
2018,6,16,6,15,145.0,77.5,0.55,22.5,111.0,61.04,47.03
2018,6,16,6,30,190.0,96.0,0.6,23.2,146.0,83.15,58.58
2018,6,16,6,45,207.5,115.0,0.6,23.9,180.5,112.97,78.51
2018,6,16,7,0,225.0,134.0,0.6,24.6,215.0,144.96,102.02
2018,6,16,7,15,261.0,153.0,0.6,25.1,261.0,182.69,130.38
2018,6,16,7,30,297.0,172.0,0.6,25.6,307.0,224.48,162.38
2018,6,16,7,45,340.5,186.0,0.6,26.1,358.0,268.25,195.8
2018,6,16,8,0,384.0,200.0,0.6,26.6,409.0,316.54,232.44
2018,6,16,8,15,372.5,223.0,0.5,27.0,441.5,354.46,261.07
2018,6,16,8,30,361.0,246.0,0.4,27.4,474.0,391.04,287.56
2018,6,16,8,45,382.0,261.0,0.3,27.85,518.0,435.78,318.73
2018,6,16,9,0,403.0,276.0,0.2,28.3,562.0,480.36,348.74
2018,6,16,9,15,401.5,294.5,0.25,28.65,593.5,517.98,374.26
2018,6,16,9,30,400.0,313.0,0.3,29.0,625.0,554.89,398.79
2018,6,16,9,45,357.5,347.0,0.3,29.35,635.5,577.6,411.99
2018,6,16,10,0,315.0,381.0,0.3,29.7,646.0,595.16,421.5
2018,6,16,10,15,304.0,398.5,0.35,29.95,661.5,618.03,435.8
2018,6,16,10,30,293.0,416.0,0.4,30.2,677.0,639.49,448.95
2018,6,16,10,45,290.0,427.5,0.45,30.45,691.5,660.66,462.07
2018,6,16,11,0,287.0,439.0,0.5,30.7,706.0,680.93,474.52
2018,6,16,11,15,405.0,383.5,0.5,30.85,767.5,746.48,518.91
2018,6,16,11,30,523.0,328.0,0.5,31.0,829.0,815.21,563.85
2018,6,16,11,45,569.5,301.5,0.5,31.15,851.5,846.43,583.15
2018,6,16,12,0,616.0,275.0,0.5,31.3,874.0,878.2,603.07
2018,6,16,12,15,507.5,335.0,0.5,31.4,829.0,842.61,577.44
2018,6,16,12,30,399.0,395.0,0.5,31.5,784.0,802.79,549.83
2018,6,16,12,45,488.5,349.5,0.5,31.6,823.0,852.22,583.27
2018,6,16,13,0,578.0,304.0,0.5,31.7,862.0,900.04,614.12
2018,6,16,13,15,612.5,281.5,0.5,31.7,865.5,914.17,623.31
2018,6,16,13,30,647.0,259.0,0.5,31.7,869.0,925.39,631.28
2018,6,16,13,45,535.5,289.0,0.5,31.75,786.5,840.77,577.85
2018,6,16,14,0,424.0,319.0,0.5,31.8,704.0,758.01,525.37
2018,6,16,14,15,299.5,348.5,0.45,31.75,616.5,656.13,458.57
2018,6,16,14,30,175.0,378.0,0.4,31.7,529.0,557.12,391.74
2018,6,16,14,45,283.5,333.0,0.4,31.65,566.0,615.45,435.05
2018,6,16,15,0,392.0,288.0,0.4,31.6,603.0,667.7,472.01
2018,6,16,15,15,359.5,284.5,0.4,31.5,562.5,617.67,439.28
2018,6,16,15,30,327.0,281.0,0.4,31.4,522.0,576.14,412.63
2018,6,16,15,45,413.0,242.5,0.35,31.3,528.0,602.28,432.88
2018,6,16,16,0,499.0,204.0,0.3,31.2,534.0,613.53,442.39
2018,6,16,16,15,555.5,178.5,0.25,31.1,520.5,608.76,440.44
2018,6,16,16,30,612.0,153.0,0.2,31.0,507.0,601.29,436.49
2018,6,16,16,45,516.5,159.0,0.2,30.95,439.0,515.41,377.59
2018,6,16,17,0,421.0,165.0,0.2,30.9,371.0,440.11,325.12
2018,6,16,17,15,346.5,155.0,0.2,30.6,312.0,361.71,269.73
2018,6,16,17,30,272.0,145.0,0.2,30.3,253.0,296.23,222.03
2018,6,16,17,45,226.0,125.0,0.15,29.95,206.0,240.03,180.06
2018,6,16,18,0,180.0,105.0,0.1,29.6,159.0,188.22,140.45
2018,6,16,18,15,214.5,90.5,0.1,29.6,143.0,175.81,129.21
2018,6,16,18,30,249.0,76.0,0.1,29.6,127.0,159.65,113.63
2018,6,16,18,45,188.0,58.5,0.2,28.85,91.0,112.53,76.5
2018,6,16,19,0,127.0,41.0,0.3,28.1,55.0,71.95,44.48
2018,6,16,19,15,74.0,25.0,0.35,27.75,32.0,38.25,8.59
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,10.75,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.0,15.0,0.8,21.55,19.0,14.74,0.0
2018,6,17,5,30,107.0,28.0,0.9,22.0,36.0,23.28,9.38
2018,6,17,5,45,186.5,44.0,1.0,22.45,70.0,33.96,22.64
2018,6,17,6,0,266.0,60.0,1.1,22.9,104.0,45.34,33.06
2018,6,17,6,15,334.5,72.0,1.1,23.45,147.0,52.94,39.93
2018,6,17,6,30,403.0,84.0,1.1,24.0,190.0,76.28,48.35
2018,6,17,6,45,457.5,92.0,1.1,24.55,237.0,111.78,67.84
2018,6,17,7,0,512.0,100.0,1.1,25.1,284.0,152.97,96.37
2018,6,17,7,15,553.0,106.0,1.2,25.8,333.0,195.64,129.52
2018,6,17,7,30,594.0,112.0,1.3,26.5,382.0,242.83,167.7
2018,6,17,7,45,627.0,117.0,1.4,27.25,431.5,291.02,207.21
2018,6,17,8,0,660.0,122.0,1.5,28.0,481.0,342.45,248.78
2018,6,17,8,15,684.0,125.5,1.45,28.45,528.0,391.84,288.13
2018,6,17,8,30,708.0,129.0,1.4,28.9,575.0,443.06,327.65
2018,6,17,8,45,727.0,132.5,1.4,29.4,619.5,493.29,365.35
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,546.25,403.7
2018,6,17,9,15,760.0,138.0,1.35,30.25,703.5,593.15,436.67
2018,6,17,9,30,774.0,140.0,1.3,30.6,743.0,639.94,468.52
2018,6,17,9,45,785.0,142.5,1.25,30.95,778.0,684.75,498.01
2018,6,17,10,0,796.0,145.0,1.2,31.3,813.0,728.72,525.48
2018,6,17,10,15,804.0,147.0,1.15,31.55,842.5,768.84,549.28
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,807.47,571.71
2018,6,17,10,45,817.5,150.5,1.0,32.05,894.5,841.83,590.39
2018,6,17,11,0,823.0,152.0,0.9,32.3,917.0,874.18,607.4
2018,6,17,11,15,783.0,178.5,0.8,32.5,916.5,887.61,612.64
2018,6,17,11,30,743.0,205.0,0.7,32.7,916.0,896.56,615.3
2018,6,17,11,45,634.5,264.5,0.55,32.85,876.0,872.01,596.39
2018,6,17,12,0,526.0,324.0,0.4,33.0,836.0,839.58,570.79
2018,6,17,12,15,437.5,361.0,0.4,33.15,787.0,799.63,544.19
2018,6,17,12,30,349.0,398.0,0.4,33.3,738.0,751.79,512.58
2018,6,17,12,45,559.0,294.5,0.35,33.4,835.5,867.3,588.8
2018,6,17,13,0,769.0,191.0,0.3,33.5,933.0,973.4,650.8
2018,6,17,13,15,786.0,178.5,0.4,33.55,928.0,979.2,654.83
2018,6,17,13,30,803.0,166.0,0.5,33.6,923.0,981.82,658.71
2018,6,17,13,45,751.0,192.0,0.65,33.6,888.0,952.3,645.02
2018,6,17,14,0,699.0,218.0,0.8,33.6,853.0,925.42,632.88
2018,6,17,14,15,690.0,211.5,0.85,33.55,822.5,901.1,620.26
2018,6,17,14,30,681.0,205.0,0.9,33.5,792.0,874.5,606.08
2018,6,17,14,45,706.0,185.0,1.0,33.45,772.5,863.07,601.9
2018,6,17,15,0,731.0,165.0,1.1,33.4,753.0,847.84,595.1
2018,6,17,15,15,741.5,151.0,1.15,33.3,722.5,819.87,579.68
2018,6,17,15,30,752.0,137.0,1.2,33.2,692.0,791.85,564.17
2018,6,17,15,45,734.5,134.5,1.25,33.1,649.5,750.2,539.59
2018,6,17,16,0,717.0,132.0,1.3,33.0,607.0,709.75,515.46
2018,6,17,16,15,695.5,128.5,1.3,32.85,561.5,662.46,485.76
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,615.08,454.33
2018,6,17,16,45,646.5,120.5,1.3,32.6,468.0,562.88,418.62
2018,6,17,17,0,619.0,116.0,1.3,32.5,420.0,511.66,382.64
2018,6,17,17,15,584.0,110.5,1.25,32.1,371.5,456.43,342.92
2018,6,17,17,30,549.0,105.0,1.2,31.7,323.0,403.45,303.67
2018,6,17,17,45,504.0,96.5,1.15,31.3,275.0,345.26,259.43
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,289.09,215.51
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,233.05,170.59
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,182.95,129.72
2018,6,17,18,45,262.5,54.0,0.95,29.35,99.0,129.42,87.52
2018,6,17,19,0,183.0,40.0,0.8,27.8,60.0,84.57,52.21
2018,6,17,19,15,110.0,24.5,0.8,27.45,35.0,44.47,11.33
2018,6,17,19,30,37.0,9.0,0.8,27.1,10.0,12.23,0.0
2018,6,17,19,45,18.5,4.5,0.85,26.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,64.0,14.0,1.25,22.5,18.5,13.76,0.0
2018,6,18,5,30,121.0,26.0,1.4,22.9,35.0,20.31,7.3
2018,6,18,5,45,209.0,40.5,1.55,23.25,69.5,31.07,20.13
2018,6,18,6,0,297.0,55.0,1.7,23.6,104.0,41.3,29.52
2018,6,18,6,15,363.0,65.5,1.65,24.2,146.5,47.85,35.45
2018,6,18,6,30,429.0,76.0,1.6,24.8,189.0,70.49,43.08
2018,6,18,6,45,451.0,89.0,1.55,25.35,230.5,108.46,65.31
2018,6,18,7,0,473.0,102.0,1.5,25.9,272.0,149.06,94.72
2018,6,18,7,15,531.5,106.0,1.6,26.75,325.0,191.06,126.47
2018,6,18,7,30,590.0,110.0,1.7,27.6,378.0,239.63,164.94
2018,6,18,7,45,624.5,115.0,1.8,28.4,428.5,288.03,204.52
2018,6,18,8,0,659.0,120.0,1.9,29.2,479.0,339.84,246.31
2018,6,18,8,15,690.0,122.0,1.9,29.7,528.5,390.67,286.81
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,444.03,328.14
2018,6,18,8,45,719.0,135.0,1.95,30.75,616.0,490.99,363.68
2018,6,18,9,0,717.0,146.0,2.0,31.3,654.0,536.82,397.22
2018,6,18,9,15,686.0,170.5,1.95,31.6,679.5,576.27,424.78
2018,6,18,9,30,655.0,195.0,1.9,31.9,705.0,611.83,448.61
2018,6,18,9,45,588.0,242.5,1.85,32.2,716.0,639.92,465.62
2018,6,18,10,0,521.0,290.0,1.8,32.5,727.0,661.58,477.58
2018,6,18,10,15,480.0,322.5,1.75,32.75,736.5,682.98,489.69
2018,6,18,10,30,439.0,355.0,1.7,33.0,746.0,700.39,498.78
2018,6,18,10,45,481.5,346.0,1.6,33.2,785.0,745.48,527.71
2018,6,18,11,0,524.0,337.0,1.5,33.4,824.0,791.71,556.49
2018,6,18,11,15,532.0,340.0,1.5,33.55,842.0,819.06,573.0
2018,6,18,11,30,540.0,343.0,1.5,33.7,860.0,845.18,588.76
2018,6,18,11,45,580.0,319.5,1.5,33.85,879.5,874.27,607.5
2018,6,18,12,0,620.0,296.0,1.5,34.0,899.0,902.21,625.37
2018,6,18,12,15,552.5,335.0,1.5,34.1,873.0,886.48,612.96
2018,6,18,12,30,485.0,374.0,1.5,34.2,847.0,867.01,598.65
2018,6,18,12,45,506.5,355.0,1.5,34.25,846.5,875.56,605.04
2018,6,18,13,0,528.0,336.0,1.5,34.3,846.0,882.05,609.91
2018,6,18,13,15,529.0,330.0,1.5,34.3,835.0,878.98,608.37
2018,6,18,13,30,530.0,324.0,1.5,34.3,824.0,873.74,605.64
2018,6,18,13,45,465.5,350.0,1.5,34.3,782.0,834.22,579.55
2018,6,18,14,0,401.0,376.0,1.5,34.3,740.0,793.95,553.06
2018,6,18,14,15,373.5,366.0,1.55,34.25,697.0,746.09,523.78
2018,6,18,14,30,346.0,356.0,1.6,34.2,654.0,704.07,497.68
2018,6,18,14,45,389.5,321.5,1.6,34.1,645.0,709.28,503.77
2018,6,18,15,0,433.0,287.0,1.6,34.0,636.0,704.01,502.78
2018,6,18,15,15,511.0,245.0,1.6,33.9,637.0,717.02,514.67
2018,6,18,15,30,589.0,203.0,1.6,33.8,638.0,726.66,524.0
2018,6,18,15,45,544.5,202.5,1.6,33.7,585.5,667.32,484.8
2018,6,18,16,0,500.0,202.0,1.6,33.6,533.0,612.74,448.51
2018,6,18,16,15,506.0,186.5,1.55,33.45,500.5,581.42,428.34
2018,6,18,16,30,512.0,171.0,1.5,33.3,468.0,548.26,406.3
2018,6,18,16,45,445.0,167.5,1.5,33.1,409.0,478.4,357.1
2018,6,18,17,0,378.0,164.0,1.5,32.9,350.0,413.46,310.46
2018,6,18,17,15,247.5,153.0,1.45,32.55,269.5,304.39,229.87
2018,6,18,17,30,117.0,142.0,1.4,32.2,189.0,208.95,157.57
2018,6,18,17,45,137.0,120.0,1.35,31.8,167.5,189.31,142.88
2018,6,18,18,0,157.0,98.0,1.3,31.4,146.0,171.35,128.45
2018,6,18,18,15,220.0,82.5,1.3,31.4,135.5,169.28,124.64
2018,6,18,18,30,283.0,67.0,1.3,31.4,125.0,164.14,116.73
2018,6,18,18,45,216.0,53.0,1.05,29.8,90.5,116.85,79.22
2018,6,18,19,0,149.0,39.0,0.8,28.2,56.0,74.1,45.55
2018,6,18,19,15,83.5,24.0,0.85,27.85,32.5,38.72,10.11
2018,6,18,19,30,18.0,9.0,0.9,27.5,9.0,10.51,0.0
2018,6,18,19,45,9.0,4.5,0.9,27.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.0,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,8.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,84.0,15.0,1.35,23.25,20.5,14.74,0.0
2018,6,19,5,30,160.0,28.0,1.5,23.7,39.0,22.03,8.19
2018,6,19,5,45,253.0,40.0,1.65,24.2,74.0,30.69,19.71
2018,6,19,6,0,346.0,52.0,1.8,24.7,109.0,38.92,27.36
2018,6,19,6,15,413.5,61.5,1.8,25.3,153.0,44.68,32.58
2018,6,19,6,30,481.0,71.0,1.8,25.9,197.0,67.25,39.32
2018,6,19,6,45,530.5,78.0,1.75,26.5,245.0,104.98,59.24
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,148.37,89.3
2018,6,19,7,15,615.0,91.0,1.95,27.85,342.0,193.59,124.83
2018,6,19,7,30,650.0,97.0,2.2,28.6,391.0,242.6,165.0
2018,6,19,7,45,676.0,101.5,2.45,29.4,439.5,291.16,205.48
2018,6,19,8,0,702.0,106.0,2.7,30.2,488.0,342.16,247.41
2018,6,19,8,15,722.5,110.5,2.65,30.6,535.0,393.12,288.61
2018,6,19,8,30,743.0,115.0,2.6,31.0,582.0,447.74,331.27
2018,6,19,8,45,759.5,118.0,2.6,31.4,626.0,497.63,369.45
2018,6,19,9,0,776.0,121.0,2.6,31.8,670.0,548.06,406.87
2018,6,19,9,15,786.5,124.5,2.55,32.1,709.0,595.62,441.14
2018,6,19,9,30,797.0,128.0,2.5,32.4,748.0,642.69,474.07
2018,6,19,9,45,804.0,131.5,2.45,32.7,782.0,686.63,503.89
2018,6,19,10,0,811.0,135.0,2.4,33.0,816.0,729.36,531.15
2018,6,19,10,15,818.0,137.5,2.35,33.2,845.0,769.74,556.18
2018,6,19,10,30,825.0,140.0,2.3,33.4,874.0,807.53,579.16
2018,6,19,10,45,829.5,141.5,2.3,33.65,896.0,840.93,599.26
2018,6,19,11,0,834.0,143.0,2.3,33.9,918.0,872.21,617.87
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.0,899.88,634.33
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,925.09,649.2
2018,6,19,11,45,811.0,164.0,2.35,34.35,946.5,937.62,656.58
2018,6,19,12,0,782.0,182.0,2.4,34.5,943.0,943.13,659.76
2018,6,19,12,15,634.0,265.5,2.45,34.55,883.0,897.17,630.58
2018,6,19,12,30,486.0,349.0,2.5,34.6,823.0,842.95,592.0
2018,6,19,12,45,574.0,299.5,2.5,34.65,856.0,887.05,623.41
2018,6,19,13,0,662.0,250.0,2.5,34.7,889.0,930.0,652.52
2018,6,19,13,15,651.0,251.0,2.55,34.65,872.5,921.9,647.88
2018,6,19,13,30,640.0,252.0,2.6,34.6,856.0,911.33,642.2
2018,6,19,13,45,701.0,215.0,2.6,34.6,863.0,930.66,655.02
2018,6,19,14,0,762.0,178.0,2.6,34.6,870.0,942.09,662.68
2018,6,19,14,15,707.0,198.5,2.55,34.5,825.5,904.18,639.19
2018,6,19,14,30,652.0,219.0,2.5,34.4,781.0,861.96,613.19
2018,6,19,14,45,640.0,212.5,2.5,34.3,746.5,831.17,594.78
2018,6,19,15,0,628.0,206.0,2.5,34.2,712.0,798.66,575.0
2018,6,19,15,15,650.0,189.0,2.45,34.1,690.0,783.41,566.22
2018,6,19,15,30,672.0,172.0,2.4,34.0,668.0,764.67,555.02
2018,6,19,15,45,641.5,167.5,2.35,33.85,618.0,712.93,521.71
2018,6,19,16,0,611.0,163.0,2.3,33.7,568.0,661.39,487.43
2018,6,19,16,15,474.5,176.0,2.25,33.5,476.5,547.17,407.2
2018,6,19,16,30,338.0,189.0,2.2,33.3,385.0,439.13,329.31
2018,6,19,16,45,265.5,180.0,2.1,33.1,325.5,367.66,277.16
2018,6,19,17,0,193.0,171.0,2.0,32.9,266.0,302.05,228.19
2018,6,19,17,15,121.5,146.0,1.9,32.55,203.5,220.89,166.99
2018,6,19,17,30,50.0,121.0,1.8,32.2,141.0,147.68,110.66
2018,6,19,17,45,127.5,91.5,1.65,31.8,132.5,154.32,116.37
2018,6,19,18,0,205.0,62.0,1.5,31.4,124.0,156.43,117.02
2018,6,19,18,15,142.0,42.5,1.5,31.4,81.5,101.15,72.91
2018,6,19,18,30,79.0,23.0,1.5,31.4,39.0,49.39,31.97
2018,6,19,18,45,130.0,32.5,1.2,29.85,50.5,72.19,47.4
2018,6,19,19,0,181.0,42.0,0.9,28.3,62.0,86.67,54.04
2018,6,19,19,15,107.0,26.0,0.9,28.0,36.5,44.5,12.87
2018,6,19,19,30,33.0,10.0,0.9,27.7,11.0,12.9,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.0,15.0,1.2,23.1,19.0,14.74,0.0
2018,6,20,5,30,119.0,28.0,1.3,23.5,36.0,23.27,8.8
2018,6,20,5,45,206.5,41.5,1.4,23.9,70.0,31.93,20.75
2018,6,20,6,0,294.0,55.0,1.5,24.3,104.0,41.34,29.45
2018,6,20,6,15,364.5,65.5,1.6,24.95,147.0,47.89,35.37
2018,6,20,6,30,435.0,76.0,1.7,25.6,190.0,70.02,42.73
2018,6,20,6,45,488.0,83.5,1.75,26.3,237.5,105.87,61.69
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,147.8,90.53
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,191.62,124.65
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,239.71,163.68
2018,6,20,7,45,649.0,107.0,2.0,28.95,431.5,287.37,203.12
2018,6,20,8,0,679.0,111.0,2.1,29.6,480.0,337.91,244.41
2018,6,20,8,15,702.0,114.5,2.0,30.0,527.0,387.8,284.44
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,441.69,326.15
2018,6,20,8,45,743.5,120.5,1.85,30.8,618.0,491.24,363.62
2018,6,20,9,0,762.0,123.0,1.8,31.2,662.0,541.55,400.43
2018,6,20,9,15,742.5,141.0,1.8,31.45,691.5,583.86,430.47
2018,6,20,9,30,723.0,159.0,1.8,31.7,721.0,621.7,456.51
2018,6,20,9,45,752.0,153.5,1.8,32.0,762.0,670.77,490.17
2018,6,20,10,0,781.0,148.0,1.8,32.3,803.0,719.15,522.21
2018,6,20,10,15,796.5,145.5,1.8,32.5,834.0,760.28,547.77
2018,6,20,10,30,812.0,143.0,1.8,32.7,865.0,800.46,572.44
2018,6,20,10,45,748.5,174.0,1.85,32.9,853.5,805.0,574.34
2018,6,20,11,0,685.0,205.0,1.9,33.1,842.0,804.71,573.53
2018,6,20,11,15,429.5,315.5,1.9,33.2,717.5,702.26,500.6
2018,6,20,11,30,174.0,426.0,1.9,33.3,593.0,581.51,412.84
2018,6,20,11,45,112.5,375.5,1.95,33.45,484.0,479.36,343.09
2018,6,20,12,0,51.0,325.0,2.0,33.6,375.0,369.67,265.77
2018,6,20,12,15,237.0,288.0,2.0,33.6,519.5,524.89,380.67
2018,6,20,12,30,423.0,251.0,2.0,33.6,664.0,681.44,490.41
2018,6,20,12,45,352.0,316.5,2.05,33.65,658.5,682.26,486.83
2018,6,20,13,0,281.0,382.0,2.1,33.7,653.0,675.32,479.44
2018,6,20,13,15,197.5,356.5,2.1,33.65,546.0,567.32,405.87
2018,6,20,13,30,114.0,331.0,2.1,33.6,439.0,452.14,325.77
2018,6,20,13,45,103.5,337.0,2.1,33.5,433.5,448.09,323.45
2018,6,20,14,0,93.0,343.0,2.1,33.4,428.0,443.85,320.45
2018,6,20,14,15,53.0,242.5,2.05,33.3,290.5,294.15,214.4
2018,6,20,14,30,13.0,142.0,2.0,33.2,153.0,153.6,111.05
2018,6,20,14,45,167.5,159.5,1.95,33.05,295.0,324.78,243.25
2018,6,20,15,0,322.0,177.0,1.9,32.9,437.0,487.19,362.43
2018,6,20,15,15,371.5,215.0,1.85,32.75,500.5,563.12,414.76
2018,6,20,15,30,421.0,253.0,1.8,32.6,564.0,634.44,463.42
2018,6,20,15,45,437.5,239.0,1.75,32.45,545.5,619.4,453.83
2018,6,20,16,0,454.0,225.0,1.7,32.3,527.0,601.86,443.05
2018,6,20,16,15,567.0,172.5,1.65,32.1,521.5,615.41,455.84
2018,6,20,16,30,680.0,120.0,1.6,31.9,516.0,615.14,458.44
2018,6,20,16,45,623.5,116.0,1.5,31.7,454.0,544.24,408.22
2018,6,20,17,0,567.0,112.0,1.4,31.5,392.0,476.93,359.91
2018,6,20,17,15,346.0,100.0,1.35,31.2,265.0,308.83,235.59
2018,6,20,17,30,125.0,88.0,1.3,30.9,138.0,159.48,120.78
2018,6,20,17,45,64.5,60.5,1.2,30.55,86.0,92.34,68.21
2018,6,20,18,0,4.0,33.0,1.1,30.2,34.0,33.5,21.35
2018,6,20,18,15,13.5,23.0,1.1,30.2,26.0,27.24,16.17
2018,6,20,18,30,23.0,13.0,1.1,30.2,18.0,20.26,10.14
2018,6,20,18,45,11.5,9.0,0.9,29.15,11.5,12.03,3.59
2018,6,20,19,0,0.0,5.0,0.7,28.1,5.0,4.82,0.0
2018,6,20,19,15,1.5,3.0,0.7,27.8,3.0,3.13,0.0
2018,6,20,19,30,3.0,1.0,0.7,27.5,1.0,1.26,0.0
2018,6,20,19,45,1.5,0.5,0.7,27.25,0.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,49.5,13.5,0.95,22.8,17.0,13.27,0.0
2018,6,21,5,30,93.0,25.0,1.1,23.0,32.0,20.92,7.18
2018,6,21,5,45,144.5,40.0,1.25,23.25,59.5,32.86,21.57
2018,6,21,6,0,196.0,55.0,1.4,23.5,87.0,44.43,32.17
2018,6,21,6,15,278.5,68.0,1.45,23.85,131.0,49.83,37.19
2018,6,21,6,30,361.0,81.0,1.5,24.2,175.0,71.38,45.73
2018,6,21,6,45,366.5,90.0,1.55,24.55,203.5,101.09,62.97
2018,6,21,7,0,372.0,99.0,1.6,24.9,232.0,131.44,85.33
2018,6,21,7,15,252.0,133.0,1.75,25.7,229.5,163.37,115.92
2018,6,21,7,30,132.0,167.0,1.9,26.5,227.0,181.94,135.13
2018,6,21,7,45,315.5,166.0,2.0,27.35,331.5,242.24,177.6
2018,6,21,8,0,499.0,165.0,2.1,28.2,436.0,322.14,236.5
2018,6,21,8,15,616.0,138.5,2.05,28.7,504.0,373.87,276.3
2018,6,21,8,30,733.0,112.0,2.0,29.2,572.0,439.26,326.3
2018,6,21,8,45,597.5,175.0,2.0,29.75,568.0,464.18,345.31
2018,6,21,9,0,462.0,238.0,2.0,30.3,564.0,477.38,354.05
2018,6,21,9,15,346.5,298.0,2.05,30.5,550.5,487.83,360.18
2018,6,21,9,30,231.0,358.0,2.1,30.7,537.0,487.26,357.47
2018,6,21,9,45,202.5,375.5,2.15,30.9,538.0,496.07,362.77
2018,6,21,10,0,174.0,393.0,2.2,31.1,539.0,502.17,365.9
2018,6,21,10,15,162.5,404.0,2.3,31.05,544.0,512.82,373.06
2018,6,21,10,30,151.0,415.0,2.4,31.0,549.0,522.27,379.29
2018,6,21,10,45,215.0,397.0,2.45,31.0,593.5,567.27,412.23
2018,6,21,11,0,279.0,379.0,2.5,31.0,638.0,615.33,446.84
2018,6,21,11,15,212.0,423.0,2.55,31.0,622.0,606.2,437.92
2018,6,21,11,30,145.0,467.0,2.6,31.0,606.0,594.58,427.49
2018,6,21,11,45,163.0,477.0,2.65,31.05,634.5,627.22,450.1
2018,6,21,12,0,181.0,487.0,2.7,31.1,663.0,660.09,472.48
2018,6,21,12,15,109.0,415.5,2.7,31.2,521.5,523.27,377.64
2018,6,21,12,30,37.0,344.0,2.7,31.3,380.0,378.05,274.46
2018,6,21,12,45,71.5,394.0,2.7,31.35,463.0,464.18,336.75
2018,6,21,13,0,106.0,444.0,2.7,31.4,546.0,557.3,401.51
2018,6,21,13,15,118.5,450.5,2.7,31.35,563.5,578.27,415.96
2018,6,21,13,30,131.0,457.0,2.7,31.3,581.0,598.72,430.43
2018,6,21,13,45,149.0,450.5,2.65,31.2,588.5,610.53,439.33
2018,6,21,14,0,167.0,444.0,2.6,31.1,596.0,621.36,447.64
2018,6,21,14,15,234.0,398.0,2.55,30.85,604.0,644.7,466.8
2018,6,21,14,30,301.0,352.0,2.5,30.6,612.0,657.33,478.69
2018,6,21,14,45,486.0,270.5,2.45,30.35,671.0,746.26,545.34
2018,6,21,15,0,671.0,189.0,2.4,30.1,730.0,820.17,598.96
2018,6,21,15,15,471.0,243.5,2.35,29.8,614.5,680.92,502.15
2018,6,21,15,30,271.0,298.0,2.3,29.5,499.0,547.4,406.19
2018,6,21,15,45,201.0,280.0,2.2,29.2,424.0,455.6,341.18
2018,6,21,16,0,131.0,262.0,2.1,28.9,349.0,375.38,282.57
2018,6,21,16,15,334.5,214.5,2.05,28.6,414.5,477.76,363.43
2018,6,21,16,30,538.0,167.0,2.0,28.3,480.0,563.14,428.62
2018,6,21,16,45,534.5,152.0,1.9,28.0,439.5,521.45,398.45
2018,6,21,17,0,531.0,137.0,1.8,27.7,399.0,478.88,367.75
2018,6,21,17,15,457.5,132.5,1.65,27.4,340.5,407.4,313.97
2018,6,21,17,30,384.0,128.0,1.5,27.1,282.0,342.14,263.97
2018,6,21,17,45,294.5,116.5,1.35,26.8,225.0,263.47,202.96
2018,6,21,18,0,205.0,105.0,1.2,26.5,168.0,199.23,152.33
2018,6,21,18,15,206.0,79.0,1.2,26.5,132.0,160.85,120.73
2018,6,21,18,30,207.0,53.0,1.2,26.5,96.0,125.98,90.96
2018,6,21,18,45,213.0,45.0,0.95,25.9,79.0,107.73,73.71
2018,6,21,19,0,219.0,37.0,0.7,25.3,62.0,88.99,55.24
2018,6,21,19,15,132.5,23.5,0.7,25.15,36.5,47.36,14.99
2018,6,21,19,30,46.0,10.0,0.7,25.0,11.0,14.19,0.0
2018,6,21,19,45,23.0,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,4.5,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,9.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,84.0,13.5,1.65,22.45,19.0,13.27,0.0
2018,6,22,5,30,159.0,25.0,1.8,22.8,36.0,19.54,6.12
2018,6,22,5,45,259.0,36.5,1.9,23.1,71.5,27.87,17.43
2018,6,22,6,0,359.0,48.0,2.0,23.4,107.0,35.91,24.94
2018,6,22,6,15,439.0,55.5,1.95,23.7,152.5,39.39,28.28
2018,6,22,6,30,519.0,63.0,1.9,24.0,198.0,60.18,33.7
2018,6,22,6,45,524.5,72.0,1.8,24.3,234.0,97.95,54.56
2018,6,22,7,0,530.0,81.0,1.7,24.6,270.0,136.57,82.91
2018,6,22,7,15,412.5,98.5,1.55,25.1,259.5,160.82,107.94
2018,6,22,7,30,295.0,116.0,1.4,25.6,249.0,171.04,121.85
2018,6,22,7,45,150.5,140.0,1.3,26.1,208.0,173.41,128.7
2018,6,22,8,0,6.0,164.0,1.2,26.6,167.0,157.87,119.17
2018,6,22,8,15,7.5,176.5,1.25,27.05,181.0,171.01,128.77
2018,6,22,8,30,9.0,189.0,1.3,27.5,195.0,184.3,138.31
2018,6,22,8,45,126.0,215.0,1.35,28.0,304.0,264.93,199.23
2018,6,22,9,0,243.0,241.0,1.4,28.5,413.0,359.25,269.17
2018,6,22,9,15,419.5,215.5,1.5,28.8,533.0,454.81,340.19
2018,6,22,9,30,596.0,190.0,1.6,29.1,653.0,566.94,421.55
2018,6,22,9,45,615.5,202.5,1.75,29.4,700.0,620.03,458.29
2018,6,22,10,0,635.0,215.0,1.9,29.7,747.0,673.52,495.08
2018,6,22,10,15,695.0,195.0,2.0,29.95,796.5,727.69,532.83
2018,6,22,10,30,755.0,175.0,2.1,30.2,846.0,784.07,570.13
2018,6,22,10,45,803.0,152.5,2.2,30.4,883.5,829.57,599.25
2018,6,22,11,0,851.0,130.0,2.3,30.6,921.0,873.63,627.25
2018,6,22,11,15,853.5,131.5,2.35,30.75,936.5,901.37,644.28
2018,6,22,11,30,856.0,133.0,2.4,30.9,952.0,926.58,659.8
2018,6,22,11,45,763.0,184.0,2.5,31.1,919.5,911.04,649.66
2018,6,22,12,0,670.0,235.0,2.6,31.3,887.0,889.81,636.23
2018,6,22,12,15,591.5,277.5,2.65,31.35,853.5,866.9,620.32
2018,6,22,12,30,513.0,320.0,2.7,31.4,820.0,840.33,600.97
2018,6,22,12,45,662.5,240.5,2.75,31.45,882.5,916.22,654.57
2018,6,22,13,0,812.0,161.0,2.8,31.5,945.0,985.87,698.78
2018,6,22,13,15,820.5,154.0,2.85,31.5,937.0,988.68,700.68
2018,6,22,13,30,829.0,147.0,2.9,31.5,929.0,982.54,697.61
2018,6,22,13,45,747.5,182.5,2.95,31.55,876.5,939.53,670.99
2018,6,22,14,0,666.0,218.0,3.0,31.6,824.0,893.55,642.46
