Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,15,667.0,209.0,3.0,31.6,800.5,876.93,632.68
2018,6,22,14,30,668.0,200.0,3.0,31.6,777.0,857.77,621.05
2018,6,22,14,45,726.5,169.0,3.0,31.55,774.0,863.05,625.73
2018,6,22,15,0,785.0,138.0,3.0,31.5,771.0,866.73,629.29
2018,6,22,15,15,694.5,160.0,3.0,31.45,700.0,792.4,581.04
2018,6,22,15,30,604.0,182.0,3.0,31.4,629.0,718.47,532.27
2018,6,22,15,45,575.0,186.0,2.95,31.3,591.0,679.16,505.73
2018,6,22,16,0,546.0,190.0,2.9,31.2,553.0,636.89,476.63
2018,6,22,16,15,592.5,163.0,2.85,31.0,530.5,625.04,470.4
2018,6,22,16,30,639.0,136.0,2.8,30.8,508.0,604.53,457.59
2018,6,22,16,45,624.0,127.5,2.75,30.65,464.0,557.76,424.33
2018,6,22,17,0,609.0,119.0,2.7,30.5,420.0,510.91,390.34
2018,6,22,17,15,581.5,110.5,2.55,30.1,372.5,457.15,350.4
2018,6,22,17,30,554.0,102.0,2.4,29.7,325.0,404.97,310.58
2018,6,22,17,45,466.0,98.0,2.25,29.35,267.5,328.76,251.5
2018,6,22,18,0,378.0,94.0,2.1,29.0,210.0,263.83,200.14
2018,6,22,18,15,345.5,81.0,2.1,29.0,172.0,218.0,162.34
2018,6,22,18,30,313.0,68.0,2.1,29.0,134.0,175.38,126.39
2018,6,22,18,45,228.5,53.5,1.85,27.9,94.5,121.26,83.28
2018,6,22,19,0,144.0,39.0,1.6,26.8,55.0,73.46,45.84
2018,6,22,19,15,96.5,25.0,1.6,26.45,33.5,42.18,13.62
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,15.48,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,78.0,14.5,2.1,21.85,19.5,14.25,0.0
2018,6,23,5,30,149.0,27.0,2.4,22.2,37.0,21.25,6.9
2018,6,23,5,45,209.5,39.5,2.65,22.55,66.5,30.35,19.49
2018,6,23,6,0,270.0,52.0,2.9,22.9,96.0,38.98,27.59
2018,6,23,6,15,373.0,60.0,3.2,23.4,144.0,43.68,31.98
2018,6,23,6,30,476.0,68.0,3.5,23.9,192.0,62.86,36.97
2018,6,23,6,45,456.0,84.0,3.8,24.35,223.5,102.93,61.35
2018,6,23,7,0,436.0,100.0,4.1,24.8,255.0,140.36,90.08
2018,6,23,7,15,303.5,123.5,4.15,25.05,239.5,164.84,115.8
2018,6,23,7,30,171.0,147.0,4.2,25.3,224.0,174.47,129.21
2018,6,23,7,45,96.0,165.0,4.25,25.5,209.0,178.55,135.03
2018,6,23,8,0,21.0,183.0,4.3,25.7,194.0,180.37,137.75
2018,6,23,8,15,24.5,201.0,4.2,25.95,215.5,200.28,152.75
2018,6,23,8,30,28.0,219.0,4.1,26.2,237.0,217.84,165.8
2018,6,23,8,45,80.0,262.0,4.05,26.4,317.5,285.88,217.56
2018,6,23,9,0,132.0,305.0,4.0,26.6,398.0,357.24,271.13
2018,6,23,9,15,155.0,315.0,3.95,27.1,430.5,388.83,294.05
2018,6,23,9,30,178.0,325.0,3.9,27.6,463.0,422.25,318.2
2018,6,23,9,45,319.5,307.0,3.8,28.05,569.0,512.38,385.74
2018,6,23,10,0,461.0,289.0,3.7,28.5,675.0,614.82,460.33
2018,6,23,10,15,583.5,241.0,3.7,28.9,747.5,684.54,511.06
2018,6,23,10,30,706.0,193.0,3.7,29.3,820.0,761.38,565.64
2018,6,23,10,45,506.0,273.5,3.65,29.65,729.0,695.62,514.41
2018,6,23,11,0,306.0,354.0,3.6,30.0,638.0,614.5,452.0
2018,6,23,11,15,577.0,249.0,3.6,30.25,796.5,770.03,566.49
2018,6,23,11,30,848.0,144.0,3.6,30.5,955.0,929.44,672.25
2018,6,23,11,45,862.0,137.0,3.6,30.7,968.5,954.64,686.63
2018,6,23,12,0,876.0,130.0,3.6,30.9,982.0,977.47,700.43
2018,6,23,12,15,867.5,135.0,3.6,31.05,980.0,987.45,706.14
2018,6,23,12,30,859.0,140.0,3.6,31.2,978.0,994.33,710.05
2018,6,23,12,45,867.5,133.0,3.55,31.3,975.0,1003.24,715.18
2018,6,23,13,0,876.0,126.0,3.5,31.4,972.0,1009.07,718.41
2018,6,23,13,15,821.0,154.5,3.45,31.45,939.0,989.7,705.82
2018,6,23,13,30,766.0,183.0,3.4,31.5,906.0,962.51,688.48
2018,6,23,13,45,816.0,150.5,3.35,31.5,906.0,974.54,696.62
2018,6,23,14,0,866.0,118.0,3.3,31.5,906.0,976.93,698.36
2018,6,23,14,15,840.0,127.0,3.25,31.45,872.5,949.88,681.49
2018,6,23,14,30,814.0,136.0,3.2,31.4,839.0,926.13,666.99
2018,6,23,14,45,827.0,123.5,3.15,31.35,814.0,903.82,653.41
2018,6,23,15,0,840.0,111.0,3.1,31.3,789.0,883.35,641.06
2018,6,23,15,15,830.5,109.0,3.05,31.2,752.0,850.74,620.79
2018,6,23,15,30,821.0,107.0,3.0,31.1,715.0,816.09,599.14
2018,6,23,15,45,808.5,104.0,3.0,31.05,673.0,780.02,576.54
2018,6,23,16,0,796.0,101.0,3.0,31.0,631.0,738.33,549.86
2018,6,23,16,15,601.5,143.5,2.9,30.85,527.0,611.34,461.29
2018,6,23,16,30,407.0,186.0,2.8,30.7,423.0,492.22,373.36
2018,6,23,16,45,383.5,158.5,2.75,30.5,366.0,429.73,328.81
2018,6,23,17,0,360.0,131.0,2.7,30.3,309.0,368.26,283.64
2018,6,23,17,15,512.0,104.0,2.5,29.95,326.5,411.26,317.02
2018,6,23,17,30,664.0,77.0,2.3,29.6,344.0,435.08,333.81
2018,6,23,17,45,624.0,72.0,2.05,29.25,295.0,377.32,287.78
2018,6,23,18,0,584.0,67.0,1.8,28.9,246.0,322.78,243.43
2018,6,23,18,15,519.0,60.5,1.8,28.9,197.5,261.04,192.89
2018,6,23,18,30,454.0,54.0,1.8,28.9,149.0,205.71,146.74
2018,6,23,18,45,301.0,41.5,1.4,27.35,97.5,128.25,86.69
2018,6,23,19,0,148.0,29.0,1.0,25.8,46.0,65.8,40.04
2018,6,23,19,15,100.0,20.0,1.0,25.5,29.0,38.93,12.25
2018,6,23,19,30,52.0,11.0,1.0,25.2,12.0,15.8,0.0
2018,6,23,19,45,26.0,5.5,1.0,24.9,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,75.0,14.0,1.75,21.7,19.0,13.76,0.0
2018,6,24,5,30,143.0,26.0,1.9,22.2,36.0,20.42,6.12
2018,6,24,5,45,235.0,39.0,2.05,22.65,70.5,29.97,19.15
2018,6,24,6,0,327.0,52.0,2.2,23.1,105.0,39.04,27.62
2018,6,24,6,15,396.5,61.5,2.3,23.75,148.5,44.9,32.97
2018,6,24,6,30,466.0,71.0,2.4,24.4,192.0,64.82,38.9
2018,6,24,6,45,400.0,89.0,2.55,25.05,209.0,101.96,62.52
2018,6,24,7,0,334.0,107.0,2.7,25.7,226.0,131.86,87.13
2018,6,24,7,15,367.5,121.5,2.8,26.25,271.0,170.87,117.33
2018,6,24,7,30,401.0,136.0,2.9,26.8,316.0,213.62,151.52
2018,6,24,7,45,550.5,120.5,3.05,27.4,399.5,267.76,192.23
2018,6,24,8,0,700.0,105.0,3.2,28.0,483.0,337.68,246.45
2018,6,24,8,15,714.0,110.5,3.3,28.45,527.5,386.77,286.99
2018,6,24,8,30,728.0,116.0,3.4,28.9,572.0,438.9,328.74
2018,6,24,8,45,756.5,114.5,3.45,29.35,619.0,489.97,368.6
2018,6,24,9,0,785.0,113.0,3.5,29.8,666.0,542.75,408.69
2018,6,24,9,15,798.0,115.5,3.55,30.1,706.5,591.34,444.85
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,639.65,479.9
2018,6,24,9,45,821.5,119.5,3.6,30.75,782.0,685.62,512.2
2018,6,24,10,0,832.0,121.0,3.6,31.1,817.0,729.33,540.75
2018,6,24,10,15,839.0,123.0,3.6,31.3,846.5,769.61,566.79
2018,6,24,10,30,846.0,125.0,3.6,31.5,876.0,808.23,591.44
2018,6,24,10,45,850.5,126.0,3.55,31.7,898.5,841.96,612.35
2018,6,24,11,0,855.0,127.0,3.5,31.9,921.0,873.51,631.66
2018,6,24,11,15,859.0,128.0,3.45,31.95,937.5,902.29,649.41
2018,6,24,11,30,863.0,129.0,3.4,32.0,954.0,928.61,665.48
2018,6,24,11,45,865.5,128.5,3.35,32.05,963.0,949.46,677.98
2018,6,24,12,0,868.0,128.0,3.3,32.1,972.0,967.57,688.75
2018,6,24,12,15,870.5,126.5,3.3,32.25,974.5,981.88,697.2
2018,6,24,12,30,873.0,125.0,3.3,32.4,977.0,993.27,703.9
2018,6,24,12,45,779.5,167.0,3.3,32.55,924.5,954.88,679.03
2018,6,24,13,0,686.0,209.0,3.3,32.7,872.0,911.96,651.51
2018,6,24,13,15,614.0,232.0,3.3,32.85,819.5,865.36,621.43
2018,6,24,13,30,542.0,255.0,3.3,33.0,767.0,816.58,588.21
2018,6,24,13,45,481.5,277.0,3.3,33.15,724.5,775.08,559.38
2018,6,24,14,0,421.0,299.0,3.3,33.3,682.0,734.81,531.01
2018,6,24,14,15,489.5,271.0,3.3,33.35,703.5,767.29,555.42
2018,6,24,14,30,558.0,243.0,3.3,33.4,725.0,798.21,578.13
2018,6,24,14,45,694.5,178.5,3.25,33.4,755.0,846.98,612.35
2018,6,24,15,0,831.0,114.0,3.2,33.4,785.0,878.64,633.56
2018,6,24,15,15,819.5,112.0,3.15,33.35,747.0,844.56,611.93
2018,6,24,15,30,808.0,110.0,3.1,33.3,709.0,812.82,592.22
2018,6,24,15,45,793.0,108.0,3.05,33.2,666.5,772.09,566.46
2018,6,24,16,0,778.0,106.0,3.0,33.1,624.0,730.11,539.63
2018,6,24,16,15,726.5,111.0,2.9,32.9,567.0,667.57,498.22
2018,6,24,16,30,675.0,116.0,2.8,32.7,510.0,608.85,457.84
2018,6,24,16,45,541.0,128.0,2.65,32.5,426.0,504.37,381.9
2018,6,24,17,0,407.0,140.0,2.5,32.3,342.0,407.05,309.66
2018,6,24,17,15,398.0,123.5,2.25,31.85,303.0,364.87,278.59
2018,6,24,17,30,389.0,107.0,2.0,31.4,264.0,322.81,246.54
2018,6,24,17,45,437.5,92.5,1.8,31.0,245.5,310.06,235.65
2018,6,24,18,0,486.0,78.0,1.6,30.6,227.0,294.26,220.92
2018,6,24,18,15,453.5,68.0,1.6,30.6,187.0,245.59,180.61
2018,6,24,18,30,421.0,58.0,1.6,30.6,147.0,199.98,142.0
2018,6,24,18,45,262.5,46.5,1.25,29.1,97.0,122.53,82.77
2018,6,24,19,0,104.0,35.0,0.9,27.6,47.0,60.88,37.55
2018,6,24,19,15,57.0,21.0,0.9,27.25,27.0,31.93,9.83
2018,6,24,19,30,10.0,7.0,0.9,26.9,7.0,7.85,0.0
2018,6,24,19,45,5.0,3.5,0.9,26.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,1.1,22.3,10.5,9.83,0.0
2018,6,25,5,30,18.0,19.0,1.2,22.5,20.0,18.08,4.46
2018,6,25,5,45,45.0,36.0,1.25,22.75,42.5,31.57,20.45
2018,6,25,6,0,72.0,53.0,1.3,23.0,65.0,45.55,33.15
2018,6,25,6,15,93.5,65.0,1.25,23.5,86.0,55.52,42.08
2018,6,25,6,30,115.0,77.0,1.2,24.0,107.0,69.34,49.24
2018,6,25,6,45,58.0,73.5,1.2,24.45,88.5,70.19,49.78
2018,6,25,7,0,1.0,70.0,1.2,24.9,70.0,67.77,49.8
2018,6,25,7,15,37.0,121.5,1.15,25.55,138.0,119.12,89.25
2018,6,25,7,30,73.0,173.0,1.1,26.2,206.0,175.23,131.63
2018,6,25,7,45,45.5,175.5,1.1,26.8,197.0,175.33,132.01
2018,6,25,8,0,18.0,178.0,1.1,27.4,188.0,174.73,131.54
2018,6,25,8,15,16.5,183.5,1.0,27.75,193.0,181.01,135.79
2018,6,25,8,30,15.0,189.0,0.9,28.1,198.0,186.99,139.71
2018,6,25,8,45,34.5,211.0,0.85,28.45,234.5,216.51,161.42
2018,6,25,9,0,54.0,233.0,0.8,28.8,271.0,250.31,185.99
2018,6,25,9,15,185.0,283.0,0.9,28.85,424.5,377.59,279.9
2018,6,25,9,30,316.0,333.0,1.0,28.9,578.0,517.21,378.86
2018,6,25,9,45,279.0,362.5,1.1,29.0,586.0,535.19,389.64
2018,6,25,10,0,242.0,392.0,1.2,29.1,594.0,549.76,398.76
2018,6,25,10,15,247.5,407.5,1.25,29.1,621.0,580.9,419.88
2018,6,25,10,30,253.0,423.0,1.3,29.1,648.0,611.99,440.64
2018,6,25,10,45,244.5,439.0,1.35,29.1,661.0,631.63,453.25
2018,6,25,11,0,236.0,455.0,1.4,29.1,674.0,649.18,464.49
2018,6,25,11,15,180.0,445.0,1.4,29.1,614.0,598.23,428.85
2018,6,25,11,30,124.0,435.0,1.4,29.1,554.0,543.57,390.67
2018,6,25,11,45,79.5,414.0,1.4,29.05,490.5,482.37,347.96
2018,6,25,12,0,35.0,393.0,1.4,29.0,427.0,421.56,304.7
2018,6,25,12,15,28.5,370.0,1.35,29.0,397.5,394.13,285.57
2018,6,25,12,30,22.0,347.0,1.3,29.0,368.0,361.3,262.34
2018,6,25,12,45,39.0,373.5,1.3,29.05,411.0,410.97,298.0
2018,6,25,13,0,56.0,400.0,1.3,29.1,454.0,456.09,329.59
2018,6,25,13,15,57.5,405.0,1.3,29.1,460.0,463.83,334.79
2018,6,25,13,30,59.0,410.0,1.3,29.1,466.0,471.35,340.13
2018,6,25,13,45,43.5,373.5,1.3,29.1,414.0,419.03,303.7
2018,6,25,14,0,28.0,337.0,1.3,29.1,362.0,366.61,266.99
2018,6,25,14,15,27.5,317.5,1.3,29.0,341.5,346.33,253.33
2018,6,25,14,30,27.0,298.0,1.3,28.9,321.0,325.87,239.26
2018,6,25,14,45,36.5,274.5,1.35,28.85,304.5,310.42,229.21
2018,6,25,15,0,46.0,251.0,1.4,28.8,288.0,294.37,218.61
2018,6,25,15,15,233.0,260.0,1.4,28.65,434.0,481.6,359.67
2018,6,25,15,30,420.0,269.0,1.4,28.5,580.0,651.3,480.37
2018,6,25,15,45,548.5,210.5,1.4,28.35,591.5,680.97,503.56
2018,6,25,16,0,677.0,152.0,1.4,28.2,603.0,703.15,522.42
2018,6,25,16,15,627.0,155.5,1.3,28.0,549.5,643.71,480.9
2018,6,25,16,30,577.0,159.0,1.2,27.8,496.0,586.4,440.82
2018,6,25,16,45,315.0,142.0,1.05,27.6,323.5,367.22,280.86
2018,6,25,17,0,53.0,125.0,0.9,27.4,151.0,157.66,119.59
2018,6,25,17,15,40.5,131.5,0.8,27.15,150.0,155.3,118.41
2018,6,25,17,30,28.0,138.0,0.7,26.9,149.0,154.5,117.83
2018,6,25,17,45,18.0,101.5,0.6,26.65,108.0,107.96,81.38
2018,6,25,18,0,8.0,65.0,0.5,26.4,67.0,66.25,48.23
2018,6,25,18,15,4.0,43.0,0.5,26.4,44.0,42.98,29.42
2018,6,25,18,30,0.0,21.0,0.5,26.4,21.0,20.26,10.88
2018,6,25,18,45,0.0,16.5,0.4,25.85,16.5,15.91,7.22
2018,6,25,19,0,0.0,12.0,0.3,25.3,12.0,11.57,3.44
2018,6,25,19,15,1.0,7.5,0.35,25.0,7.5,7.38,0.0
2018,6,25,19,30,2.0,3.0,0.4,24.7,3.0,3.14,0.0
2018,6,25,19,45,1.0,1.5,0.45,24.4,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,9.0,0.85,21.35,9.0,8.85,0.0
2018,6,26,5,30,1.0,17.0,1.0,21.5,17.0,16.41,3.25
2018,6,26,5,45,2.5,33.0,1.15,21.7,33.5,31.3,20.29
2018,6,26,6,0,4.0,49.0,1.3,21.9,50.0,45.91,33.6
2018,6,26,6,15,10.0,65.0,1.3,22.15,67.5,60.45,46.54
2018,6,26,6,30,16.0,81.0,1.3,22.4,85.0,75.66,56.55
2018,6,26,6,45,9.0,70.5,1.3,22.65,73.0,68.29,50.47
2018,6,26,7,0,2.0,60.0,1.3,22.9,61.0,58.25,42.4
2018,6,26,7,15,1.0,54.0,1.3,23.2,54.5,52.36,37.47
2018,6,26,7,30,0.0,48.0,1.3,23.5,48.0,46.37,32.44
2018,6,26,7,45,0.5,66.0,1.3,23.8,66.5,63.95,46.52
2018,6,26,8,0,1.0,84.0,1.3,24.1,85.0,81.61,60.44
2018,6,26,8,15,8.5,143.0,1.3,24.5,148.5,140.39,106.5
2018,6,26,8,30,16.0,202.0,1.3,24.9,212.0,199.41,151.5
2018,6,26,8,45,21.0,222.5,1.3,25.3,236.5,222.47,168.29
2018,6,26,9,0,26.0,243.0,1.3,25.7,261.0,243.85,183.74
2018,6,26,9,15,17.0,223.5,1.3,26.05,235.5,224.35,168.34
2018,6,26,9,30,8.0,204.0,1.3,26.4,210.0,201.31,150.38
2018,6,26,9,45,10.5,217.0,1.35,26.8,225.5,216.1,161.14
2018,6,26,10,0,13.0,230.0,1.4,27.2,241.0,231.12,171.87
2018,6,26,10,15,12.5,232.0,1.5,27.45,243.0,233.5,173.26
2018,6,26,10,30,12.0,234.0,1.6,27.7,245.0,235.8,174.65
2018,6,26,10,45,9.0,202.5,1.75,27.95,211.0,203.59,150.42
2018,6,26,11,0,6.0,171.0,1.9,28.2,177.0,170.97,125.81
2018,6,26,11,15,4.0,146.5,1.95,28.35,150.5,145.71,106.63
2018,6,26,11,30,2.0,122.0,2.0,28.5,124.0,120.25,87.2
2018,6,26,11,45,1.0,106.5,2.1,28.65,107.5,104.34,75.0
2018,6,26,12,0,0.0,91.0,2.2,28.8,91.0,88.36,62.71
2018,6,26,12,15,1.0,98.0,2.25,28.8,99.0,96.18,68.75
2018,6,26,12,30,2.0,105.0,2.3,28.8,107.0,104.03,74.78
2018,6,26,12,45,3.0,124.0,2.35,28.85,127.0,123.6,89.71
2018,6,26,13,0,4.0,143.0,2.4,28.9,147.0,143.22,104.59
2018,6,26,13,15,3.5,139.5,2.35,28.7,143.0,139.31,101.71
2018,6,26,13,30,3.0,136.0,2.3,28.5,139.0,135.38,98.85
2018,6,26,13,45,4.0,125.5,2.3,28.35,129.5,126.06,91.97
2018,6,26,14,0,5.0,115.0,2.3,28.2,120.0,116.7,85.04
2018,6,26,14,15,20.0,209.0,2.2,27.85,226.5,228.18,170.18
2018,6,26,14,30,35.0,303.0,2.1,27.5,333.0,338.65,252.06
2018,6,26,14,45,19.0,217.5,2.0,27.15,233.5,235.62,175.83
2018,6,26,15,0,3.0,132.0,1.9,26.8,134.0,131.12,96.77
2018,6,26,15,15,11.0,182.0,1.9,26.5,190.0,187.62,140.86
2018,6,26,15,30,19.0,232.0,1.9,26.2,246.0,244.42,184.43
2018,6,26,15,45,11.0,177.5,1.95,25.85,185.5,182.71,137.81
2018,6,26,16,0,3.0,123.0,2.0,25.5,125.0,121.92,91.13
2018,6,26,16,15,1.5,93.5,2.1,25.3,94.5,91.62,67.67
2018,6,26,16,30,0.0,64.0,2.2,25.1,64.0,61.89,44.24
2018,6,26,16,45,9.0,98.5,2.35,24.85,103.0,101.44,76.37
2018,6,26,17,0,18.0,133.0,2.5,24.6,142.0,141.27,108.54
2018,6,26,17,15,49.5,117.0,2.5,24.25,138.0,145.28,112.68
2018,6,26,17,30,81.0,101.0,2.5,23.9,134.0,146.92,114.59
2018,6,26,17,45,52.5,62.5,2.5,23.6,82.5,89.07,67.69
2018,6,26,18,0,24.0,24.0,2.5,23.3,31.0,34.5,22.85
2018,6,26,18,15,17.5,22.0,2.5,23.3,26.5,28.82,18.02
2018,6,26,18,30,11.0,20.0,2.5,23.3,22.0,22.87,12.97
2018,6,26,18,45,5.5,18.0,2.3,22.7,19.0,18.92,9.62
2018,6,26,19,0,0.0,16.0,2.1,22.1,16.0,15.43,6.58
2018,6,26,19,15,0.5,10.0,2.05,21.9,10.0,9.72,0.0
2018,6,26,19,30,1.0,4.0,2.0,21.7,4.0,4.03,0.0
2018,6,26,19,45,0.5,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.45,4.0,3.93,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,6.8,0.0
2018,6,27,5,45,1.5,17.0,1.0,20.95,17.0,16.4,7.99
2018,6,27,6,0,0.0,27.0,1.2,21.2,27.0,26.06,16.75
2018,6,27,6,15,0.0,31.0,1.25,21.65,31.0,29.92,20.35
2018,6,27,6,30,0.0,35.0,1.3,22.1,35.0,33.79,22.46
2018,6,27,6,45,0.0,45.0,1.3,22.5,45.0,43.46,30.46
2018,6,27,7,0,0.0,55.0,1.3,22.9,55.0,53.14,38.32
2018,6,27,7,15,0.5,74.5,1.3,23.3,74.5,72.13,53.6
2018,6,27,7,30,1.0,94.0,1.3,23.7,94.0,90.65,68.24
2018,6,27,7,45,1.0,104.0,1.25,24.1,104.5,100.28,75.56
2018,6,27,8,0,1.0,114.0,1.2,24.5,115.0,109.94,82.81
2018,6,27,8,15,3.5,138.5,1.25,24.8,141.0,134.17,101.45
2018,6,27,8,30,6.0,163.0,1.3,25.1,167.0,158.73,120.07
2018,6,27,8,45,10.5,189.5,1.35,25.35,197.0,186.5,140.97
2018,6,27,9,0,15.0,216.0,1.4,25.6,227.0,214.81,162.03
2018,6,27,9,15,12.5,209.0,1.5,25.95,218.5,207.98,156.26
2018,6,27,9,30,10.0,202.0,1.6,26.3,210.0,200.7,150.3
2018,6,27,9,45,22.5,256.0,1.7,26.65,274.5,260.33,194.83
2018,6,27,10,0,35.0,310.0,1.8,27.0,339.0,322.36,240.04
2018,6,27,10,15,59.0,357.0,1.9,27.2,408.5,388.05,287.56
2018,6,27,10,30,83.0,404.0,2.0,27.4,478.0,455.89,335.74
2018,6,27,10,45,104.0,410.5,2.05,27.6,505.5,485.33,356.34
2018,6,27,11,0,125.0,417.0,2.1,27.8,533.0,515.51,377.56
2018,6,27,11,15,99.0,402.5,2.15,27.85,495.5,483.88,354.49
2018,6,27,11,30,73.0,388.0,2.2,27.9,458.0,447.45,328.19
2018,6,27,11,45,71.5,398.5,2.2,28.0,467.5,459.42,336.45
2018,6,27,12,0,70.0,409.0,2.2,28.1,477.0,471.18,344.3
2018,6,27,12,15,140.5,445.5,2.2,28.05,582.5,583.86,424.58
2018,6,27,12,30,211.0,482.0,2.2,28.0,688.0,694.2,500.42
2018,6,27,12,45,290.0,453.5,2.15,28.0,734.5,753.4,541.47
2018,6,27,13,0,369.0,425.0,2.1,28.0,781.0,807.22,578.79
2018,6,27,13,15,371.0,421.0,2.05,27.95,775.0,807.44,578.55
2018,6,27,13,30,373.0,417.0,2.0,27.9,769.0,806.11,577.82
2018,6,27,13,45,461.0,352.5,1.9,27.8,778.5,832.68,598.33
2018,6,27,14,0,549.0,288.0,1.8,27.7,788.0,849.38,612.15
2018,6,27,14,15,381.5,311.5,1.8,27.7,654.0,705.09,513.39
2018,6,27,14,30,214.0,335.0,1.8,27.7,520.0,557.12,409.49
2018,6,27,14,45,242.5,310.0,1.85,27.7,512.0,553.91,410.23
2018,6,27,15,0,271.0,285.0,1.9,27.7,504.0,548.39,408.34
2018,6,27,15,15,162.0,284.5,1.95,27.65,413.5,437.87,327.74
2018,6,27,15,30,53.0,284.0,2.0,27.6,323.0,333.17,249.34
2018,6,27,15,45,66.5,261.5,2.05,27.55,307.5,319.56,240.98
2018,6,27,16,0,80.0,239.0,2.1,27.5,292.0,304.79,231.24
2018,6,27,16,15,114.5,238.0,2.1,27.4,308.0,333.58,254.25
2018,6,27,16,30,149.0,237.0,2.1,27.3,324.0,352.82,269.84
2018,6,27,16,45,116.5,216.0,2.15,27.25,280.5,303.19,232.53
2018,6,27,17,0,84.0,195.0,2.2,27.2,237.0,250.64,192.71
2018,6,27,17,15,167.0,170.5,2.05,26.9,242.0,273.7,212.23
2018,6,27,17,30,250.0,146.0,1.9,26.6,247.0,287.9,223.69
2018,6,27,17,45,207.5,122.5,1.7,26.35,198.5,230.32,178.28
2018,6,27,18,0,165.0,99.0,1.5,26.1,150.0,176.73,135.6
2018,6,27,18,15,206.5,80.5,1.5,26.1,132.0,163.47,123.32
2018,6,27,18,30,248.0,62.0,1.5,26.1,114.0,149.56,109.1
2018,6,27,18,45,212.5,50.0,1.25,25.2,86.0,114.01,79.08
2018,6,27,19,0,177.0,38.0,1.0,24.3,58.0,82.38,52.2
2018,6,27,19,15,106.5,23.5,1.1,24.15,34.0,44.22,15.81
2018,6,27,19,30,36.0,9.0,1.2,24.0,10.0,12.38,0.0
2018,6,27,19,45,18.0,4.5,1.25,23.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,54.5,12.0,1.85,21.5,15.0,11.8,0.0
2018,6,28,5,30,100.0,22.0,2.0,21.8,28.0,17.15,2.8
2018,6,28,5,45,112.5,37.5,2.15,22.1,50.5,30.89,19.82
2018,6,28,6,0,125.0,53.0,2.3,22.4,73.0,42.88,30.91
2018,6,28,6,15,245.0,63.5,2.35,22.8,120.0,46.51,34.46
2018,6,28,6,30,365.0,74.0,2.4,23.2,167.0,63.24,40.53
2018,6,28,6,45,307.5,96.5,2.45,23.6,187.0,99.11,64.34
2018,6,28,7,0,250.0,119.0,2.5,24.0,207.0,133.44,92.56
2018,6,28,7,15,367.5,123.0,2.55,24.6,275.0,170.56,117.69
2018,6,28,7,30,485.0,127.0,2.6,25.2,343.0,224.48,158.0
2018,6,28,7,45,525.0,134.5,2.65,25.85,394.0,271.07,195.98
2018,6,28,8,0,565.0,142.0,2.7,26.5,445.0,321.23,236.64
2018,6,28,8,15,483.0,182.5,2.65,27.0,459.0,356.41,266.44
2018,6,28,8,30,401.0,223.0,2.6,27.5,473.0,382.59,287.55
2018,6,28,8,45,325.5,267.0,2.6,28.05,479.5,408.8,306.97
2018,6,28,9,0,250.0,311.0,2.6,28.6,486.0,424.99,317.76
2018,6,28,9,15,303.0,318.5,2.55,28.9,543.5,478.27,356.46
2018,6,28,9,30,356.0,326.0,2.5,29.2,601.0,535.93,397.5
2018,6,28,9,45,349.0,347.5,2.45,29.55,627.5,569.07,419.5
2018,6,28,10,0,342.0,369.0,2.4,29.9,654.0,601.08,440.33
2018,6,28,10,15,408.5,350.5,2.35,30.05,703.5,650.94,475.39
2018,6,28,10,30,475.0,332.0,2.3,30.2,753.0,705.17,512.75
2018,6,28,10,45,421.0,371.0,2.25,30.35,751.5,715.57,516.85
2018,6,28,11,0,367.0,410.0,2.2,30.5,750.0,720.93,517.75
2018,6,28,11,15,387.5,407.5,2.15,30.55,772.5,750.06,536.93
2018,6,28,11,30,408.0,405.0,2.1,30.6,795.0,780.86,556.78
2018,6,28,11,45,444.5,386.0,2.1,30.65,814.5,809.08,575.87
2018,6,28,12,0,481.0,367.0,2.1,30.7,834.0,836.88,594.62
2018,6,28,12,15,626.5,279.5,2.05,30.7,889.5,902.35,640.78
2018,6,28,12,30,772.0,192.0,2.0,30.7,945.0,964.71,679.95
2018,6,28,12,45,736.0,215.0,2.0,30.7,929.5,963.23,678.49
2018,6,28,13,0,700.0,238.0,2.0,30.7,914.0,955.53,673.89
2018,6,28,13,15,569.5,318.0,1.95,30.65,863.0,907.25,640.42
2018,6,28,13,30,439.0,398.0,1.9,30.6,812.0,858.22,605.06
2018,6,28,13,45,557.5,317.5,1.85,30.6,832.0,892.66,631.76
2018,6,28,14,0,676.0,237.0,1.8,30.6,852.0,923.68,654.48
2018,6,28,14,15,734.0,193.0,1.75,30.55,843.0,925.83,655.8
2018,6,28,14,30,792.0,149.0,1.7,30.5,834.0,919.91,652.44
2018,6,28,14,45,699.0,187.0,1.65,30.4,774.5,861.01,615.67
2018,6,28,15,0,606.0,225.0,1.6,30.3,715.0,800.4,576.95
2018,6,28,15,15,465.5,273.5,1.55,30.25,639.0,708.89,513.99
2018,6,28,15,30,325.0,322.0,1.5,30.2,563.0,619.68,451.4
2018,6,28,15,45,262.5,310.5,1.4,30.1,497.5,546.31,400.92
2018,6,28,16,0,200.0,299.0,1.3,30.0,432.0,469.34,346.89
2018,6,28,16,15,169.0,276.5,1.25,29.9,383.5,415.4,309.22
2018,6,28,16,30,138.0,254.0,1.2,29.8,335.0,363.43,272.13
2018,6,28,16,45,209.5,224.0,1.15,29.75,334.5,373.31,281.69
2018,6,28,17,0,281.0,194.0,1.1,29.7,334.0,382.12,289.46
2018,6,28,17,15,224.0,178.5,1.0,29.45,282.0,320.22,243.19
2018,6,28,17,30,167.0,163.0,0.9,29.2,230.0,258.45,196.7
2018,6,28,17,45,125.5,139.0,0.85,28.95,185.5,205.45,156.29
2018,6,28,18,0,84.0,115.0,0.8,28.7,141.0,156.46,118.3
2018,6,28,18,15,67.5,95.5,0.8,28.7,114.0,122.39,91.26
2018,6,28,18,30,51.0,76.0,0.8,28.7,87.0,93.77,68.15
2018,6,28,18,45,34.5,57.5,0.75,27.8,64.0,67.93,47.33
2018,6,28,19,0,18.0,39.0,0.7,26.9,41.0,43.71,27.64
2018,6,28,19,15,14.5,24.0,0.75,26.65,25.0,26.47,8.54
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,9.93,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.0,13.0,2.2,20.8,19.0,12.78,0.0
2018,6,29,5,30,197.0,24.0,2.3,21.2,36.0,18.88,3.12
2018,6,29,5,45,299.0,34.0,2.4,21.6,71.5,26.33,16.06
2018,6,29,6,0,401.0,44.0,2.5,22.0,107.0,32.65,22.25
2018,6,29,6,15,471.0,51.5,2.5,22.75,151.5,36.33,25.71
2018,6,29,6,30,541.0,59.0,2.5,23.5,196.0,53.47,29.96
2018,6,29,6,45,589.5,65.0,2.5,24.2,245.0,93.14,49.07
2018,6,29,7,0,638.0,71.0,2.5,24.9,294.0,138.32,79.81
2018,6,29,7,15,593.5,93.0,2.55,25.65,326.5,185.56,120.18
2018,6,29,7,30,549.0,115.0,2.6,26.4,359.0,228.37,158.12
2018,6,29,7,45,567.0,127.0,2.65,27.15,405.5,275.75,197.48
2018,6,29,8,0,585.0,139.0,2.7,27.9,452.0,324.89,237.68
2018,6,29,8,15,622.0,141.0,2.55,28.45,502.5,374.1,276.94
2018,6,29,8,30,659.0,143.0,2.4,29.0,553.0,426.63,317.7
2018,6,29,8,45,712.5,134.5,2.25,29.55,608.0,480.87,358.7
2018,6,29,9,0,766.0,126.0,2.1,30.1,663.0,541.15,402.77
2018,6,29,9,15,808.0,115.5,1.9,30.5,712.0,594.2,440.45
2018,6,29,9,30,850.0,105.0,1.7,30.9,761.0,651.01,479.27
2018,6,29,9,45,856.0,108.5,1.55,31.3,796.0,696.26,508.36
2018,6,29,10,0,862.0,112.0,1.4,31.7,831.0,740.1,534.05
2018,6,29,10,15,847.5,124.5,1.3,32.0,853.0,775.04,553.93
2018,6,29,10,30,833.0,137.0,1.2,32.3,875.0,806.72,571.36
2018,6,29,10,45,703.5,214.0,1.1,32.55,849.0,802.88,566.15
2018,6,29,11,0,574.0,291.0,1.0,32.8,823.0,787.66,551.21
2018,6,29,11,15,562.5,307.0,1.0,33.0,836.0,811.96,565.49
2018,6,29,11,30,551.0,323.0,1.0,33.2,849.0,833.52,577.47
2018,6,29,11,45,519.0,347.0,1.05,33.4,846.5,841.39,581.08
2018,6,29,12,0,487.0,371.0,1.1,33.6,844.0,846.46,583.09
2018,6,29,12,15,478.0,373.5,1.2,33.7,838.5,850.29,586.22
2018,6,29,12,30,469.0,376.0,1.3,33.8,833.0,852.13,588.12
2018,6,29,12,45,474.0,371.0,1.35,33.9,831.0,858.45,592.69
2018,6,29,13,0,479.0,366.0,1.4,34.0,829.0,862.85,596.08
2018,6,29,13,15,441.5,383.5,1.45,34.0,805.5,845.41,584.81
2018,6,29,13,30,404.0,401.0,1.5,34.0,782.0,826.29,572.65
2018,6,29,13,45,433.5,378.0,1.55,34.0,779.0,831.45,578.12
2018,6,29,14,0,463.0,355.0,1.6,34.0,776.0,834.12,581.83
2018,6,29,14,15,392.0,371.0,1.65,33.95,720.5,776.6,544.54
2018,6,29,14,30,321.0,387.0,1.7,33.9,665.0,713.71,503.69
2018,6,29,14,45,297.5,371.0,1.75,33.8,621.0,669.57,476.17
2018,6,29,15,0,274.0,355.0,1.8,33.7,577.0,625.28,447.9
2018,6,29,15,15,360.5,312.5,1.9,33.55,589.5,650.03,469.09
2018,6,29,15,30,447.0,270.0,2.0,33.4,602.0,676.04,490.34
2018,6,29,15,45,336.0,264.5,2.05,33.2,505.5,557.58,408.9
2018,6,29,16,0,225.0,259.0,2.1,33.0,409.0,453.34,335.35
2018,6,29,16,15,232.5,249.0,2.1,32.75,394.0,440.12,327.59
2018,6,29,16,30,240.0,239.0,2.1,32.5,379.0,425.69,318.32
2018,6,29,16,45,372.5,192.0,2.1,32.25,387.5,459.39,346.06
2018,6,29,17,0,505.0,145.0,2.1,32.0,396.0,473.91,358.88
2018,6,29,17,15,501.0,131.0,2.0,31.55,357.0,432.68,328.64
2018,6,29,17,30,497.0,117.0,1.9,31.1,318.0,390.93,297.35
2018,6,29,17,45,437.5,109.0,1.8,30.65,268.0,329.21,249.97
2018,6,29,18,0,378.0,101.0,1.7,30.2,218.0,272.97,205.85
2018,6,29,18,15,315.0,87.0,1.7,30.2,172.0,214.79,159.37
2018,6,29,18,30,252.0,73.0,1.7,30.2,126.0,163.05,117.59
2018,6,29,18,45,199.5,58.0,1.4,28.65,93.0,116.45,80.25
2018,6,29,19,0,147.0,43.0,1.1,27.1,60.0,79.28,50.3
2018,6,29,19,15,87.0,26.5,1.1,26.75,35.5,42.98,15.55
2018,6,29,19,30,27.0,10.0,1.1,26.4,11.0,12.49,0.0
2018,6,29,19,45,13.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,24.0,11.0,1.25,22.5,12.5,10.81,0.0
2018,6,30,5,30,46.0,21.0,1.4,22.8,24.0,18.74,2.37
2018,6,30,5,45,61.0,37.5,1.5,23.1,45.0,32.58,21.01
2018,6,30,6,0,76.0,54.0,1.6,23.4,66.0,46.15,33.5
2018,6,30,6,15,221.5,68.5,1.5,24.0,121.0,54.51,41.08
2018,6,30,6,30,367.0,83.0,1.4,24.6,176.0,69.46,45.8
2018,6,30,6,45,425.0,92.5,1.3,25.2,223.5,103.92,63.61
2018,6,30,7,0,483.0,102.0,1.2,25.8,271.0,144.76,90.91
2018,6,30,7,15,522.0,110.0,1.1,26.55,319.0,186.95,122.98
2018,6,30,7,30,561.0,118.0,1.0,27.3,367.0,233.34,159.82
2018,6,30,7,45,590.5,124.5,0.95,28.05,415.0,279.78,197.34
2018,6,30,8,0,620.0,131.0,0.9,28.8,463.0,329.16,236.59
2018,6,30,8,15,657.5,132.0,0.85,29.25,513.5,379.51,275.87
2018,6,30,8,30,695.0,133.0,0.8,29.7,564.0,433.15,316.46
2018,6,30,8,45,689.0,147.5,0.75,30.2,602.0,480.31,350.99
2018,6,30,9,0,683.0,162.0,0.7,30.7,640.0,526.03,383.08
2018,6,30,9,15,650.0,189.5,0.7,31.05,666.5,566.09,410.27
2018,6,30,9,30,617.0,217.0,0.7,31.4,693.0,602.11,433.73
2018,6,30,9,45,519.5,274.0,0.75,31.75,688.0,617.26,441.76
2018,6,30,10,0,422.0,331.0,0.8,32.1,683.0,623.17,443.21
2018,6,30,10,15,377.0,365.0,0.8,32.35,688.0,639.93,452.35
2018,6,30,10,30,332.0,399.0,0.8,32.6,693.0,652.26,458.2
2018,6,30,10,45,322.5,415.5,0.85,32.9,707.5,674.12,471.5
2018,6,30,11,0,313.0,432.0,0.9,33.2,722.0,694.65,483.72
2018,6,30,11,15,333.5,432.0,0.9,33.4,746.0,724.91,502.63
2018,6,30,11,30,354.0,432.0,0.9,33.6,770.0,755.17,521.26
2018,6,30,11,45,322.5,446.5,0.9,33.8,757.0,750.28,516.37
2018,6,30,12,0,291.0,461.0,0.9,34.0,744.0,743.22,510.51
2018,6,30,12,15,286.0,463.0,0.9,34.15,741.5,747.73,512.9
2018,6,30,12,30,281.0,465.0,0.9,34.3,739.0,750.99,514.44
2018,6,30,12,45,303.0,449.0,0.9,34.45,743.0,761.74,521.73
2018,6,30,13,0,325.0,433.0,0.9,34.6,747.0,771.25,528.2
2018,6,30,13,15,441.5,369.5,0.9,34.65,790.0,831.28,569.07
2018,6,30,13,30,558.0,306.0,0.9,34.7,833.0,883.52,604.12
2018,6,30,13,45,578.0,283.5,0.9,34.75,819.0,879.39,602.16
2018,6,30,14,0,598.0,261.0,0.9,34.8,805.0,871.8,598.86
2018,6,30,14,15,605.5,248.5,0.95,34.75,785.5,859.31,593.17
2018,6,30,14,30,613.0,236.0,1.0,34.7,766.0,844.22,585.9
2018,6,30,14,45,508.5,263.0,1.0,34.7,691.5,760.66,532.1
2018,6,30,15,0,404.0,290.0,1.0,34.7,617.0,682.6,481.08
2018,6,30,15,15,455.0,262.0,1.0,34.5,613.5,687.91,487.9
2018,6,30,15,30,506.0,234.0,1.0,34.3,610.0,688.59,490.87
2018,6,30,15,45,414.5,241.5,1.05,34.15,537.5,605.2,435.55
2018,6,30,16,0,323.0,249.0,1.1,34.0,465.0,519.53,377.84
2018,6,30,16,15,260.5,241.0,1.1,33.8,407.0,452.53,331.87
2018,6,30,16,30,198.0,233.0,1.1,33.6,349.0,383.29,283.14
2018,6,30,16,45,154.0,213.0,1.1,33.4,298.5,324.96,241.58
2018,6,30,17,0,110.0,193.0,1.1,33.2,248.0,270.16,201.65
2018,6,30,17,15,106.0,171.0,1.1,32.75,219.0,239.78,179.97
2018,6,30,17,30,102.0,149.0,1.1,32.3,190.0,209.56,157.77
2018,6,30,17,45,134.5,131.0,1.05,31.9,177.5,201.08,151.59
2018,6,30,18,0,167.0,113.0,1.0,31.5,165.0,189.11,141.85
2018,6,30,18,15,158.5,92.5,1.0,31.5,134.5,159.46,117.81
2018,6,30,18,30,150.0,72.0,1.0,31.5,104.0,126.44,90.69
2018,6,30,18,45,105.0,54.5,0.85,30.15,74.0,85.32,58.33
2018,6,30,19,0,60.0,37.0,0.7,28.8,44.0,52.13,32.34
2018,6,30,19,15,33.0,22.5,0.7,28.5,26.0,28.84,9.2
2018,6,30,19,30,6.0,8.0,0.7,28.2,8.0,8.46,0.0
2018,6,30,19,45,3.0,4.0,0.75,27.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,38.0,10.5,0.45,23.85,13.0,10.32,0.0
2018,7,1,5,30,76.0,21.0,0.5,24.2,26.0,17.69,1.2
2018,7,1,5,45,154.0,36.0,0.55,24.6,56.5,27.69,16.87
2018,7,1,6,0,232.0,51.0,0.6,25.0,87.0,38.46,26.82
2018,7,1,6,15,323.5,62.5,0.55,25.55,132.5,45.92,33.54
2018,7,1,6,30,415.0,74.0,0.5,26.1,178.0,62.81,39.71
2018,7,1,6,45,480.5,80.5,0.4,26.7,227.5,97.16,55.82
2018,7,1,7,0,546.0,87.0,0.3,27.3,277.0,138.87,82.74
2018,7,1,7,15,584.0,93.0,0.4,27.75,325.5,182.45,115.89
2018,7,1,7,30,622.0,99.0,0.5,28.2,374.0,230.2,154.16
2018,7,1,7,45,651.0,104.0,0.6,28.65,423.0,278.43,193.68
2018,7,1,8,0,680.0,109.0,0.7,29.1,472.0,329.47,235.04
2018,7,1,8,15,702.0,112.5,0.8,29.4,518.5,378.98,274.81
2018,7,1,8,30,724.0,116.0,0.9,29.7,565.0,432.42,316.43
2018,7,1,8,45,741.0,119.5,1.0,30.0,609.0,482.17,354.4
2018,7,1,9,0,758.0,123.0,1.1,30.3,653.0,532.58,391.82
2018,7,1,9,15,770.0,126.5,1.15,30.55,693.0,580.42,426.21
2018,7,1,9,30,782.0,130.0,1.2,30.8,733.0,627.98,459.51
2018,7,1,9,45,791.5,132.5,1.3,31.05,767.5,672.36,490.27
2018,7,1,10,0,801.0,135.0,1.4,31.3,802.0,715.81,519.14
2018,7,1,10,15,807.5,138.0,1.45,31.45,831.5,756.27,544.7
2018,7,1,10,30,814.0,141.0,1.5,31.6,861.0,795.17,569.01
2018,7,1,10,45,818.5,142.5,1.55,31.8,883.5,827.67,588.92
2018,7,1,11,0,823.0,144.0,1.6,32.0,906.0,859.08,608.07
2018,7,1,11,15,826.5,145.5,1.65,32.1,922.5,887.37,625.43
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,913.28,641.29
2018,7,1,11,45,821.5,153.5,1.7,32.3,944.0,930.16,650.97
2018,7,1,12,0,813.0,160.0,1.7,32.4,949.0,948.78,661.86
2018,7,1,12,15,758.0,192.5,1.7,32.45,929.5,940.78,656.47
2018,7,1,12,30,703.0,225.0,1.7,32.5,910.0,932.76,651.45
2018,7,1,12,45,562.0,303.5,1.7,32.55,849.0,878.24,614.88
2018,7,1,13,0,421.0,382.0,1.7,32.6,788.0,820.81,574.49
2018,7,1,13,15,357.5,408.5,1.7,32.6,750.5,781.12,548.05
2018,7,1,13,30,294.0,435.0,1.7,32.6,713.0,745.8,523.84
2018,7,1,13,45,259.0,413.5,1.7,32.6,654.5,688.72,486.93
2018,7,1,14,0,224.0,392.0,1.7,32.6,596.0,630.93,449.11
2018,7,1,14,15,178.5,359.5,1.7,32.5,519.0,543.78,390.93
2018,7,1,14,30,133.0,327.0,1.7,32.4,442.0,464.41,336.62
2018,7,1,14,45,246.0,262.0,1.65,32.3,464.5,506.85,371.25
2018,7,1,15,0,359.0,197.0,1.6,32.2,487.0,543.51,400.67
2018,7,1,15,15,560.0,163.0,1.6,32.1,590.5,679.21,497.4
2018,7,1,15,30,761.0,129.0,1.6,32.0,694.0,795.31,574.57
2018,7,1,15,45,714.5,135.5,1.6,31.95,641.0,741.62,539.52
2018,7,1,16,0,668.0,142.0,1.6,31.9,588.0,687.03,504.89
2018,7,1,16,15,612.5,143.5,1.6,31.75,529.5,621.78,461.29
2018,7,1,16,30,557.0,145.0,1.6,31.6,471.0,559.18,418.15
2018,7,1,16,45,472.5,131.0,1.55,31.45,390.5,460.45,348.08
2018,7,1,17,0,388.0,117.0,1.5,31.3,310.0,371.79,283.36
2018,7,1,17,15,467.5,108.5,1.4,30.95,315.5,389.56,297.1
2018,7,1,17,30,547.0,100.0,1.3,30.6,321.0,401.94,305.13
2018,7,1,17,45,534.5,88.5,1.2,30.25,279.5,355.72,268.96
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,310.05,232.29
2018,7,1,18,15,464.0,68.5,1.1,29.9,192.0,251.6,185.12
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,198.86,141.71
2018,7,1,18,45,326.5,49.5,0.95,28.8,107.0,143.4,97.17
2018,7,1,19,0,247.0,39.0,0.8,27.7,68.0,98.2,60.94
2018,7,1,19,15,152.5,25.5,0.8,27.45,40.5,53.61,19.31
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,17.54,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,4.0,0.6,23.75,4.0,3.93,0.0
2018,7,2,5,30,0.0,8.0,0.7,24.0,8.0,7.71,0.0
2018,7,2,5,45,0.0,16.0,0.8,24.25,16.0,15.43,6.9
2018,7,2,6,0,0.0,24.0,0.9,24.5,24.0,23.16,13.97
2018,7,2,6,15,0.0,35.0,0.9,24.9,35.0,33.79,23.31
2018,7,2,6,30,0.0,46.0,0.9,25.3,46.0,44.43,30.81
2018,7,2,6,45,7.5,70.0,0.9,25.65,72.5,67.57,49.35
2018,7,2,7,0,15.0,94.0,0.9,26.0,99.0,91.03,67.69
2018,7,2,7,15,61.5,134.0,0.9,26.4,160.5,133.54,99.25
2018,7,2,7,30,108.0,174.0,0.9,26.8,222.0,180.1,133.76
2018,7,2,7,45,113.0,195.5,0.85,27.15,251.0,208.15,155.13
2018,7,2,8,0,118.0,217.0,0.8,27.5,280.0,236.86,176.73
2018,7,2,8,15,181.0,241.5,0.7,27.8,348.5,291.87,216.84
2018,7,2,8,30,244.0,266.0,0.6,28.1,417.0,350.75,259.15
2018,7,2,8,45,297.0,275.5,0.5,28.35,473.0,400.8,294.52
2018,7,2,9,0,350.0,285.0,0.4,28.6,529.0,455.73,332.57
2018,7,2,9,15,339.0,309.0,0.35,28.9,557.0,490.12,355.12
2018,7,2,9,30,328.0,333.0,0.3,29.2,585.0,523.12,376.17
2018,7,2,9,45,304.0,357.0,0.25,29.5,599.5,545.79,389.53
2018,7,2,10,0,280.0,381.0,0.2,29.8,614.0,566.02,400.94
2018,7,2,10,15,309.5,386.5,0.35,29.95,653.0,607.72,429.78
