Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,30,339.0,392.0,0.5,30.1,692.0,650.88,459.23
2018,7,2,10,45,311.5,415.5,0.6,30.2,697.0,664.54,467.47
2018,7,2,11,0,284.0,439.0,0.7,30.3,702.0,675.83,474.39
2018,7,2,11,15,395.5,387.5,0.75,30.35,761.0,738.76,518.33
2018,7,2,11,30,507.0,336.0,0.8,30.4,820.0,804.95,563.16
2018,7,2,11,45,503.5,330.5,0.8,30.45,815.0,810.09,565.48
2018,7,2,12,0,500.0,325.0,0.8,30.5,810.0,813.27,567.36
2018,7,2,12,15,561.5,289.5,0.85,30.55,835.5,848.09,591.64
2018,7,2,12,30,623.0,254.0,0.9,30.6,861.0,882.63,615.25
2018,7,2,12,45,599.5,277.0,0.9,30.65,858.5,889.33,617.87
2018,7,2,13,0,576.0,300.0,0.9,30.7,856.0,893.47,619.32
2018,7,2,13,15,472.5,353.0,0.9,30.75,805.0,845.68,586.66
2018,7,2,13,30,369.0,406.0,0.9,30.8,754.0,790.92,549.93
2018,7,2,13,45,300.5,413.5,0.85,30.8,693.0,729.99,509.96
2018,7,2,14,0,232.0,421.0,0.8,30.8,632.0,669.03,469.41
2018,7,2,14,15,362.0,359.0,0.8,30.8,677.5,728.68,513.36
2018,7,2,14,30,492.0,297.0,0.8,30.8,723.0,790.3,556.33
2018,7,2,14,45,524.5,266.5,0.75,30.75,705.0,779.53,550.17
2018,7,2,15,0,557.0,236.0,0.7,30.7,687.0,767.92,544.25
2018,7,2,15,15,446.5,254.5,0.7,30.65,605.0,672.83,481.52
2018,7,2,15,30,336.0,273.0,0.7,30.6,523.0,577.49,417.65
2018,7,2,15,45,416.5,235.0,0.7,30.55,526.0,600.31,436.8
2018,7,2,16,0,497.0,197.0,0.7,30.5,529.0,608.4,444.83
2018,7,2,16,15,585.5,161.0,0.65,30.45,524.5,620.49,454.86
2018,7,2,16,30,674.0,125.0,0.6,30.4,520.0,620.41,456.31
2018,7,2,16,45,653.0,119.0,0.6,30.3,473.5,570.91,422.67
2018,7,2,17,0,632.0,113.0,0.6,30.2,427.0,521.78,388.85
2018,7,2,17,15,600.0,106.5,0.55,30.0,378.5,466.46,349.3
2018,7,2,17,30,568.0,100.0,0.5,29.8,330.0,413.09,310.03
2018,7,2,17,45,525.0,92.5,0.5,29.55,282.0,355.68,266.93
2018,7,2,18,0,482.0,85.0,0.5,29.3,234.0,301.87,225.17
2018,7,2,18,15,424.5,75.5,0.5,29.3,189.0,242.85,178.3
2018,7,2,18,30,367.0,66.0,0.5,29.3,144.0,191.8,136.78
2018,7,2,18,45,238.0,52.5,0.55,28.55,98.0,123.87,84.57
2018,7,2,19,0,109.0,39.0,0.6,27.8,52.0,66.99,42.05
2018,7,2,19,15,62.0,24.0,0.65,27.6,30.5,36.41,12.39
2018,7,2,19,30,15.0,9.0,0.7,27.4,9.0,10.34,0.0
2018,7,2,19,45,7.5,4.5,0.7,27.15,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,11.0,1.55,23.85,14.0,10.81,0.0
2018,7,3,5,30,112.0,22.0,1.7,24.3,28.0,17.29,0.0
2018,7,3,5,45,200.5,36.5,1.9,24.8,61.5,28.21,17.11
2018,7,3,6,0,289.0,51.0,2.1,25.3,95.0,38.58,26.81
2018,7,3,6,15,357.5,62.0,2.05,26.05,137.0,45.65,33.19
2018,7,3,6,30,426.0,73.0,2.0,26.8,179.0,61.06,38.72
2018,7,3,6,45,476.0,82.0,1.95,27.55,226.0,96.98,56.06
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,138.57,83.52
2018,7,3,7,15,562.0,99.0,1.95,29.05,321.5,182.39,116.9
2018,7,3,7,30,598.0,107.0,2.0,29.8,370.0,230.2,155.22
2018,7,3,7,45,624.5,113.5,2.05,30.6,418.0,277.74,194.12
2018,7,3,8,0,651.0,120.0,2.1,31.4,466.0,327.88,234.64
2018,7,3,8,15,671.5,126.0,2.15,31.8,512.5,377.57,274.52
2018,7,3,8,30,692.0,132.0,2.2,32.2,559.0,428.81,314.54
2018,7,3,8,45,706.0,138.5,2.25,32.55,603.0,478.59,352.5
2018,7,3,9,0,720.0,145.0,2.3,32.9,647.0,528.82,389.68
2018,7,3,9,15,735.5,147.5,2.3,33.25,687.0,576.48,423.96
2018,7,3,9,30,751.0,150.0,2.3,33.6,727.0,625.64,458.28
2018,7,3,9,45,639.5,203.0,2.3,33.9,711.0,632.11,460.61
2018,7,3,10,0,528.0,256.0,2.3,34.2,695.0,629.57,456.3
2018,7,3,10,15,491.5,286.5,2.35,34.45,707.0,653.39,471.15
2018,7,3,10,30,455.0,317.0,2.4,34.7,719.0,673.5,483.0
2018,7,3,10,45,573.5,267.5,2.4,34.95,788.5,743.48,531.7
2018,7,3,11,0,692.0,218.0,2.4,35.2,858.0,819.23,582.34
2018,7,3,11,15,654.0,243.5,2.4,35.4,857.0,831.45,588.35
2018,7,3,11,30,616.0,269.0,2.4,35.6,856.0,839.79,591.78
2018,7,3,11,45,465.0,336.5,2.4,35.8,782.5,779.45,548.21
2018,7,3,12,0,314.0,404.0,2.4,36.0,709.0,708.63,497.63
2018,7,3,12,15,363.5,384.5,2.4,36.15,738.0,744.88,522.93
2018,7,3,12,30,413.0,365.0,2.4,36.3,767.0,785.52,549.97
2018,7,3,12,45,490.5,334.0,2.45,36.4,809.0,837.57,585.37
2018,7,3,13,0,568.0,303.0,2.5,36.5,851.0,888.42,619.55
2018,7,3,13,15,492.5,338.5,2.5,36.55,809.5,851.01,593.33
2018,7,3,13,30,417.0,374.0,2.5,36.6,768.0,812.15,566.67
2018,7,3,13,45,457.0,335.0,2.55,36.65,758.0,811.14,568.68
2018,7,3,14,0,497.0,296.0,2.6,36.7,748.0,807.07,568.5
2018,7,3,14,15,597.5,247.5,2.65,36.65,775.5,850.86,600.56
2018,7,3,14,30,698.0,199.0,2.7,36.6,803.0,887.02,625.4
2018,7,3,14,45,735.5,174.5,2.75,36.5,789.0,879.26,621.67
2018,7,3,15,0,773.0,150.0,2.8,36.4,775.0,871.08,618.13
2018,7,3,15,15,752.0,150.5,2.8,36.2,734.5,832.89,595.13
2018,7,3,15,30,731.0,151.0,2.8,36.0,694.0,796.1,573.05
2018,7,3,15,45,724.0,144.0,2.85,35.85,655.0,759.12,550.72
2018,7,3,16,0,717.0,137.0,2.9,35.7,616.0,720.49,526.96
2018,7,3,16,15,696.5,133.0,2.85,35.35,570.5,673.55,497.06
2018,7,3,16,30,676.0,129.0,2.8,35.0,525.0,626.39,465.38
2018,7,3,16,45,650.5,123.5,2.75,34.7,477.0,574.34,429.41
2018,7,3,17,0,625.0,118.0,2.7,34.4,429.0,523.05,393.08
2018,7,3,17,15,591.0,112.0,2.5,33.9,380.0,467.41,352.51
2018,7,3,17,30,557.0,106.0,2.3,33.4,331.0,413.89,312.44
2018,7,3,17,45,512.5,98.0,2.15,32.85,282.5,355.72,268.01
2018,7,3,18,0,468.0,90.0,2.0,32.3,234.0,299.42,223.87
2018,7,3,18,15,410.5,79.5,2.0,32.3,189.0,242.21,177.89
2018,7,3,18,30,353.0,69.0,2.0,32.3,144.0,190.79,135.85
2018,7,3,18,45,275.0,55.0,1.6,30.6,104.0,136.3,92.72
2018,7,3,19,0,197.0,41.0,1.2,28.9,64.0,90.31,56.47
2018,7,3,19,15,117.5,25.5,1.2,28.55,37.5,48.34,16.98
2018,7,3,19,30,38.0,10.0,1.2,28.2,11.0,13.6,0.0
2018,7,3,19,45,19.0,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,11.0,1.05,22.8,13.5,10.81,0.0
2018,7,4,5,30,97.0,22.0,1.2,23.3,27.0,17.32,0.0
2018,7,4,5,45,187.0,36.5,1.4,23.75,60.0,28.25,17.17
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,38.63,26.98
2018,7,4,6,15,351.5,62.5,1.65,24.95,136.0,46.1,33.73
2018,7,4,6,30,426.0,74.0,1.7,25.7,179.0,61.23,39.44
2018,7,4,6,45,484.5,81.0,1.75,26.4,227.0,96.05,55.43
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,137.33,82.26
2018,7,4,7,15,581.5,94.5,1.95,27.65,324.0,181.19,115.82
2018,7,4,7,30,620.0,101.0,2.1,28.2,373.0,229.29,154.79
2018,7,4,7,45,655.5,104.0,2.25,28.7,423.0,277.49,194.77
2018,7,4,8,0,691.0,107.0,2.4,29.2,473.0,329.2,237.39
2018,7,4,8,15,714.0,110.0,2.5,29.6,520.5,379.25,278.38
2018,7,4,8,30,737.0,113.0,2.6,30.0,568.0,433.28,321.31
2018,7,4,8,45,755.0,116.5,2.7,30.45,613.0,484.23,360.86
2018,7,4,9,0,773.0,120.0,2.8,30.9,658.0,535.94,399.85
2018,7,4,9,15,766.5,131.0,2.85,31.25,692.0,580.58,432.54
2018,7,4,9,30,760.0,142.0,2.9,31.6,726.0,623.27,462.91
2018,7,4,9,45,739.0,160.0,2.95,31.95,750.0,660.57,488.43
2018,7,4,10,0,718.0,178.0,3.0,32.3,774.0,693.85,510.54
2018,7,4,10,15,546.5,252.0,3.0,32.55,715.5,662.47,484.89
2018,7,4,10,30,375.0,326.0,3.0,32.8,657.0,617.38,449.43
2018,7,4,10,45,227.0,364.5,3.0,33.1,566.5,544.66,395.19
2018,7,4,11,0,79.0,403.0,3.0,33.4,476.0,460.04,331.52
2018,7,4,11,15,108.0,398.0,3.0,33.6,500.0,487.3,351.38
2018,7,4,11,30,137.0,393.0,3.0,33.8,524.0,514.06,370.35
2018,7,4,11,45,290.0,371.0,3.0,34.0,651.0,644.78,463.64
2018,7,4,12,0,443.0,349.0,3.0,34.2,778.0,781.87,557.38
2018,7,4,12,15,296.5,412.5,2.95,34.3,700.0,707.35,502.28
2018,7,4,12,30,150.0,476.0,2.9,34.4,622.0,627.65,444.12
2018,7,4,12,45,144.5,458.0,2.9,34.5,598.0,607.44,431.01
2018,7,4,13,0,139.0,440.0,2.9,34.6,574.0,586.25,416.89
2018,7,4,13,15,201.0,432.0,2.85,34.65,623.0,642.09,456.53
2018,7,4,13,30,263.0,424.0,2.8,34.7,672.0,703.59,498.79
2018,7,4,13,45,446.5,337.0,2.8,34.7,747.5,802.83,569.94
2018,7,4,14,0,630.0,250.0,2.8,34.7,823.0,892.39,633.05
2018,7,4,14,15,613.0,251.5,2.8,34.65,795.5,870.11,618.37
2018,7,4,14,30,596.0,253.0,2.8,34.6,768.0,846.02,603.36
2018,7,4,14,45,514.0,269.0,2.75,34.5,701.0,772.63,554.39
2018,7,4,15,0,432.0,285.0,2.7,34.4,634.0,703.37,507.54
2018,7,4,15,15,400.5,273.5,2.75,34.25,585.0,652.47,474.48
2018,7,4,15,30,369.0,262.0,2.8,34.1,536.0,601.95,440.93
2018,7,4,15,45,527.5,207.0,2.8,33.9,573.0,661.91,487.54
2018,7,4,16,0,686.0,152.0,2.8,33.7,610.0,712.58,526.11
2018,7,4,16,15,666.0,147.0,2.75,33.4,565.0,666.09,494.78
2018,7,4,16,30,646.0,142.0,2.7,33.1,520.0,619.39,463.12
2018,7,4,16,45,621.0,135.5,2.7,32.8,472.5,567.83,427.43
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,517.03,391.36
2018,7,4,17,15,563.0,121.0,2.5,32.05,376.0,461.12,350.29
2018,7,4,17,30,530.0,113.0,2.3,31.6,327.0,407.29,309.71
2018,7,4,17,45,488.5,103.5,2.15,31.15,279.5,348.12,264.22
2018,7,4,18,0,447.0,94.0,2.0,30.7,232.0,295.09,222.19
2018,7,4,18,15,389.5,83.0,2.0,30.7,187.0,238.41,176.42
2018,7,4,18,30,332.0,72.0,2.0,30.7,142.0,187.55,134.69
2018,7,4,18,45,258.5,57.5,1.6,29.25,103.0,134.82,92.56
2018,7,4,19,0,185.0,43.0,1.2,27.8,64.0,90.12,56.99
2018,7,4,19,15,111.0,26.5,1.25,27.45,37.5,46.74,16.15
2018,7,4,19,30,37.0,10.0,1.3,27.1,11.0,13.51,0.0
2018,7,4,19,45,18.5,5.0,1.3,26.8,5.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,48.5,11.0,0.9,23.75,13.5,10.81,0.0
2018,7,5,5,30,97.0,22.0,1.0,24.1,27.0,17.36,0.0
2018,7,5,5,45,191.5,35.5,1.1,24.5,59.5,27.46,16.4
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,37.06,25.56
2018,7,5,6,15,363.0,59.0,1.2,25.35,134.5,43.39,31.37
2018,7,5,6,30,440.0,69.0,1.2,25.8,177.0,56.55,35.89
2018,7,5,6,45,498.0,75.5,1.25,26.3,225.0,91.4,51.39
2018,7,5,7,0,556.0,82.0,1.3,26.8,273.0,132.92,78.26
2018,7,5,7,15,597.0,87.5,1.3,27.25,322.5,177.03,111.88
2018,7,5,7,30,638.0,93.0,1.3,27.7,372.0,225.65,151.14
2018,7,5,7,45,670.0,96.5,1.35,28.1,421.5,274.23,191.47
2018,7,5,8,0,702.0,100.0,1.4,28.5,471.0,325.94,234.01
2018,7,5,8,15,491.5,166.0,1.35,28.9,438.0,341.53,251.05
2018,7,5,8,30,281.0,232.0,1.3,29.3,405.0,336.52,249.53
2018,7,5,8,45,260.5,268.5,1.3,29.7,438.5,375.47,278.03
2018,7,5,9,0,240.0,305.0,1.3,30.1,472.0,412.43,303.89
2018,7,5,9,15,241.0,327.0,1.25,30.45,503.5,447.14,327.65
2018,7,5,9,30,242.0,349.0,1.2,30.8,535.0,481.73,350.75
2018,7,5,9,45,215.5,347.0,1.15,31.15,518.5,476.46,345.76
2018,7,5,10,0,189.0,345.0,1.1,31.5,502.0,466.58,337.73
2018,7,5,10,15,145.5,349.0,1.05,31.8,472.5,446.53,322.2
2018,7,5,10,30,102.0,353.0,1.0,32.1,443.0,422.76,303.98
2018,7,5,10,45,107.0,388.0,0.95,32.4,484.5,465.91,332.66
2018,7,5,11,0,112.0,423.0,0.9,32.7,526.0,509.51,360.59
2018,7,5,11,15,112.0,437.0,0.85,32.95,542.0,528.69,371.96
2018,7,5,11,30,112.0,451.0,0.8,33.2,558.0,547.68,383.27
2018,7,5,11,45,118.5,444.5,0.7,33.45,558.5,552.42,385.21
2018,7,5,12,0,125.0,438.0,0.6,33.7,559.0,556.86,387.05
2018,7,5,12,15,96.0,404.0,0.55,33.8,497.0,498.71,347.84
2018,7,5,12,30,67.0,370.0,0.5,33.9,435.0,433.71,304.1
2018,7,5,12,45,74.5,378.0,0.45,34.05,450.0,450.92,315.87
2018,7,5,13,0,82.0,386.0,0.4,34.2,465.0,467.97,326.75
2018,7,5,13,15,81.0,400.5,0.4,34.25,477.5,482.89,336.31
2018,7,5,13,30,80.0,415.0,0.4,34.3,490.0,497.63,345.77
2018,7,5,13,45,210.5,392.5,0.35,34.35,585.0,618.99,428.03
2018,7,5,14,0,341.0,370.0,0.3,34.4,680.0,723.33,495.41
2018,7,5,14,15,325.0,358.5,0.3,34.35,647.0,692.51,475.36
2018,7,5,14,30,309.0,347.0,0.3,34.3,614.0,660.85,456.3
2018,7,5,14,45,327.0,313.0,0.3,34.2,586.0,636.56,443.1
2018,7,5,15,0,345.0,279.0,0.3,34.1,558.0,618.09,433.24
2018,7,5,15,15,489.0,230.5,0.3,33.95,605.0,685.39,481.17
2018,7,5,15,30,633.0,182.0,0.3,33.8,652.0,746.08,522.77
2018,7,5,15,45,607.0,174.5,0.3,33.65,603.5,696.26,491.34
2018,7,5,16,0,581.0,167.0,0.3,33.5,555.0,646.36,460.55
2018,7,5,16,15,501.0,167.5,0.4,33.25,484.5,561.34,406.17
2018,7,5,16,30,421.0,168.0,0.5,33.0,414.0,485.1,355.77
2018,7,5,16,45,331.0,165.5,0.55,32.8,348.5,404.63,299.86
2018,7,5,17,0,241.0,163.0,0.6,32.6,283.0,324.77,242.65
2018,7,5,17,15,382.0,134.0,0.6,32.25,299.5,369.12,277.09
2018,7,5,17,30,523.0,105.0,0.6,31.9,316.0,395.4,295.99
2018,7,5,17,45,497.5,95.0,0.65,31.6,273.0,345.78,258.39
2018,7,5,18,0,472.0,85.0,0.7,31.3,230.0,298.05,221.37
2018,7,5,18,15,292.5,79.5,0.7,31.3,164.0,199.07,145.96
2018,7,5,18,30,113.0,74.0,0.7,31.3,98.0,114.14,81.77
2018,7,5,18,45,90.5,55.5,0.7,30.05,71.5,82.91,56.87
2018,7,5,19,0,68.0,37.0,0.7,28.8,45.0,53.95,33.38
2018,7,5,19,15,58.5,24.0,0.7,28.35,28.5,35.89,11.52
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,15.68,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,23.0,9.5,1.3,23.35,10.5,9.34,0.0
2018,7,6,5,30,46.0,19.0,1.4,23.7,21.0,16.05,0.0
2018,7,6,5,45,74.0,34.0,1.5,24.0,42.5,28.12,16.86
2018,7,6,6,0,102.0,49.0,1.6,24.3,64.0,39.82,27.91
2018,7,6,6,15,125.0,69.0,1.65,24.8,94.5,58.15,43.95
2018,7,6,6,30,148.0,89.0,1.7,25.3,125.0,76.28,55.18
2018,7,6,6,45,205.0,106.5,1.75,25.85,169.0,100.92,69.39
2018,7,6,7,0,262.0,124.0,1.8,26.4,213.0,136.05,93.23
2018,7,6,7,15,287.5,142.0,1.8,27.05,255.0,172.41,120.7
2018,7,6,7,30,313.0,160.0,1.8,27.7,297.0,211.68,151.28
2018,7,6,7,45,305.5,184.0,1.8,28.35,331.0,249.43,181.74
2018,7,6,8,0,298.0,208.0,1.8,29.0,365.0,286.49,211.01
2018,7,6,8,15,296.0,230.0,1.75,29.45,399.0,323.21,239.26
2018,7,6,8,30,294.0,252.0,1.7,29.9,433.0,359.65,266.49
2018,7,6,8,45,337.0,260.0,1.65,30.3,482.5,405.65,300.12
2018,7,6,9,0,380.0,268.0,1.6,30.7,532.0,455.46,335.85
2018,7,6,9,15,413.5,275.0,1.55,30.95,578.5,500.77,367.91
2018,7,6,9,30,447.0,282.0,1.5,31.2,625.0,550.34,402.23
2018,7,6,9,45,335.0,334.0,1.5,31.45,598.0,544.85,395.72
2018,7,6,10,0,223.0,386.0,1.5,31.7,571.0,529.29,381.99
2018,7,6,10,15,241.0,400.0,1.5,31.9,606.5,567.09,407.54
2018,7,6,10,30,259.0,414.0,1.5,32.1,642.0,606.65,433.53
2018,7,6,10,45,296.5,418.0,1.5,32.25,686.0,653.74,464.81
2018,7,6,11,0,334.0,422.0,1.5,32.4,730.0,702.45,496.64
2018,7,6,11,15,332.0,431.5,1.5,32.55,742.5,722.31,508.42
2018,7,6,11,30,330.0,441.0,1.5,32.7,755.0,741.13,519.71
2018,7,6,11,45,341.5,435.0,1.5,32.8,763.0,756.39,529.41
2018,7,6,12,0,353.0,429.0,1.5,32.9,771.0,770.82,538.6
2018,7,6,12,15,380.0,405.5,1.5,32.95,774.5,781.89,546.54
2018,7,6,12,30,407.0,382.0,1.5,33.0,778.0,796.38,556.61
2018,7,6,12,45,333.0,392.5,1.5,33.0,715.5,734.3,515.18
2018,7,6,13,0,259.0,403.0,1.5,33.0,653.0,674.58,475.14
2018,7,6,13,15,133.5,273.0,1.45,32.9,402.0,411.82,297.54
2018,7,6,13,30,8.0,143.0,1.4,32.8,151.0,147.24,105.33
2018,7,6,13,45,4.0,110.5,1.35,32.7,114.5,111.38,79.16
2018,7,6,14,0,0.0,78.0,1.3,32.6,78.0,75.65,52.21
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,72.22,49.76
2018,7,6,14,30,0.0,71.0,1.2,32.2,71.0,68.8,47.28
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,63.94,43.68
2018,7,6,15,0,0.0,61.0,1.1,31.8,61.0,59.07,40.08
2018,7,6,15,15,0.0,56.0,1.05,31.45,56.0,54.21,36.48
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,49.35,32.87
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,44.01,28.87
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,38.68,24.84
2018,7,6,16,15,0.0,36.0,0.75,29.95,36.0,34.8,21.92
2018,7,6,16,30,0.0,32.0,0.7,29.6,32.0,30.92,18.98
2018,7,6,16,45,0.0,38.0,0.65,29.25,38.0,36.72,23.71
2018,7,6,17,0,0.0,44.0,0.6,28.9,44.0,42.51,28.47
2018,7,6,17,15,0.0,50.5,0.55,28.45,50.5,48.79,33.66
2018,7,6,17,30,0.0,57.0,0.5,28.0,57.0,55.08,38.89
2018,7,6,17,45,0.0,55.0,0.45,27.6,55.0,53.14,37.5
2018,7,6,18,0,0.0,53.0,0.4,27.2,53.0,51.2,36.07
2018,7,6,18,15,0.0,42.0,0.4,27.2,42.0,40.56,27.42
2018,7,6,18,30,0.0,31.0,0.4,27.2,31.0,29.92,18.66
2018,7,6,18,45,0.0,23.5,0.55,26.45,23.5,22.67,12.61
2018,7,6,19,0,0.0,16.0,0.7,25.7,16.0,15.43,6.41
2018,7,6,19,15,0.5,10.0,0.85,25.4,10.0,9.72,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,4.03,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,29.0,7.5,3.95,22.45,9.0,7.37,0.0
2018,7,7,5,30,58.0,15.0,4.1,22.3,18.0,12.82,0.0
2018,7,7,5,45,83.5,24.5,4.25,22.15,34.0,20.62,10.88
2018,7,7,6,0,109.0,34.0,4.4,22.0,50.0,28.19,18.31
2018,7,7,6,15,93.5,46.0,4.45,21.95,63.5,37.42,26.67
2018,7,7,6,30,78.0,58.0,4.5,21.9,77.0,51.78,36.61
2018,7,7,6,45,64.5,74.5,4.5,21.8,92.5,70.18,50.36
2018,7,7,7,0,51.0,91.0,4.5,21.7,108.0,90.53,67.13
2018,7,7,7,15,26.5,86.5,4.55,21.8,95.5,86.13,64.41
2018,7,7,7,30,2.0,82.0,4.6,21.9,83.0,79.66,59.91
2018,7,7,7,45,1.5,76.0,4.7,21.95,77.0,73.92,55.04
2018,7,7,8,0,1.0,70.0,4.8,22.0,71.0,68.03,50.05
2018,7,7,8,15,0.5,76.5,4.8,22.3,77.0,74.19,54.82
2018,7,7,8,30,0.0,83.0,4.8,22.6,83.0,80.31,59.49
2018,7,7,8,45,0.0,92.5,4.85,22.85,92.5,89.54,66.63
2018,7,7,9,0,0.0,102.0,4.9,23.1,102.0,98.67,73.65
2018,7,7,9,15,3.0,124.5,4.9,23.5,127.0,122.03,91.87
2018,7,7,9,30,6.0,147.0,4.9,23.9,152.0,145.69,110.14
2018,7,7,9,45,12.5,195.5,4.9,24.3,206.0,196.88,149.63
2018,7,7,10,0,19.0,244.0,4.9,24.7,260.0,248.69,188.95
2018,7,7,10,15,28.0,296.5,4.85,25.05,321.0,306.55,232.27
2018,7,7,10,30,37.0,349.0,4.8,25.4,382.0,366.07,276.06
2018,7,7,10,45,49.0,375.5,4.75,25.75,420.0,404.25,303.69
2018,7,7,11,0,61.0,402.0,4.7,26.1,458.0,443.37,331.73
2018,7,7,11,15,47.5,380.0,4.65,26.35,424.0,413.22,308.69
2018,7,7,11,30,34.0,358.0,4.6,26.6,390.0,381.86,284.93
2018,7,7,11,45,23.5,305.0,4.5,26.9,327.5,321.74,240.06
2018,7,7,12,0,13.0,252.0,4.4,27.2,265.0,257.88,192.08
2018,7,7,12,15,15.5,271.0,4.3,27.4,286.5,279.44,208.1
2018,7,7,12,30,18.0,290.0,4.2,27.6,308.0,301.1,223.94
2018,7,7,12,45,26.0,336.0,4.15,27.8,361.5,360.26,267.31
2018,7,7,13,0,34.0,382.0,4.1,28.0,415.0,415.87,307.41
2018,7,7,13,15,64.0,409.5,4.05,28.15,470.5,475.09,350.7
2018,7,7,13,30,94.0,437.0,4.0,28.3,526.0,534.34,393.37
2018,7,7,13,45,156.0,439.5,3.95,28.45,583.0,606.56,445.89
2018,7,7,14,0,218.0,442.0,3.9,28.6,640.0,670.09,491.54
2018,7,7,14,15,270.0,412.5,3.85,28.6,650.5,695.78,511.16
2018,7,7,14,30,322.0,383.0,3.8,28.6,661.0,711.23,523.99
2018,7,7,14,45,528.5,274.0,3.75,28.6,710.0,791.77,586.62
2018,7,7,15,0,735.0,165.0,3.7,28.6,759.0,852.82,631.69
2018,7,7,15,15,745.0,153.0,3.7,28.45,730.0,829.99,617.29
2018,7,7,15,30,755.0,141.0,3.7,28.3,701.0,804.09,601.34
2018,7,7,15,45,641.0,173.0,3.7,28.2,629.0,722.88,546.38
2018,7,7,16,0,527.0,205.0,3.7,28.1,557.0,641.27,487.4
2018,7,7,16,15,556.0,179.0,3.65,27.85,526.0,615.08,470.95
2018,7,7,16,30,585.0,153.0,3.6,27.6,495.0,588.46,453.35
2018,7,7,16,45,648.0,123.5,3.55,27.3,471.0,573.36,444.19
2018,7,7,17,0,711.0,94.0,3.5,27.0,447.0,550.65,428.62
2018,7,7,17,15,611.0,102.5,3.3,26.6,382.0,469.21,366.29
2018,7,7,17,30,511.0,111.0,3.1,26.2,317.0,393.0,307.0
2018,7,7,17,45,364.5,111.5,2.95,25.75,248.0,298.6,232.81
2018,7,7,18,0,218.0,112.0,2.8,25.3,179.0,214.02,165.67
2018,7,7,18,15,195.0,93.0,2.8,25.3,144.5,173.87,132.47
2018,7,7,18,30,172.0,74.0,2.8,25.3,110.0,135.99,100.54
2018,7,7,18,45,127.5,57.0,2.35,23.95,79.5,97.14,68.73
2018,7,7,19,0,83.0,40.0,1.9,22.6,49.0,60.63,38.96
2018,7,7,19,15,59.0,25.0,1.9,22.3,30.0,37.1,11.83
2018,7,7,19,30,35.0,10.0,1.9,22.0,11.0,13.3,0.0
2018,7,7,19,45,17.5,5.0,1.95,21.75,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,73.5,10.5,2.6,15.95,14.0,10.32,0.0
2018,7,8,5,30,147.0,21.0,2.8,16.3,28.0,16.63,0.0
2018,7,8,5,45,265.5,32.5,2.95,16.65,63.5,25.77,15.34
2018,7,8,6,0,384.0,44.0,3.1,17.0,99.0,33.57,23.39
2018,7,8,6,15,466.0,51.0,3.3,17.55,144.5,36.7,26.56
2018,7,8,6,30,548.0,58.0,3.5,18.1,190.0,46.08,28.88
2018,7,8,6,45,606.5,62.5,3.65,18.65,241.0,85.09,44.71
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,130.75,74.64
2018,7,8,7,15,703.0,71.0,3.8,19.75,344.0,181.6,115.08
2018,7,8,7,30,741.0,75.0,3.8,20.3,396.0,233.66,159.32
2018,7,8,7,45,770.0,77.5,3.8,20.9,448.0,285.76,204.91
2018,7,8,8,0,799.0,80.0,3.8,21.5,500.0,340.62,252.48
2018,7,8,8,15,820.5,82.5,3.75,22.05,550.0,395.04,298.96
2018,7,8,8,30,842.0,85.0,3.7,22.6,600.0,453.82,347.39
2018,7,8,8,45,858.0,86.5,3.65,23.15,646.5,506.98,390.2
2018,7,8,9,0,874.0,88.0,3.6,23.7,693.0,560.47,431.85
2018,7,8,9,15,886.0,90.0,3.55,24.2,735.5,612.15,470.86
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,663.29,508.25
2018,7,8,9,45,907.5,92.5,3.45,25.2,815.0,710.53,541.11
2018,7,8,10,0,917.0,93.0,3.4,25.7,852.0,756.54,570.89
2018,7,8,10,15,923.5,94.5,3.35,26.1,883.0,799.74,598.46
2018,7,8,10,30,930.0,96.0,3.3,26.5,914.0,841.06,624.33
2018,7,8,10,45,934.0,97.0,3.25,26.9,938.0,877.71,646.7
2018,7,8,11,0,938.0,98.0,3.2,27.3,962.0,911.93,667.2
2018,7,8,11,15,940.5,99.0,3.15,27.6,979.0,942.22,685.18
2018,7,8,11,30,943.0,100.0,3.1,27.9,996.0,969.7,701.2
2018,7,8,11,45,944.5,100.5,3.0,28.25,1006.0,992.84,713.79
2018,7,8,12,0,946.0,101.0,2.9,28.6,1016.0,1012.91,724.34
2018,7,8,12,15,946.5,101.0,2.85,28.8,1018.5,1028.37,732.81
2018,7,8,12,30,947.0,101.0,2.8,29.0,1021.0,1040.59,739.31
2018,7,8,12,45,945.0,101.0,2.75,29.2,1015.0,1047.03,742.26
2018,7,8,13,0,943.0,101.0,2.7,29.4,1009.0,1050.09,743.24
2018,7,8,13,15,940.5,100.5,2.7,29.5,996.5,1048.75,742.4
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,1044.02,739.58
2018,7,8,13,45,934.0,99.5,2.65,29.75,964.0,1034.43,733.24
2018,7,8,14,0,930.0,99.0,2.6,29.9,944.0,1021.55,724.98
2018,7,8,14,15,924.5,98.0,2.6,29.85,917.5,1003.47,714.63
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,982.32,702.42
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,956.34,686.58
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,927.64,669.03
2018,7,8,15,15,895.0,93.0,2.5,29.7,786.5,893.98,648.9
2018,7,8,15,30,886.0,91.0,2.5,29.6,748.0,858.01,627.13
2018,7,8,15,45,874.5,89.0,2.5,29.45,705.5,817.88,602.5
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,776.02,576.43
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,728.76,546.48
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,680.59,515.4
2018,7,8,16,45,810.5,79.0,2.5,28.5,518.0,631.18,482.42
2018,7,8,17,0,790.0,76.0,2.5,28.2,468.0,578.63,444.75
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.0,522.64,403.09
2018,7,8,17,30,736.0,70.0,2.1,27.1,366.0,467.84,361.02
2018,7,8,17,45,697.5,65.5,1.95,26.55,314.5,407.44,313.54
2018,7,8,18,0,659.0,61.0,1.8,26.0,263.0,349.97,266.78
2018,7,8,18,15,603.0,55.5,1.8,26.0,213.5,289.24,216.06
2018,7,8,18,30,547.0,50.0,1.8,26.0,164.0,232.99,167.92
2018,7,8,18,45,462.5,41.5,1.45,24.0,120.0,171.8,117.39
2018,7,8,19,0,378.0,33.0,1.1,22.0,76.0,119.71,74.06
2018,7,8,19,15,244.5,22.5,1.15,21.55,45.0,64.58,20.27
2018,7,8,19,30,111.0,12.0,1.2,21.1,14.0,22.79,0.0
2018,7,8,19,45,55.5,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.0,10.0,1.35,15.2,15.0,9.83,0.0
2018,7,9,5,30,206.0,20.0,1.6,15.9,30.0,16.41,0.0
2018,7,9,5,45,330.5,29.5,1.9,16.65,67.0,22.92,12.92
2018,7,9,6,0,455.0,39.0,2.2,17.4,104.0,28.97,19.37
2018,7,9,6,15,531.0,45.5,2.15,18.2,151.0,31.98,22.37
2018,7,9,6,30,607.0,52.0,2.1,19.0,198.0,40.75,30.2
2018,7,9,6,45,657.5,57.0,2.05,19.8,249.5,85.75,43.55
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,133.35,74.44
2018,7,9,7,15,742.5,66.0,2.1,21.4,353.5,182.99,113.45
2018,7,9,7,30,777.0,70.0,2.2,22.2,406.0,236.4,158.37
2018,7,9,7,45,802.5,73.5,2.25,22.95,458.5,290.38,204.94
2018,7,9,8,0,828.0,77.0,2.3,23.7,511.0,346.71,252.94
2018,7,9,8,15,847.5,79.0,2.3,24.25,561.0,404.6,301.25
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,460.32,346.52
2018,7,9,8,45,881.0,83.0,2.3,25.3,657.5,514.23,389.08
2018,7,9,9,0,895.0,85.0,2.3,25.8,704.0,568.25,430.25
2018,7,9,9,15,902.5,88.5,2.3,26.3,745.5,619.71,468.14
2018,7,9,9,30,910.0,92.0,2.3,26.8,787.0,670.19,504.09
2018,7,9,9,45,916.5,94.5,2.25,27.25,823.5,717.86,536.24
2018,7,9,10,0,923.0,97.0,2.2,27.7,860.0,764.04,565.1
2018,7,9,10,15,929.5,98.5,2.15,28.1,891.5,807.55,591.75
2018,7,9,10,30,936.0,100.0,2.1,28.5,923.0,849.16,616.68
2018,7,9,10,45,940.5,101.0,2.05,28.9,947.5,886.51,638.43
2018,7,9,11,0,945.0,102.0,2.0,29.3,972.0,921.44,658.33
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.0,951.99,675.48
2018,7,9,11,30,950.0,104.0,1.9,29.9,1006.0,979.73,690.7
2018,7,9,11,45,952.5,104.0,1.85,30.2,1016.5,1003.53,703.38
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,1024.29,714.13
2018,7,9,12,15,955.5,103.5,1.7,30.7,1029.5,1039.45,721.05
2018,7,9,12,30,956.0,103.0,1.6,30.9,1032.0,1051.33,725.98
2018,7,9,12,45,955.0,103.0,1.55,31.15,1027.0,1058.89,728.96
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,1063.05,730.02
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,1061.27,728.12
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,1056.06,724.34
2018,7,9,13,45,944.0,101.0,1.35,31.7,974.5,1045.93,717.78
2018,7,9,14,0,940.0,100.0,1.3,31.8,954.0,1032.46,709.39
2018,7,9,14,15,935.0,99.0,1.3,31.85,927.5,1014.77,699.58
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,993.94,687.98
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,967.23,672.21
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,937.75,654.81
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,902.47,634.67
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,864.95,612.98
2018,7,9,15,45,881.5,89.0,1.15,31.7,710.0,823.73,588.2
2018,7,9,16,0,869.0,87.0,1.1,31.6,666.0,780.84,562.11
2018,7,9,16,15,853.0,84.0,1.1,31.45,618.0,732.79,532.99
2018,7,9,16,30,837.0,81.0,1.1,31.3,570.0,683.81,502.73
2018,7,9,16,45,814.5,79.0,1.05,31.1,519.5,633.91,470.37
2018,7,9,17,0,792.0,77.0,1.0,30.9,469.0,581.03,433.59
2018,7,9,17,15,764.0,73.0,0.9,30.4,417.0,523.26,392.39
2018,7,9,17,30,736.0,69.0,0.8,29.9,365.0,466.77,350.76
2018,7,9,17,45,697.0,65.0,0.7,29.45,313.5,406.66,304.97
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,349.53,259.85
2018,7,9,18,15,601.0,55.5,0.6,29.0,212.5,288.48,210.56
2018,7,9,18,30,544.0,50.0,0.6,29.0,163.0,232.01,163.71
2018,7,9,18,45,455.5,42.0,0.7,27.4,119.0,170.46,114.41
2018,7,9,19,0,367.0,34.0,0.8,25.8,75.0,118.41,72.13
2018,7,9,19,15,234.5,23.0,0.85,25.4,44.5,63.4,18.63
2018,7,9,19,30,102.0,12.0,0.9,25.0,14.0,21.87,0.0
2018,7,9,19,45,51.0,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,70.5,10.0,1.25,19.2,13.5,9.83,0.0
2018,7,10,5,30,141.0,20.0,1.5,20.0,27.0,15.86,0.0
2018,7,10,5,45,246.0,32.5,1.7,20.75,61.0,25.22,14.34
2018,7,10,6,0,351.0,45.0,1.9,21.5,95.0,34.81,23.92
2018,7,10,6,15,423.5,55.0,1.85,22.2,139.0,40.6,29.35
2018,7,10,6,30,496.0,65.0,1.8,22.9,183.0,50.15,37.77
2018,7,10,6,45,545.0,73.0,1.7,23.6,231.5,88.54,49.11
2018,7,10,7,0,594.0,81.0,1.6,24.3,280.0,132.61,77.49
2018,7,10,7,15,632.0,86.5,1.85,25.3,330.5,178.16,112.18
2018,7,10,7,30,670.0,92.0,2.1,26.3,381.0,227.9,152.67
2018,7,10,7,45,698.5,97.0,2.35,27.25,431.5,278.54,195.06
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,331.94,239.36
2018,7,10,8,15,749.0,106.0,2.65,28.65,531.0,386.92,284.4
2018,7,10,8,30,771.0,110.0,2.7,29.1,580.0,440.81,327.53
2018,7,10,8,45,789.0,112.5,2.7,29.5,626.0,492.71,368.0
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,545.32,407.74
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,596.02,444.83
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,646.54,480.64
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,694.46,513.7
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,740.17,543.26
2018,7,10,10,15,864.5,124.0,2.4,31.5,860.5,781.54,568.51
2018,7,10,10,30,872.0,125.0,2.3,31.8,891.0,821.24,592.2
2018,7,10,10,45,709.5,205.5,2.2,32.05,840.0,795.66,573.11
2018,7,10,11,0,547.0,286.0,2.1,32.3,789.0,757.1,542.8
2018,7,10,11,15,589.0,273.0,2.05,32.55,824.0,799.95,571.1
2018,7,10,11,30,631.0,260.0,2.0,32.8,859.0,843.45,598.65
2018,7,10,11,45,723.0,216.5,1.9,33.0,910.0,903.66,635.6
2018,7,10,12,0,815.0,173.0,1.8,33.2,961.0,961.82,669.33
2018,7,10,12,15,749.5,210.0,1.75,33.35,936.0,948.41,659.35
2018,7,10,12,30,684.0,247.0,1.7,33.5,911.0,935.29,650.39
2018,7,10,12,45,744.5,213.0,1.65,33.6,932.5,968.83,670.32
2018,7,10,13,0,805.0,179.0,1.6,33.7,954.0,996.38,685.93
2018,7,10,13,15,846.5,152.5,1.6,33.8,958.0,1007.08,692.09
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,1020.69,700.27
2018,7,10,13,45,883.5,125.0,1.55,33.95,942.0,1010.63,693.74
2018,7,10,14,0,879.0,124.0,1.5,34.0,922.0,997.44,685.69
2018,7,10,14,15,872.5,122.5,1.5,33.95,895.0,978.75,675.43
2018,7,10,14,30,866.0,121.0,1.5,33.9,868.0,957.17,663.48
2018,7,10,14,45,857.5,119.5,1.45,33.9,835.5,930.96,647.94
2018,7,10,15,0,849.0,118.0,1.4,33.9,803.0,902.22,630.87
2018,7,10,15,15,838.5,115.5,1.35,33.8,765.0,868.3,610.8
2018,7,10,15,30,828.0,113.0,1.3,33.7,727.0,836.72,592.15
2018,7,10,15,45,814.5,110.0,1.3,33.6,684.0,795.64,567.85
2018,7,10,16,0,801.0,107.0,1.3,33.5,641.0,753.09,542.34
2018,7,10,16,15,783.5,104.0,1.25,33.3,594.5,706.32,513.38
2018,7,10,16,30,766.0,101.0,1.2,33.1,548.0,658.87,483.53
2018,7,10,16,45,743.5,97.0,1.15,32.9,499.0,606.61,448.47
2018,7,10,17,0,721.0,93.0,1.1,32.7,450.0,555.92,413.27
2018,7,10,17,15,690.5,88.5,0.95,32.35,399.5,499.44,372.53
2018,7,10,17,30,660.0,84.0,0.8,32.0,349.0,444.6,331.84
2018,7,10,17,45,618.5,78.0,0.7,31.65,298.5,384.87,286.68
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,328.5,242.65
2018,7,10,18,15,518.5,64.5,0.6,31.3,200.5,267.92,194.47
2018,7,10,18,30,460.0,57.0,0.6,31.3,153.0,213.06,149.73
2018,7,10,18,45,375.5,47.0,0.45,30.65,111.0,154.85,103.12
2018,7,10,19,0,291.0,37.0,0.3,30.0,69.0,105.72,63.77
2018,7,10,19,15,181.5,24.0,0.3,29.7,40.5,56.0,15.07
2018,7,10,19,30,72.0,11.0,0.3,29.4,12.0,17.89,0.0
2018,7,10,19,45,36.0,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.0,8.5,1.3,21.85,11.0,8.36,0.0
2018,7,11,5,30,100.0,17.0,1.5,22.5,22.0,13.35,0.0
2018,7,11,5,45,198.5,31.5,1.7,23.15,54.5,24.42,13.38
2018,7,11,6,0,297.0,46.0,1.9,23.8,87.0,34.95,23.75
2018,7,11,6,15,369.5,56.5,1.8,24.45,129.5,41.77,30.03
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,50.86,38.01
2018,7,11,6,45,457.0,80.0,1.6,25.7,211.5,88.94,52.08
2018,7,11,7,0,472.0,93.0,1.5,26.3,251.0,128.67,78.79
2018,7,11,7,15,436.5,117.5,1.5,27.35,282.5,171.31,113.55
2018,7,11,7,30,401.0,142.0,1.5,28.4,314.0,210.47,146.59
2018,7,11,7,45,490.5,139.5,1.55,29.45,376.5,257.52,181.98
2018,7,11,8,0,580.0,137.0,1.6,30.5,439.0,313.41,224.63
2018,7,11,8,15,650.5,128.5,1.55,31.0,499.0,365.66,265.25
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,424.78,310.33
2018,7,11,8,45,737.0,124.5,1.45,31.95,603.5,477.5,349.83
2018,7,11,9,0,753.0,129.0,1.4,32.4,648.0,528.37,386.74
2018,7,11,9,15,746.5,142.5,1.4,32.7,683.5,574.8,419.56
2018,7,11,9,30,740.0,156.0,1.4,33.0,719.0,617.88,449.08
2018,7,11,9,45,688.0,194.0,1.4,33.3,737.5,652.81,471.23
2018,7,11,10,0,636.0,232.0,1.4,33.6,756.0,682.01,488.83
2018,7,11,10,15,612.5,254.5,1.45,33.8,775.0,712.8,508.24
2018,7,11,10,30,589.0,277.0,1.5,34.0,794.0,740.38,525.15
2018,7,11,10,45,673.0,235.0,1.55,34.2,841.5,793.21,561.11
2018,7,11,11,0,757.0,193.0,1.6,34.4,889.0,847.6,595.47
2018,7,11,11,15,754.0,198.0,1.65,34.5,902.0,872.88,610.58
2018,7,11,11,30,751.0,203.0,1.7,34.6,915.0,895.68,624.44
2018,7,11,11,45,735.0,212.0,1.8,34.7,915.0,910.3,633.79
2018,7,11,12,0,719.0,221.0,1.9,34.8,915.0,919.81,640.13
2018,7,11,12,15,663.0,253.0,1.95,34.85,894.5,910.32,634.4
2018,7,11,12,30,607.0,285.0,2.0,34.9,874.0,896.99,625.11
2018,7,11,12,45,674.0,246.5,2.05,35.0,897.5,932.58,649.1
2018,7,11,13,0,741.0,208.0,2.1,35.1,921.0,965.44,669.47
2018,7,11,13,15,778.5,184.5,2.15,35.1,925.0,977.64,677.46
2018,7,11,13,30,816.0,161.0,2.2,35.1,929.0,990.36,686.07
2018,7,11,13,45,812.0,159.5,2.25,35.15,910.0,980.97,681.06
2018,7,11,14,0,808.0,158.0,2.3,35.2,891.0,968.64,674.51
2018,7,11,14,15,791.5,159.5,2.3,35.15,860.5,944.44,660.45
2018,7,11,14,30,775.0,161.0,2.3,35.1,830.0,917.88,644.99
2018,7,11,14,45,617.0,225.5,2.3,35.05,745.0,826.74,587.81
2018,7,11,15,0,459.0,290.0,2.3,35.0,660.0,733.95,524.46
2018,7,11,15,15,253.0,262.0,2.25,34.8,464.5,502.77,366.21
2018,7,11,15,30,47.0,234.0,2.2,34.6,269.0,276.28,201.68
2018,7,11,15,45,47.5,229.5,2.15,34.45,263.0,270.95,199.04
2018,7,11,16,0,48.0,225.0,2.1,34.3,257.0,265.51,195.61
2018,7,11,16,15,121.5,228.5,2.0,34.05,301.5,329.53,244.92
2018,7,11,16,30,195.0,232.0,1.9,33.8,346.0,380.97,284.02
2018,7,11,16,45,232.5,208.0,1.8,33.55,331.5,378.66,283.42
2018,7,11,17,0,270.0,184.0,1.7,33.3,317.0,365.84,275.15
2018,7,11,17,15,167.5,154.5,1.55,32.85,234.0,257.63,194.46
2018,7,11,17,30,65.0,125.0,1.4,32.4,151.0,160.31,120.22
2018,7,11,17,45,50.0,94.0,1.25,32.0,112.5,117.87,87.65
2018,7,11,18,0,35.0,63.0,1.1,31.6,74.0,77.1,55.68
2018,7,11,18,15,59.5,67.0,1.1,31.6,81.0,92.0,66.8
2018,7,11,18,30,84.0,71.0,1.1,31.6,88.0,101.91,73.05
2018,7,11,18,45,63.0,52.0,0.9,30.15,63.0,72.02,49.11
2018,7,11,19,0,42.0,33.0,0.7,28.7,38.0,44.2,26.67
2018,7,11,19,15,24.5,19.5,0.7,28.5,22.0,24.21,4.12
2018,7,11,19,30,7.0,6.0,0.7,28.3,6.0,6.58,0.0
2018,7,11,19,45,3.5,3.0,0.65,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,19.5,7.5,2.35,22.8,8.5,7.37,0.0
2018,7,12,5,30,39.0,15.0,2.5,23.0,17.0,12.78,0.0
2018,7,12,5,45,98.5,34.0,2.65,23.2,46.0,28.06,15.99
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,42.82,30.34
2018,7,12,6,15,190.0,69.0,2.9,23.7,106.0,54.87,41.24
2018,7,12,6,30,222.0,85.0,3.0,24.0,137.0,67.67,52.53
2018,7,12,6,45,178.0,101.0,3.1,24.3,149.5,92.83,64.72
2018,7,12,7,0,134.0,117.0,3.2,24.6,162.0,117.23,84.43
2018,7,12,7,15,280.0,133.0,3.2,25.1,246.5,161.12,113.24
2018,7,12,7,30,426.0,149.0,3.2,25.6,331.0,221.54,156.72
2018,7,12,7,45,467.0,158.0,3.2,26.15,381.0,266.39,192.81
2018,7,12,8,0,508.0,167.0,3.2,26.7,431.0,315.49,232.32
2018,7,12,8,15,534.5,175.0,3.15,27.25,477.5,362.17,269.8
2018,7,12,8,30,561.0,183.0,3.1,27.8,524.0,411.18,308.25
