Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,45,575.5,191.0,3.0,28.35,564.5,456.41,342.92
2018,7,12,9,0,590.0,199.0,2.9,28.9,605.0,502.32,377.03
2018,7,12,9,15,610.5,204.5,2.85,29.35,647.5,549.94,411.7
2018,7,12,9,30,631.0,210.0,2.8,29.8,690.0,598.46,446.08
2018,7,12,9,45,639.5,217.0,2.7,30.25,724.0,640.89,474.98
2018,7,12,10,0,648.0,224.0,2.6,30.7,758.0,682.71,502.68
2018,7,12,10,15,656.5,229.0,2.5,30.95,787.5,721.87,528.3
2018,7,12,10,30,665.0,234.0,2.4,31.2,817.0,760.07,552.67
2018,7,12,10,45,670.0,238.5,2.3,31.45,840.0,793.72,573.46
2018,7,12,11,0,675.0,243.0,2.2,31.7,863.0,825.84,592.81
2018,7,12,11,15,662.0,253.5,2.15,31.85,871.0,846.0,604.31
2018,7,12,11,30,649.0,264.0,2.1,32.0,879.0,863.49,614.04
2018,7,12,11,45,528.5,319.0,2.05,32.15,823.5,821.01,582.38
2018,7,12,12,0,408.0,374.0,2.0,32.3,768.0,772.22,546.81
2018,7,12,12,15,308.0,396.0,2.05,32.45,694.0,701.86,498.63
2018,7,12,12,30,208.0,418.0,2.1,32.6,620.0,626.66,446.33
2018,7,12,12,45,155.0,426.0,2.1,32.7,576.0,585.65,417.49
2018,7,12,13,0,102.0,434.0,2.1,32.8,532.0,536.99,382.99
2018,7,12,13,15,271.5,399.5,2.15,32.75,656.0,686.04,489.36
2018,7,12,13,30,441.0,365.0,2.2,32.7,780.0,827.43,585.78
2018,7,12,13,45,459.5,344.5,2.25,32.65,769.0,823.91,584.06
2018,7,12,14,0,478.0,324.0,2.3,32.6,758.0,818.03,582.09
2018,7,12,14,15,601.5,257.5,2.35,32.55,787.0,865.77,617.98
2018,7,12,14,30,725.0,191.0,2.4,32.5,816.0,905.21,645.4
2018,7,12,14,45,707.0,189.5,2.45,32.45,779.5,873.02,625.79
2018,7,12,15,0,689.0,188.0,2.5,32.4,743.0,839.12,605.52
2018,7,12,15,15,640.5,195.5,2.5,32.25,692.0,786.31,572.39
2018,7,12,15,30,592.0,203.0,2.5,32.1,641.0,733.95,538.05
2018,7,12,15,45,506.5,217.5,2.55,32.0,576.5,656.8,485.34
2018,7,12,16,0,421.0,232.0,2.6,31.9,512.0,587.15,436.66
2018,7,12,16,15,446.0,208.0,2.6,31.65,485.0,564.32,422.87
2018,7,12,16,30,471.0,184.0,2.6,31.4,458.0,538.2,406.07
2018,7,12,16,45,510.5,162.0,2.6,31.2,435.0,520.45,394.81
2018,7,12,17,0,550.0,140.0,2.6,31.0,412.0,497.96,379.46
2018,7,12,17,15,524.0,130.0,2.45,30.6,365.5,446.26,341.15
2018,7,12,17,30,498.0,120.0,2.3,30.2,319.0,396.1,303.12
2018,7,12,17,45,458.0,109.0,2.2,29.8,272.0,340.05,259.69
2018,7,12,18,0,418.0,98.0,2.1,29.4,225.0,287.5,217.84
2018,7,12,18,15,351.0,85.5,2.1,29.4,178.5,227.17,169.19
2018,7,12,18,30,284.0,73.0,2.1,29.4,132.0,173.74,125.6
2018,7,12,18,45,220.0,57.0,1.7,27.9,95.0,124.45,85.95
2018,7,12,19,0,156.0,41.0,1.3,26.4,58.0,79.43,49.7
2018,7,12,19,15,92.0,25.0,1.35,26.05,33.5,41.87,9.25
2018,7,12,19,30,28.0,9.0,1.4,25.7,9.0,11.58,0.0
2018,7,12,19,45,14.0,4.5,1.4,25.4,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,7.37,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,14.74,0.0
2018,7,13,5,45,96.0,30.5,2.25,21.0,41.0,25.34,13.86
2018,7,13,6,0,141.0,46.0,2.4,21.3,65.0,37.52,26.13
2018,7,13,6,15,130.0,62.5,2.45,21.9,86.0,50.02,37.4
2018,7,13,6,30,119.0,79.0,2.5,22.5,107.0,66.65,51.98
2018,7,13,6,45,84.0,100.5,2.5,23.05,122.5,90.67,66.35
2018,7,13,7,0,49.0,122.0,2.5,23.6,138.0,114.77,86.3
2018,7,13,7,15,94.0,147.5,2.5,24.25,185.0,144.98,108.23
2018,7,13,7,30,139.0,173.0,2.5,24.9,232.0,184.0,137.39
2018,7,13,7,45,250.5,180.5,2.45,25.55,304.0,228.24,169.11
2018,7,13,8,0,362.0,188.0,2.4,26.2,376.0,287.81,213.72
2018,7,13,8,15,347.5,213.0,2.35,26.75,408.0,325.73,243.9
2018,7,13,8,30,333.0,238.0,2.3,27.3,440.0,362.07,271.9
2018,7,13,8,45,316.0,264.0,2.25,27.9,467.5,396.44,297.37
2018,7,13,9,0,299.0,290.0,2.2,28.5,495.0,428.94,320.56
2018,7,13,9,15,254.0,321.0,2.15,28.9,503.0,447.62,332.94
2018,7,13,9,30,209.0,352.0,2.1,29.3,511.0,463.47,342.67
2018,7,13,9,45,302.5,339.5,2.1,29.75,582.0,526.11,387.88
2018,7,13,10,0,396.0,327.0,2.1,30.2,653.0,596.94,437.79
2018,7,13,10,15,486.0,305.5,2.1,30.5,720.5,664.02,484.52
2018,7,13,10,30,576.0,284.0,2.1,30.8,788.0,736.36,533.88
2018,7,13,10,45,581.0,291.5,2.1,31.1,812.5,769.66,554.6
2018,7,13,11,0,586.0,299.0,2.1,31.4,837.0,802.11,574.74
2018,7,13,11,15,669.5,253.0,2.15,31.6,878.5,851.98,609.12
2018,7,13,11,30,753.0,207.0,2.2,31.8,920.0,900.88,640.07
2018,7,13,11,45,767.0,200.0,2.2,32.0,933.0,925.64,654.48
2018,7,13,12,0,781.0,193.0,2.2,32.2,946.0,948.32,667.77
2018,7,13,12,15,782.5,193.5,2.2,32.3,950.0,963.94,676.92
2018,7,13,12,30,784.0,194.0,2.2,32.4,954.0,976.87,684.53
2018,7,13,12,45,759.0,208.5,2.2,32.5,941.0,974.57,682.77
2018,7,13,13,0,734.0,223.0,2.2,32.6,928.0,973.77,682.21
2018,7,13,13,15,617.5,287.0,2.2,32.65,875.0,924.71,650.28
2018,7,13,13,30,501.0,351.0,2.2,32.7,822.0,873.17,614.49
2018,7,13,13,45,423.0,377.0,2.2,32.75,769.0,820.91,579.54
2018,7,13,14,0,345.0,403.0,2.2,32.8,716.0,762.24,540.07
2018,7,13,14,15,260.5,399.0,2.15,32.8,631.5,672.97,479.94
2018,7,13,14,30,176.0,395.0,2.1,32.8,547.0,577.35,414.44
2018,7,13,14,45,124.5,365.5,2.1,32.75,471.0,495.78,358.56
2018,7,13,15,0,73.0,336.0,2.1,32.7,395.0,408.03,296.9
2018,7,13,15,15,141.5,323.5,2.05,32.55,430.5,462.04,338.21
2018,7,13,15,30,210.0,311.0,2.0,32.4,466.0,503.88,369.9
2018,7,13,15,45,326.0,268.0,2.0,32.25,492.5,554.62,409.16
2018,7,13,16,0,442.0,225.0,2.0,32.1,519.0,596.3,441.47
2018,7,13,16,15,338.5,231.0,2.0,31.85,446.5,501.27,373.78
2018,7,13,16,30,235.0,237.0,2.0,31.6,374.0,421.36,315.85
2018,7,13,16,45,163.5,212.5,1.95,31.3,303.5,331.59,250.34
2018,7,13,17,0,92.0,188.0,1.9,31.0,233.0,248.79,188.31
2018,7,13,17,15,188.0,166.0,1.75,30.45,245.0,281.84,215.48
2018,7,13,17,30,284.0,144.0,1.6,29.9,257.0,304.74,233.4
2018,7,13,17,45,272.5,125.5,1.45,29.35,221.5,265.31,202.71
2018,7,13,18,0,261.0,107.0,1.3,28.8,186.0,226.68,172.03
2018,7,13,18,15,235.5,89.0,1.3,28.8,150.0,184.39,137.59
2018,7,13,18,30,210.0,71.0,1.3,28.8,114.0,144.62,104.58
2018,7,13,18,45,168.5,54.5,1.1,26.9,83.0,105.05,72.56
2018,7,13,19,0,127.0,38.0,0.9,25.0,52.0,69.98,43.71
2018,7,13,19,15,80.0,23.0,0.95,24.65,30.5,37.72,6.81
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,11.07,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,20.5,7.5,1.3,19.65,8.5,7.37,0.0
2018,7,14,5,30,41.0,15.0,1.4,20.1,17.0,14.74,0.0
2018,7,14,5,45,111.0,33.5,1.5,20.55,46.5,27.64,15.43
2018,7,14,6,0,181.0,52.0,1.6,21.0,76.0,42.06,29.96
2018,7,14,6,15,255.0,67.5,1.6,21.8,117.5,50.78,38.05
2018,7,14,6,30,329.0,83.0,1.6,22.6,159.0,61.26,47.32
2018,7,14,6,45,389.5,94.0,1.55,23.4,206.0,94.25,59.67
2018,7,14,7,0,450.0,105.0,1.5,24.2,253.0,133.96,84.77
2018,7,14,7,15,495.0,113.5,1.4,24.9,302.0,175.72,115.63
2018,7,14,7,30,540.0,122.0,1.3,25.6,351.0,222.4,152.38
2018,7,14,7,45,572.0,129.0,1.2,26.25,399.5,268.71,190.03
2018,7,14,8,0,604.0,136.0,1.1,26.9,448.0,318.31,229.91
2018,7,14,8,15,628.0,142.5,1.1,27.4,495.5,367.48,269.18
2018,7,14,8,30,652.0,149.0,1.1,27.9,543.0,418.67,308.9
2018,7,14,8,45,676.0,152.5,1.05,28.4,589.5,468.9,346.55
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,520.65,383.98
2018,7,14,9,15,697.0,167.5,1.0,29.3,670.5,565.24,415.44
2018,7,14,9,30,694.0,179.0,1.0,29.7,705.0,608.39,444.9
2018,7,14,9,45,595.0,233.5,1.0,30.1,700.0,625.19,453.9
2018,7,14,10,0,496.0,288.0,1.0,30.5,695.0,632.44,455.97
2018,7,14,10,15,476.5,305.5,1.0,30.75,709.0,656.5,470.93
2018,7,14,10,30,457.0,323.0,1.0,31.0,723.0,678.03,483.74
2018,7,14,10,45,385.0,368.0,1.0,31.3,711.5,679.46,481.61
2018,7,14,11,0,313.0,413.0,1.0,31.6,700.0,674.66,475.44
2018,7,14,11,15,360.0,400.5,0.95,31.85,736.5,716.44,502.54
2018,7,14,11,30,407.0,388.0,0.9,32.1,773.0,761.62,530.78
2018,7,14,11,45,463.5,355.0,0.9,32.3,798.0,794.95,552.55
2018,7,14,12,0,520.0,322.0,0.9,32.5,823.0,828.3,574.27
2018,7,14,12,15,639.0,261.5,0.85,32.7,879.0,895.04,617.12
2018,7,14,12,30,758.0,201.0,0.8,32.9,935.0,958.03,653.03
2018,7,14,12,45,605.5,274.0,0.8,33.05,858.5,891.83,611.12
2018,7,14,13,0,453.0,347.0,0.8,33.2,782.0,817.65,561.9
2018,7,14,13,15,458.5,342.0,0.8,33.25,777.5,820.75,565.02
2018,7,14,13,30,464.0,337.0,0.8,33.3,773.0,821.92,566.09
2018,7,14,13,45,575.0,278.5,0.75,33.4,807.5,872.13,599.63
2018,7,14,14,0,686.0,220.0,0.7,33.5,842.0,917.05,627.41
2018,7,14,14,15,602.0,251.0,0.7,33.45,785.0,859.7,592.0
2018,7,14,14,30,518.0,282.0,0.7,33.4,728.0,800.55,554.83
2018,7,14,14,45,564.5,246.5,0.7,33.35,715.5,799.58,557.34
2018,7,14,15,0,611.0,211.0,0.7,33.3,703.0,792.47,555.38
2018,7,14,15,15,634.5,194.5,0.7,33.2,683.5,780.05,549.18
2018,7,14,15,30,658.0,178.0,0.7,33.1,664.0,764.07,540.58
2018,7,14,15,45,543.0,205.0,0.7,33.0,590.0,673.5,481.57
2018,7,14,16,0,428.0,232.0,0.7,32.9,516.0,592.75,427.53
2018,7,14,16,15,409.5,215.5,0.7,32.65,471.0,545.09,397.21
2018,7,14,16,30,391.0,199.0,0.7,32.4,426.0,497.73,366.01
2018,7,14,16,45,351.5,187.0,0.7,32.2,377.5,434.97,322.86
2018,7,14,17,0,312.0,175.0,0.7,32.0,329.0,382.1,285.61
2018,7,14,17,15,294.0,156.5,0.7,31.6,288.5,337.46,253.88
2018,7,14,17,30,276.0,138.0,0.7,31.2,248.0,294.0,222.03
2018,7,14,17,45,237.0,122.5,0.7,30.8,207.5,245.29,185.21
2018,7,14,18,0,198.0,107.0,0.7,30.4,167.0,200.29,150.41
2018,7,14,18,15,156.0,88.0,0.7,30.4,129.5,154.19,114.0
2018,7,14,18,30,114.0,69.0,0.7,30.4,92.0,109.11,78.14
2018,7,14,18,45,139.0,52.0,0.7,28.8,72.5,94.58,64.65
2018,7,14,19,0,164.0,35.0,0.7,27.2,53.0,77.08,47.23
2018,7,14,19,15,100.5,21.5,0.7,26.75,31.0,40.59,5.96
2018,7,14,19,30,37.0,8.0,0.7,26.3,9.0,11.43,0.0
2018,7,14,19,45,18.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,22.5,7.0,1.35,20.9,8.0,6.88,0.0
2018,7,15,5,30,45.0,14.0,1.5,21.4,16.0,13.76,0.0
2018,7,15,5,45,130.0,31.0,1.65,21.9,46.0,25.71,13.58
2018,7,15,6,0,215.0,48.0,1.8,22.4,76.0,36.83,25.34
2018,7,15,6,15,294.5,61.0,1.9,23.2,118.0,45.6,33.39
2018,7,15,6,30,374.0,74.0,2.0,24.0,160.0,53.91,40.75
2018,7,15,6,45,431.5,84.0,2.05,24.8,207.0,87.76,53.03
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,128.41,78.4
2018,7,15,7,15,522.0,103.0,2.1,26.35,300.5,170.27,109.77
2018,7,15,7,30,555.0,112.0,2.1,27.1,347.0,215.88,146.34
2018,7,15,7,45,570.5,122.5,2.1,27.85,391.0,261.63,184.33
2018,7,15,8,0,586.0,133.0,2.1,28.6,435.0,308.89,223.15
2018,7,15,8,15,631.5,133.0,1.95,29.1,488.0,359.42,263.31
2018,7,15,8,30,677.0,133.0,1.8,29.6,541.0,414.22,305.73
2018,7,15,8,45,648.5,156.0,1.7,30.15,572.0,458.0,338.91
2018,7,15,9,0,620.0,179.0,1.6,30.7,603.0,498.23,367.97
2018,7,15,9,15,631.0,189.0,1.5,31.1,644.0,545.91,401.53
2018,7,15,9,30,642.0,199.0,1.4,31.5,685.0,593.6,433.84
2018,7,15,9,45,675.0,194.0,1.3,31.9,727.5,641.91,465.99
2018,7,15,10,0,708.0,189.0,1.2,32.3,770.0,691.53,497.96
2018,7,15,10,15,630.5,237.5,1.2,32.6,769.5,708.94,506.6
2018,7,15,10,30,553.0,286.0,1.2,32.9,769.0,719.3,510.48
2018,7,15,10,45,523.5,310.0,1.2,33.2,777.5,739.45,521.74
2018,7,15,11,0,494.0,334.0,1.2,33.5,786.0,756.4,530.64
2018,7,15,11,15,442.0,369.0,1.25,33.7,779.5,760.83,531.54
2018,7,15,11,30,390.0,404.0,1.3,33.9,773.0,759.37,528.79
2018,7,15,11,45,488.5,351.5,1.3,34.1,818.5,814.95,566.37
2018,7,15,12,0,587.0,299.0,1.3,34.3,864.0,869.42,602.2
2018,7,15,12,15,687.0,241.5,1.35,34.45,905.0,921.83,636.22
2018,7,15,12,30,787.0,184.0,1.4,34.6,946.0,969.61,664.87
2018,7,15,12,45,677.5,248.5,1.45,34.7,902.0,937.85,645.6
2018,7,15,13,0,568.0,313.0,1.5,34.8,858.0,898.12,619.35
2018,7,15,13,15,569.0,309.0,1.5,34.9,849.0,897.69,619.62
2018,7,15,13,30,570.0,305.0,1.5,35.0,840.0,894.96,618.12
2018,7,15,13,45,526.5,319.0,1.5,35.05,805.0,864.36,598.35
2018,7,15,14,0,483.0,333.0,1.5,35.1,770.0,832.4,577.88
2018,7,15,14,15,505.5,310.0,1.5,35.05,755.5,825.3,575.38
2018,7,15,14,30,528.0,287.0,1.5,35.0,741.0,815.36,570.88
2018,7,15,14,45,519.0,276.5,1.5,34.9,708.5,786.18,553.42
2018,7,15,15,0,510.0,266.0,1.5,34.8,676.0,755.47,535.0
2018,7,15,15,15,451.0,275.5,1.5,34.65,625.0,700.25,499.09
2018,7,15,15,30,392.0,285.0,1.5,34.5,574.0,646.72,463.86
2018,7,15,15,45,325.5,282.0,1.5,34.3,512.5,569.3,412.18
2018,7,15,16,0,259.0,279.0,1.5,34.1,451.0,502.92,366.8
2018,7,15,16,15,271.0,258.5,1.45,33.85,426.5,480.54,352.97
2018,7,15,16,30,283.0,238.0,1.4,33.6,402.0,456.42,337.35
2018,7,15,16,45,165.5,203.5,1.35,33.3,297.5,323.29,241.14
2018,7,15,17,0,48.0,169.0,1.3,33.0,193.0,201.33,150.0
2018,7,15,17,15,25.0,132.0,1.2,32.5,144.5,147.45,109.71
2018,7,15,17,30,2.0,95.0,1.1,32.0,96.0,93.63,68.34
2018,7,15,17,45,1.0,71.5,1.0,31.5,72.0,69.69,49.91
2018,7,15,18,0,0.0,48.0,0.9,31.0,48.0,46.36,31.57
2018,7,15,18,15,28.5,56.0,0.9,31.0,62.0,66.01,46.82
2018,7,15,18,30,57.0,64.0,0.9,31.0,76.0,85.77,61.12
2018,7,15,18,45,35.5,46.0,0.8,29.75,52.5,55.79,37.24
2018,7,15,19,0,14.0,28.0,0.7,28.5,29.0,30.89,17.34
2018,7,15,19,15,7.0,16.0,0.7,28.25,16.5,16.76,0.0
2018,7,15,19,30,0.0,4.0,0.7,28.0,4.0,3.93,0.0
2018,7,15,19,45,0.0,2.0,0.7,27.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,7.86,0.0
2018,7,16,5,45,1.5,14.0,0.7,23.45,14.0,13.5,4.25
2018,7,16,6,0,0.0,20.0,0.8,23.5,20.0,19.29,10.55
2018,7,16,6,15,0.0,28.0,0.85,23.7,28.0,27.02,17.51
2018,7,16,6,30,0.0,36.0,0.9,23.9,36.0,34.76,24.37
2018,7,16,6,45,5.5,58.0,1.0,24.05,60.0,56.32,40.6
2018,7,16,7,0,11.0,80.0,1.1,24.2,84.0,77.55,57.55
2018,7,16,7,15,13.5,105.5,1.2,24.7,111.0,102.1,76.96
2018,7,16,7,30,16.0,131.0,1.3,25.2,138.0,127.08,96.4
2018,7,16,7,45,21.5,159.5,1.45,25.7,170.0,156.0,118.57
2018,7,16,8,0,27.0,188.0,1.6,26.2,202.0,182.59,138.62
2018,7,16,8,15,52.0,220.0,1.65,26.5,250.0,223.43,169.21
2018,7,16,8,30,77.0,252.0,1.7,26.8,298.0,267.22,201.77
2018,7,16,8,45,94.5,275.0,1.8,27.1,336.0,302.24,227.56
2018,7,16,9,0,112.0,298.0,1.9,27.4,374.0,337.04,253.0
2018,7,16,9,15,99.5,320.0,2.05,27.65,391.0,359.21,268.68
2018,7,16,9,30,87.0,342.0,2.2,27.9,408.0,378.12,281.76
2018,7,16,9,45,97.0,362.5,2.35,28.15,439.5,409.73,304.32
2018,7,16,10,0,107.0,383.0,2.5,28.4,471.0,442.16,327.23
2018,7,16,10,15,109.0,401.0,2.6,28.7,493.5,466.91,344.14
2018,7,16,10,30,111.0,419.0,2.7,29.0,516.0,492.04,361.22
2018,7,16,10,45,84.5,409.5,2.8,29.3,484.5,466.38,341.84
2018,7,16,11,0,58.0,400.0,2.9,29.6,453.0,438.8,321.19
2018,7,16,11,15,48.0,394.5,2.9,29.8,439.0,427.85,312.77
2018,7,16,11,30,38.0,389.0,2.9,30.0,425.0,416.08,303.7
2018,7,16,11,45,96.0,429.5,2.95,30.25,521.5,513.01,373.43
2018,7,16,12,0,154.0,470.0,3.0,30.5,618.0,616.6,445.47
2018,7,16,12,15,153.0,477.0,3.05,30.75,624.5,627.59,451.91
2018,7,16,12,30,152.0,484.0,3.1,31.0,631.0,638.0,458.51
2018,7,16,12,45,289.0,431.0,3.15,31.2,709.0,729.72,525.03
2018,7,16,13,0,426.0,378.0,3.2,31.4,787.0,821.98,590.0
2018,7,16,13,15,632.0,258.5,3.2,31.6,856.0,910.47,654.08
2018,7,16,13,30,838.0,139.0,3.2,31.8,925.0,983.63,700.6
2018,7,16,13,45,836.0,136.0,3.25,31.95,906.5,974.51,694.64
2018,7,16,14,0,834.0,133.0,3.3,32.1,888.0,962.34,687.48
2018,7,16,14,15,800.5,140.0,3.3,32.15,847.0,932.65,669.04
2018,7,16,14,30,767.0,147.0,3.3,32.2,806.0,895.59,645.86
2018,7,16,14,45,633.0,183.5,3.3,32.25,713.5,797.68,582.08
2018,7,16,15,0,499.0,220.0,3.3,32.3,621.0,696.71,513.02
2018,7,16,15,15,454.5,238.5,3.25,32.25,590.0,664.34,490.55
2018,7,16,15,30,410.0,257.0,3.2,32.2,559.0,632.78,468.06
2018,7,16,15,45,304.0,267.5,3.2,32.1,484.0,536.18,399.01
2018,7,16,16,0,198.0,278.0,3.2,32.0,409.0,446.74,333.69
2018,7,16,16,15,135.0,238.0,3.2,31.8,324.5,350.03,263.29
2018,7,16,16,30,72.0,198.0,3.2,31.6,240.0,251.72,189.79
2018,7,16,16,45,232.5,175.0,3.15,31.35,292.5,343.14,262.72
2018,7,16,17,0,393.0,152.0,3.1,31.1,345.0,413.83,317.66
2018,7,16,17,15,396.5,134.0,3.0,30.65,310.0,377.68,290.59
2018,7,16,17,30,400.0,116.0,2.9,30.2,275.0,340.41,262.21
2018,7,16,17,45,377.0,101.5,2.8,29.75,234.0,293.48,225.36
2018,7,16,18,0,354.0,87.0,2.7,29.3,193.0,248.39,188.96
2018,7,16,18,15,358.5,75.0,2.7,29.3,164.5,218.1,162.48
2018,7,16,18,30,363.0,63.0,2.7,29.3,136.0,187.07,134.35
2018,7,16,18,45,279.5,50.5,2.3,27.95,97.0,132.35,90.16
2018,7,16,19,0,196.0,38.0,1.9,26.6,58.0,86.92,53.34
2018,7,16,19,15,113.5,23.0,1.95,26.35,33.0,43.84,2.99
2018,7,16,19,30,31.0,8.0,2.0,26.1,8.0,10.82,0.0
2018,7,16,19,45,15.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,24.5,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,49.0,14.0,1.9,23.0,16.0,13.76,0.0
2018,7,17,5,45,122.5,30.0,2.05,23.35,43.5,24.9,12.2
2018,7,17,6,0,196.0,46.0,2.2,23.7,71.0,35.31,23.83
2018,7,17,6,15,260.0,60.5,2.3,24.25,109.5,45.33,32.96
2018,7,17,6,30,324.0,75.0,2.4,24.8,148.0,54.83,41.37
2018,7,17,6,45,365.5,87.0,2.5,25.3,189.5,85.33,53.36
2018,7,17,7,0,407.0,99.0,2.6,25.8,231.0,122.24,76.92
2018,7,17,7,15,477.5,104.5,2.65,26.3,285.5,163.07,105.98
2018,7,17,7,30,548.0,110.0,2.7,26.8,340.0,211.01,143.06
2018,7,17,7,45,574.5,117.5,2.75,27.3,386.5,256.69,181.08
2018,7,17,8,0,601.0,125.0,2.8,27.8,433.0,305.06,221.21
2018,7,17,8,15,634.5,128.0,2.85,28.1,482.5,354.53,261.77
2018,7,17,8,30,668.0,131.0,2.9,28.4,532.0,406.99,303.89
2018,7,17,8,45,590.0,160.0,2.9,28.7,535.0,431.94,324.64
2018,7,17,9,0,512.0,189.0,2.9,29.0,538.0,448.56,337.83
2018,7,17,9,15,518.5,203.0,2.9,29.2,575.5,492.15,370.33
2018,7,17,9,30,525.0,217.0,2.9,29.4,613.0,535.57,401.8
2018,7,17,9,45,647.5,181.5,2.95,29.6,694.5,610.54,457.25
2018,7,17,10,0,770.0,146.0,3.0,29.8,776.0,694.96,518.16
2018,7,17,10,15,780.5,147.0,3.0,29.95,806.5,736.07,545.08
2018,7,17,10,30,791.0,148.0,3.0,30.1,837.0,775.98,570.85
2018,7,17,10,45,784.5,156.5,3.0,30.25,856.5,807.62,590.81
2018,7,17,11,0,778.0,165.0,3.0,30.4,876.0,836.64,608.96
2018,7,17,11,15,776.0,170.0,3.0,30.55,891.0,863.58,625.66
2018,7,17,11,30,774.0,175.0,3.0,30.7,906.0,888.01,640.67
2018,7,17,11,45,754.0,187.0,3.0,30.9,905.5,899.85,647.35
2018,7,17,12,0,734.0,199.0,3.0,31.1,905.0,908.4,652.06
2018,7,17,12,15,616.0,258.5,3.0,31.35,852.0,869.35,625.26
2018,7,17,12,30,498.0,318.0,3.0,31.6,799.0,821.92,590.24
2018,7,17,12,45,634.5,246.5,2.95,31.85,856.5,892.92,640.27
2018,7,17,13,0,771.0,175.0,2.9,32.1,914.0,957.79,680.54
2018,7,17,13,15,803.5,155.0,2.85,32.25,916.5,972.11,688.56
2018,7,17,13,30,836.0,135.0,2.8,32.4,919.0,977.48,691.41
2018,7,17,13,45,748.5,179.0,2.75,32.55,870.0,937.94,665.97
2018,7,17,14,0,661.0,223.0,2.7,32.7,821.0,895.61,639.02
2018,7,17,14,15,476.0,300.5,2.7,32.75,724.5,786.88,564.62
2018,7,17,14,30,291.0,378.0,2.7,32.8,628.0,677.27,487.08
2018,7,17,14,45,151.5,273.0,2.65,32.8,403.0,424.05,311.46
2018,7,17,15,0,12.0,168.0,2.6,32.8,178.0,174.94,127.37
2018,7,17,15,15,9.5,164.0,2.55,32.7,171.5,168.5,123.2
2018,7,17,15,30,7.0,160.0,2.5,32.6,165.0,162.19,118.67
2018,7,17,15,45,4.0,123.0,2.5,32.55,126.0,122.85,89.15
2018,7,17,16,0,1.0,86.0,2.5,32.5,87.0,84.02,59.64
2018,7,17,16,15,1.5,87.5,2.4,32.25,88.5,85.8,61.3
2018,7,17,16,30,2.0,89.0,2.3,32.0,90.0,87.53,62.92
2018,7,17,16,45,80.5,133.0,2.25,31.75,172.5,191.65,145.32
2018,7,17,17,0,159.0,177.0,2.2,31.5,255.0,283.99,216.42
2018,7,17,17,15,117.0,155.0,2.0,31.05,209.0,229.53,174.71
2018,7,17,17,30,75.0,133.0,1.8,30.6,163.0,174.21,132.21
2018,7,17,17,45,53.5,111.0,1.6,30.15,131.0,137.7,103.91
2018,7,17,18,0,32.0,89.0,1.4,29.7,99.0,103.31,76.88
2018,7,17,18,15,33.5,74.0,1.4,29.7,82.5,87.03,63.64
2018,7,17,18,30,35.0,59.0,1.4,29.7,66.0,70.56,49.89
2018,7,17,18,45,24.0,43.0,1.15,28.6,47.0,49.58,32.86
2018,7,17,19,0,13.0,27.0,0.9,27.5,28.0,29.64,16.38
2018,7,17,19,15,10.5,16.5,0.9,27.25,17.0,17.83,0.0
2018,7,17,19,30,8.0,6.0,0.9,27.0,6.0,6.65,0.0
2018,7,17,19,45,4.0,3.0,0.95,26.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,1.0,4.5,2.25,20.95,4.5,0.0,0.0
2018,7,18,5,30,2.0,9.0,2.3,21.1,9.0,8.85,0.0
2018,7,18,5,45,76.5,26.5,2.4,21.2,36.0,22.14,9.98
2018,7,18,6,0,151.0,44.0,2.5,21.3,63.0,35.96,24.59
2018,7,18,6,15,179.0,59.5,2.55,21.7,92.0,47.81,35.43
2018,7,18,6,30,207.0,75.0,2.6,22.1,121.0,59.23,45.63
2018,7,18,6,45,334.5,82.5,2.7,22.45,180.0,79.52,50.36
2018,7,18,7,0,462.0,90.0,2.8,22.8,239.0,119.93,73.82
2018,7,18,7,15,369.0,118.5,2.9,23.35,250.5,156.73,106.68
2018,7,18,7,30,276.0,147.0,3.0,23.9,262.0,187.29,135.71
2018,7,18,7,45,201.5,178.0,3.1,24.5,268.0,214.45,160.48
2018,7,18,8,0,127.0,209.0,3.2,25.1,274.0,230.08,174.79
2018,7,18,8,15,235.5,221.0,3.1,25.6,356.5,288.04,218.22
2018,7,18,8,30,344.0,233.0,3.0,26.1,439.0,360.52,272.91
2018,7,18,8,45,439.0,219.5,2.95,26.6,504.0,412.42,312.4
2018,7,18,9,0,534.0,206.0,2.9,27.1,569.0,475.36,359.86
2018,7,18,9,15,420.5,262.5,2.75,27.5,559.5,489.09,368.36
2018,7,18,9,30,307.0,319.0,2.6,27.9,550.0,492.79,368.52
2018,7,18,9,45,334.0,315.5,2.5,28.35,578.5,524.12,390.63
2018,7,18,10,0,361.0,312.0,2.4,28.8,607.0,556.88,413.24
2018,7,18,10,15,296.5,333.5,2.2,29.25,582.0,545.12,401.94
2018,7,18,10,30,232.0,355.0,2.0,29.7,557.0,527.84,386.78
2018,7,18,10,45,220.0,392.5,1.85,30.15,588.5,564.46,409.83
2018,7,18,11,0,208.0,430.0,1.7,30.6,620.0,598.84,430.41
2018,7,18,11,15,234.0,417.0,1.55,30.95,634.5,619.81,443.5
2018,7,18,11,30,260.0,404.0,1.4,31.3,649.0,639.91,455.88
2018,7,18,11,45,313.0,384.5,1.25,31.7,683.0,679.09,481.14
2018,7,18,12,0,366.0,365.0,1.1,32.1,717.0,722.86,508.41
2018,7,18,12,15,471.5,324.0,1.05,32.3,778.5,793.51,554.97
2018,7,18,12,30,577.0,283.0,1.0,32.5,840.0,864.99,600.53
2018,7,18,12,45,574.0,274.5,0.95,32.75,826.5,860.83,596.08
2018,7,18,13,0,571.0,266.0,0.9,33.0,813.0,854.28,591.11
2018,7,18,13,15,386.5,336.5,0.9,33.1,704.5,743.16,516.73
2018,7,18,13,30,202.0,407.0,0.9,33.2,596.0,619.02,432.66
2018,7,18,13,45,304.0,382.0,0.9,33.35,660.0,701.76,490.18
2018,7,18,14,0,406.0,357.0,0.9,33.5,724.0,781.52,542.44
2018,7,18,14,15,417.5,330.5,0.85,33.5,698.0,761.32,529.59
2018,7,18,14,30,429.0,304.0,0.8,33.5,672.0,738.86,516.42
2018,7,18,14,45,412.5,295.5,0.8,33.45,638.5,706.82,496.82
2018,7,18,15,0,396.0,287.0,0.8,33.4,605.0,673.92,476.55
2018,7,18,15,15,344.5,264.5,0.75,33.3,531.5,594.77,424.9
2018,7,18,15,30,293.0,242.0,0.7,33.2,458.0,508.97,368.08
2018,7,18,15,45,265.0,230.0,0.7,33.1,416.5,464.07,338.4
2018,7,18,16,0,237.0,218.0,0.7,33.0,375.0,420.26,308.55
2018,7,18,16,15,341.5,199.0,0.65,32.75,406.0,476.8,350.86
2018,7,18,16,30,446.0,180.0,0.6,32.5,437.0,516.16,379.69
2018,7,18,16,45,479.0,153.5,0.6,32.25,407.0,490.13,362.73
2018,7,18,17,0,512.0,127.0,0.6,32.0,377.0,459.87,342.73
2018,7,18,17,15,572.5,106.0,0.6,31.55,355.5,450.41,336.76
2018,7,18,17,30,633.0,85.0,0.6,31.1,334.0,430.48,322.09
2018,7,18,17,45,604.5,76.5,0.6,30.65,286.5,375.35,280.47
2018,7,18,18,0,576.0,68.0,0.6,30.2,239.0,322.31,239.03
2018,7,18,18,15,389.0,67.5,0.6,30.2,173.0,220.56,161.13
2018,7,18,18,30,202.0,67.0,0.6,30.2,107.0,137.42,97.87
2018,7,18,18,45,148.0,50.0,0.7,28.45,75.0,94.57,64.18
2018,7,18,19,0,94.0,33.0,0.8,26.7,43.0,57.52,34.45
2018,7,18,19,15,52.5,19.5,0.8,26.2,24.5,29.3,0.0
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,6.93,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.2,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,32.0,6.5,2.1,19.45,7.5,0.0,0.0
2018,7,19,5,30,64.0,13.0,2.2,19.8,15.0,12.78,0.0
2018,7,19,5,45,168.0,28.0,2.3,20.15,46.0,21.91,9.45
2018,7,19,6,0,272.0,43.0,2.4,20.5,77.0,32.99,22.14
2018,7,19,6,15,348.5,54.5,2.45,21.35,118.5,40.69,29.37
2018,7,19,6,30,425.0,66.0,2.5,22.2,160.0,48.23,36.14
2018,7,19,6,45,491.5,73.0,2.55,23.0,209.5,78.28,45.01
2018,7,19,7,0,558.0,80.0,2.6,23.8,259.0,119.92,69.64
2018,7,19,7,15,557.5,92.5,2.7,24.6,298.0,163.39,103.61
2018,7,19,7,30,557.0,105.0,2.8,25.4,337.0,206.9,140.19
2018,7,19,7,45,488.5,136.5,2.9,26.2,359.5,249.09,178.24
2018,7,19,8,0,420.0,168.0,3.0,27.0,382.0,283.3,208.65
2018,7,19,8,15,565.5,145.5,2.9,27.5,465.0,342.88,254.32
2018,7,19,8,30,711.0,123.0,2.8,28.0,548.0,416.77,311.18
2018,7,19,8,45,602.0,175.0,2.75,28.5,555.0,450.39,337.76
2018,7,19,9,0,493.0,227.0,2.7,29.0,562.0,472.09,353.7
2018,7,19,9,15,495.5,244.5,2.6,29.4,599.0,515.96,385.32
2018,7,19,9,30,498.0,262.0,2.5,29.8,636.0,559.36,415.54
2018,7,19,9,45,490.5,282.0,2.4,30.15,666.0,597.75,441.31
2018,7,19,10,0,483.0,302.0,2.3,30.5,696.0,634.61,465.31
2018,7,19,10,15,475.0,319.0,2.2,30.8,719.0,666.71,485.59
2018,7,19,10,30,467.0,336.0,2.1,31.1,742.0,697.17,504.26
2018,7,19,10,45,627.5,257.5,2.0,31.35,820.0,774.39,558.42
2018,7,19,11,0,788.0,179.0,1.9,31.6,898.0,858.13,612.36
2018,7,19,11,15,821.0,163.0,1.85,31.85,925.0,896.22,634.17
2018,7,19,11,30,854.0,147.0,1.8,32.1,952.0,929.96,653.38
2018,7,19,11,45,871.5,138.0,1.75,32.3,967.0,957.67,668.8
2018,7,19,12,0,889.0,129.0,1.7,32.5,982.0,983.06,682.71
2018,7,19,12,15,890.0,128.5,1.7,32.65,985.0,998.24,691.14
2018,7,19,12,30,891.0,128.0,1.7,32.8,988.0,1010.35,697.87
2018,7,19,12,45,861.5,144.0,1.65,32.95,972.0,1005.45,693.75
2018,7,19,13,0,832.0,160.0,1.6,33.1,956.0,1003.23,691.54
2018,7,19,13,15,630.5,266.0,1.6,33.15,864.5,916.49,638.09
2018,7,19,13,30,429.0,372.0,1.6,33.2,773.0,822.85,574.13
2018,7,19,13,45,331.5,396.5,1.65,33.2,702.5,744.19,523.03
2018,7,19,14,0,234.0,421.0,1.7,33.2,632.0,672.36,474.74
2018,7,19,14,15,165.0,405.0,1.7,33.15,551.5,579.36,412.54
2018,7,19,14,30,96.0,389.0,1.7,33.1,471.0,487.25,349.29
2018,7,19,14,45,157.5,379.5,1.7,33.05,508.0,541.82,389.68
2018,7,19,15,0,219.0,370.0,1.7,33.0,545.0,585.09,421.15
2018,7,19,15,15,257.0,344.5,1.75,32.85,540.5,594.61,429.67
2018,7,19,15,30,295.0,319.0,1.8,32.7,536.0,592.99,431.02
2018,7,19,15,45,250.0,301.0,1.8,32.55,477.0,527.9,386.5
2018,7,19,16,0,205.0,283.0,1.8,32.4,418.0,457.73,337.97
2018,7,19,16,15,209.0,257.5,1.8,32.15,386.5,426.31,317.36
2018,7,19,16,30,213.0,232.0,1.8,31.9,355.0,393.95,295.43
2018,7,19,16,45,254.5,203.0,1.8,31.6,336.5,388.03,293.02
2018,7,19,17,0,296.0,174.0,1.8,31.3,318.0,371.02,281.98
2018,7,19,17,15,357.5,146.5,1.65,30.75,301.0,368.67,281.19
2018,7,19,17,30,419.0,119.0,1.5,30.2,284.0,353.14,269.65
2018,7,19,17,45,377.0,107.5,1.3,29.65,239.5,299.6,228.06
2018,7,19,18,0,335.0,96.0,1.1,29.1,195.0,249.88,188.66
2018,7,19,18,15,285.0,81.5,1.1,29.1,154.0,198.07,146.9
2018,7,19,18,30,235.0,67.0,1.1,29.1,113.0,151.44,108.78
2018,7,19,18,45,172.5,50.5,0.95,27.4,79.0,101.35,68.97
2018,7,19,19,0,110.0,34.0,0.8,25.7,45.0,61.96,37.17
2018,7,19,19,15,71.0,20.5,0.85,25.4,26.0,33.02,0.0
2018,7,19,19,30,32.0,7.0,0.9,25.1,7.0,9.85,0.0
2018,7,19,19,45,16.0,3.5,1.0,24.75,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,18.5,5.5,1.55,20.6,6.0,0.0,0.0
2018,7,20,5,30,37.0,11.0,1.7,21.0,12.0,10.81,0.0
2018,7,20,5,45,30.5,16.0,1.85,21.4,18.0,14.79,4.16
2018,7,20,6,0,24.0,21.0,2.0,21.8,24.0,19.39,10.6
2018,7,20,6,15,12.0,31.5,2.15,22.45,33.0,30.44,20.46
2018,7,20,6,30,0.0,42.0,2.3,23.1,42.0,40.56,29.4
2018,7,20,6,45,4.5,61.0,2.45,23.7,62.5,58.81,42.72
2018,7,20,7,0,9.0,80.0,2.6,24.3,83.0,77.16,57.34
2018,7,20,7,15,24.5,114.0,2.7,24.8,124.0,108.62,81.86
2018,7,20,7,30,40.0,148.0,2.8,25.3,165.0,143.79,109.03
2018,7,20,7,45,61.5,174.5,2.85,25.8,204.0,176.37,133.76
2018,7,20,8,0,83.0,201.0,2.9,26.3,243.0,211.59,160.47
2018,7,20,8,15,115.0,222.0,2.95,26.75,287.0,245.84,186.23
2018,7,20,8,30,147.0,243.0,3.0,27.2,331.0,286.5,216.86
2018,7,20,8,45,108.5,266.0,3.0,27.65,333.5,298.28,225.33
2018,7,20,9,0,70.0,289.0,3.0,28.1,336.0,308.15,231.79
2018,7,20,9,15,138.5,312.0,3.0,28.5,413.0,372.61,279.63
2018,7,20,9,30,207.0,335.0,3.0,28.9,490.0,445.57,332.86
2018,7,20,9,45,270.5,345.0,3.0,29.3,558.5,508.21,377.89
2018,7,20,10,0,334.0,355.0,3.0,29.7,627.0,577.32,426.76
2018,7,20,10,15,477.5,299.5,3.0,30.05,705.0,650.02,479.89
2018,7,20,10,30,621.0,244.0,3.0,30.4,783.0,731.78,538.31
2018,7,20,10,45,482.5,310.0,3.0,30.7,736.0,704.31,514.79
2018,7,20,11,0,344.0,376.0,3.0,31.0,689.0,665.16,483.6
2018,7,20,11,15,413.0,356.0,2.95,31.25,739.5,721.92,523.28
2018,7,20,11,30,482.0,336.0,2.9,31.5,790.0,779.42,562.24
2018,7,20,11,45,604.0,275.5,2.9,31.75,850.5,848.1,610.13
2018,7,20,12,0,726.0,215.0,2.9,32.0,911.0,919.07,656.37
2018,7,20,12,15,767.0,191.0,2.9,32.1,928.5,945.27,672.18
2018,7,20,12,30,808.0,167.0,2.9,32.2,946.0,972.52,688.99
2018,7,20,12,45,608.5,272.0,2.85,32.3,857.0,892.54,636.05
2018,7,20,13,0,409.0,377.0,2.8,32.4,768.0,804.06,572.28
2018,7,20,13,15,326.0,414.0,2.75,32.4,723.0,755.9,538.59
2018,7,20,13,30,243.0,451.0,2.7,32.4,678.0,712.56,507.31
2018,7,20,13,45,266.0,431.0,2.65,32.4,675.0,715.14,510.43
2018,7,20,14,0,289.0,411.0,2.6,32.4,672.0,716.04,512.17
2018,7,20,14,15,283.0,384.5,2.55,32.25,633.5,680.13,489.12
2018,7,20,14,30,277.0,358.0,2.5,32.1,595.0,643.06,465.34
2018,7,20,14,45,196.5,363.0,2.45,31.95,528.0,560.82,407.8
2018,7,20,15,0,116.0,368.0,2.4,31.8,461.0,489.4,356.71
2018,7,20,15,15,179.0,328.5,2.4,31.55,464.0,500.91,368.56
2018,7,20,15,30,242.0,289.0,2.4,31.3,467.0,515.78,382.14
2018,7,20,15,45,225.0,273.5,2.35,31.05,431.0,477.97,355.91
2018,7,20,16,0,208.0,258.0,2.3,30.8,395.0,433.27,324.78
2018,7,20,16,15,193.0,242.0,2.25,30.6,361.5,397.71,299.72
2018,7,20,16,30,178.0,226.0,2.2,30.4,328.0,362.83,274.75
2018,7,20,16,45,191.5,205.0,2.2,30.2,306.0,342.19,260.68
2018,7,20,17,0,205.0,184.0,2.2,30.0,284.0,319.89,244.91
2018,7,20,17,15,123.5,145.5,2.05,29.65,203.5,222.96,170.8
2018,7,20,17,30,42.0,107.0,1.9,29.3,123.0,129.42,97.78
2018,7,20,17,45,39.0,99.5,1.75,28.95,113.0,118.65,89.52
2018,7,20,18,0,36.0,92.0,1.6,28.6,103.0,108.3,81.23
2018,7,20,18,15,25.5,76.0,1.6,28.6,83.0,86.41,63.52
2018,7,20,18,30,15.0,60.0,1.6,28.6,63.0,65.62,46.56
2018,7,20,18,45,21.5,43.5,1.3,27.1,46.5,49.64,33.11
2018,7,20,19,0,28.0,27.0,1.0,25.6,30.0,34.84,19.61
2018,7,20,19,15,23.0,16.5,1.1,25.35,18.0,20.52,0.0
2018,7,20,19,30,18.0,6.0,1.2,25.1,6.0,7.55,0.0
2018,7,20,19,45,9.0,3.0,1.3,24.8,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,2.5,4.0,1.1,19.8,4.0,0.0,0.0
2018,7,21,5,30,5.0,8.0,1.2,20.1,8.0,7.86,0.0
2018,7,21,5,45,52.0,25.0,1.35,20.4,31.0,22.1,8.46
2018,7,21,6,0,99.0,42.0,1.5,20.7,54.0,34.39,23.18
2018,7,21,6,15,174.5,58.0,1.45,21.2,91.0,46.68,34.47
2018,7,21,6,30,250.0,74.0,1.4,21.7,128.0,58.55,45.08
2018,7,21,6,45,379.0,79.0,1.3,22.2,186.5,76.92,47.69
2018,7,21,7,0,508.0,84.0,1.2,22.7,245.0,116.75,69.49
2018,7,21,7,15,553.0,90.5,1.1,23.35,294.5,159.25,100.57
2018,7,21,7,30,598.0,97.0,1.0,24.0,344.0,206.84,138.41
2018,7,21,7,45,632.5,101.5,0.9,24.7,394.0,254.74,177.86
2018,7,21,8,0,667.0,106.0,0.8,25.4,444.0,306.16,219.82
2018,7,21,8,15,692.5,110.0,0.65,26.15,492.5,357.05,260.31
2018,7,21,8,30,718.0,114.0,0.5,26.9,541.0,410.01,300.68
2018,7,21,8,45,512.0,188.0,0.4,27.65,505.0,417.76,307.06
2018,7,21,9,0,306.0,262.0,0.3,28.4,469.0,405.17,296.59
2018,7,21,9,15,196.0,293.0,0.35,28.85,428.5,388.68,284.1
2018,7,21,9,30,86.0,324.0,0.4,29.3,388.0,360.64,262.4
2018,7,21,9,45,65.5,321.0,0.5,29.75,371.5,349.7,254.3
2018,7,21,10,0,45.0,318.0,0.6,30.2,355.0,336.56,244.31
2018,7,21,10,15,37.5,300.0,0.75,30.45,331.5,316.99,230.44
2018,7,21,10,30,30.0,282.0,0.9,30.7,308.0,296.36,215.64
2018,7,21,10,45,28.0,288.0,1.1,31.0,313.0,302.53,220.03
2018,7,21,11,0,26.0,294.0,1.3,31.3,318.0,308.52,224.1
2018,7,21,11,15,33.5,335.0,1.5,31.45,366.5,356.97,258.64
2018,7,21,11,30,41.0,376.0,1.7,31.6,415.0,406.2,293.14
2018,7,21,11,45,50.0,394.5,1.9,31.7,442.5,435.3,313.62
2018,7,21,12,0,59.0,413.0,2.1,31.8,470.0,464.8,334.42
2018,7,21,12,15,84.0,437.0,2.1,31.85,518.0,515.69,369.88
2018,7,21,12,30,109.0,461.0,2.1,31.9,566.0,572.7,408.82
2018,7,21,12,45,350.5,365.0,2.15,31.9,700.0,723.81,518.35
2018,7,21,13,0,592.0,269.0,2.2,31.9,834.0,878.18,625.08
2018,7,21,13,15,714.0,205.5,2.15,31.85,878.5,937.8,662.66
2018,7,21,13,30,836.0,142.0,2.1,31.8,923.0,984.11,691.08
2018,7,21,13,45,760.0,175.5,2.0,31.75,874.0,945.44,666.05
2018,7,21,14,0,684.0,209.0,1.9,31.7,825.0,903.42,639.66
2018,7,21,14,15,712.0,188.0,1.8,31.55,812.5,900.43,638.24
2018,7,21,14,30,740.0,167.0,1.7,31.4,800.0,890.48,632.09
2018,7,21,14,45,783.0,141.5,1.65,31.25,788.0,889.53,632.36
2018,7,21,15,0,826.0,116.0,1.6,31.1,776.0,878.55,626.27
2018,7,21,15,15,828.0,108.5,1.6,30.95,742.5,850.84,610.2
2018,7,21,15,30,830.0,101.0,1.6,30.8,709.0,820.28,592.36
2018,7,21,15,45,768.0,113.0,1.6,30.6,649.0,759.93,554.8
2018,7,21,16,0,706.0,125.0,1.6,30.4,589.0,699.09,516.35
2018,7,21,16,15,628.0,136.0,1.65,30.2,526.0,625.99,468.03
2018,7,21,16,30,550.0,147.0,1.7,30.0,463.0,556.99,419.95
2018,7,21,16,45,585.5,125.0,1.7,29.8,433.5,532.73,404.38
2018,7,21,17,0,621.0,103.0,1.7,29.6,404.0,503.7,384.31
2018,7,21,17,15,639.5,88.0,1.55,29.2,367.0,467.92,357.83
2018,7,21,17,30,658.0,73.0,1.4,28.8,330.0,429.05,327.95
2018,7,21,17,45,625.0,67.5,1.25,28.4,282.5,373.87,284.48
2018,7,21,18,0,592.0,62.0,1.1,28.0,235.0,321.21,241.65
2018,7,21,18,15,511.0,56.5,1.1,28.0,184.5,254.01,187.11
2018,7,21,18,30,430.0,51.0,1.1,28.0,134.0,195.0,138.4
2018,7,21,18,45,223.0,39.0,0.95,26.8,81.5,104.34,69.73
2018,7,21,19,0,16.0,27.0,0.8,25.6,29.0,30.44,16.56
2018,7,21,19,15,13.5,15.5,0.8,25.45,16.5,17.24,0.0
2018,7,21,19,30,11.0,4.0,0.8,25.3,4.0,4.93,0.0
2018,7,21,19,45,5.5,2.0,0.75,25.2,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
