Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,1.5,2.0,0.6,20.75,2.0,0.0,0.0
2018,7,22,5,30,3.0,4.0,0.7,20.9,4.0,3.93,0.0
2018,7,22,5,45,1.5,9.0,0.8,21.05,9.0,8.68,0.0
2018,7,22,6,0,0.0,14.0,0.9,21.2,14.0,13.5,5.66
2018,7,22,6,15,0.0,20.5,0.9,21.45,20.5,19.77,11.4
2018,7,22,6,30,0.0,27.0,0.9,21.7,27.0,26.05,17.04
2018,7,22,6,45,0.0,34.0,0.9,21.95,34.0,32.82,21.71
2018,7,22,7,0,0.0,41.0,0.9,22.2,41.0,39.59,27.31
2018,7,22,7,15,0.0,54.5,0.9,22.65,54.5,52.65,37.95
2018,7,22,7,30,0.0,68.0,0.9,23.1,68.0,65.73,48.41
2018,7,22,7,45,0.0,79.0,0.95,23.55,79.0,76.4,56.75
2018,7,22,8,0,0.0,90.0,1.0,24.0,90.0,86.96,64.89
2018,7,22,8,15,1.0,118.0,1.0,24.6,118.5,113.82,85.76
2018,7,22,8,30,2.0,146.0,1.0,25.2,147.0,140.81,106.3
2018,7,22,8,45,1.0,110.0,1.05,25.8,110.5,106.71,79.12
2018,7,22,9,0,0.0,74.0,1.1,26.4,74.0,71.61,51.29
2018,7,22,9,15,3.5,125.0,1.1,26.95,127.5,122.74,90.92
2018,7,22,9,30,7.0,176.0,1.1,27.5,181.0,173.87,129.45
2018,7,22,9,45,44.5,262.5,1.15,28.05,298.5,280.84,209.12
2018,7,22,10,0,82.0,349.0,1.2,28.6,416.0,392.14,288.66
2018,7,22,10,15,120.5,358.0,1.2,28.9,460.5,434.91,318.46
2018,7,22,10,30,159.0,367.0,1.2,29.2,505.0,480.75,350.44
2018,7,22,10,45,114.0,349.0,1.2,29.5,449.5,433.95,316.0
2018,7,22,11,0,69.0,331.0,1.2,29.8,394.0,381.45,277.73
2018,7,22,11,15,76.5,355.0,1.2,30.0,426.0,414.78,301.09
2018,7,22,11,30,84.0,379.0,1.2,30.2,458.0,448.54,323.98
2018,7,22,11,45,86.5,384.0,1.25,30.4,466.0,459.17,330.97
2018,7,22,12,0,89.0,389.0,1.3,30.6,474.0,469.64,338.0
2018,7,22,12,15,99.5,417.0,1.3,30.7,512.5,515.67,369.19
2018,7,22,12,30,110.0,445.0,1.3,30.8,551.0,557.6,397.0
2018,7,22,12,45,138.5,446.5,1.35,30.9,579.0,590.54,419.82
2018,7,22,13,0,167.0,448.0,1.4,31.0,607.0,623.25,442.43
2018,7,22,13,15,158.0,447.5,1.45,31.05,596.5,615.84,437.38
2018,7,22,13,30,149.0,447.0,1.5,31.1,586.0,607.75,432.22
2018,7,22,13,45,136.5,443.0,1.55,31.1,568.5,591.96,421.96
2018,7,22,14,0,124.0,439.0,1.6,31.1,551.0,575.75,411.43
2018,7,22,14,15,84.0,387.0,1.65,31.05,462.0,474.25,342.32
2018,7,22,14,30,44.0,335.0,1.7,31.0,373.0,381.36,277.49
2018,7,22,14,45,39.5,295.5,1.7,30.9,328.5,335.83,246.06
2018,7,22,15,0,35.0,256.0,1.7,30.8,284.0,290.3,213.88
2018,7,22,15,15,181.0,256.5,1.65,30.6,390.0,433.9,322.82
2018,7,22,15,30,327.0,257.0,1.6,30.4,496.0,553.98,410.52
2018,7,22,15,45,404.5,232.5,1.55,30.2,510.0,589.05,436.43
2018,7,22,16,0,482.0,208.0,1.5,30.0,524.0,609.29,452.59
2018,7,22,16,15,535.5,178.5,1.4,29.8,505.0,598.97,446.96
2018,7,22,16,30,589.0,149.0,1.3,29.6,486.0,586.31,439.5
2018,7,22,16,45,486.5,153.5,1.2,29.4,414.5,494.44,373.41
2018,7,22,17,0,384.0,158.0,1.1,29.2,343.0,414.09,314.56
2018,7,22,17,15,356.0,146.0,1.05,28.8,302.0,366.87,280.17
2018,7,22,17,30,328.0,134.0,1.0,28.4,261.0,315.96,241.98
2018,7,22,17,45,183.0,115.5,0.95,28.05,184.5,211.98,162.06
2018,7,22,18,0,38.0,97.0,0.9,27.7,108.0,114.66,86.18
2018,7,22,18,15,36.0,78.0,0.9,27.7,87.0,92.49,68.35
2018,7,22,18,30,34.0,59.0,0.9,27.7,66.0,70.43,50.08
2018,7,22,18,45,21.5,43.0,0.75,26.7,47.0,49.19,32.73
2018,7,22,19,0,9.0,27.0,0.6,25.7,28.0,29.14,15.71
2018,7,22,19,15,4.5,15.0,0.6,25.4,15.5,15.15,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.95,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.4,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.7,8.0,7.86,0.0
2018,7,23,5,45,4.5,20.5,0.95,21.95,21.0,19.61,5.42
2018,7,23,6,0,6.0,33.0,1.1,22.2,34.0,31.37,20.4
2018,7,23,6,15,10.0,40.0,1.15,22.45,42.0,38.44,27.24
2018,7,23,6,30,14.0,47.0,1.2,22.7,50.0,44.3,32.65
2018,7,23,6,45,12.5,58.5,1.25,22.95,61.5,56.82,41.02
2018,7,23,7,0,11.0,70.0,1.3,23.2,73.0,68.31,50.28
2018,7,23,7,15,48.0,113.0,1.35,23.5,132.0,111.11,83.23
2018,7,23,7,30,85.0,156.0,1.4,23.8,191.0,159.46,120.21
2018,7,23,7,45,90.5,161.0,1.45,24.1,202.5,169.22,127.75
2018,7,23,8,0,96.0,166.0,1.5,24.4,214.0,182.34,138.1
2018,7,23,8,15,62.0,154.5,1.5,24.75,187.0,168.54,127.89
2018,7,23,8,30,28.0,143.0,1.5,25.1,160.0,147.64,111.67
2018,7,23,8,45,18.0,126.0,1.5,25.45,137.0,129.02,96.88
2018,7,23,9,0,8.0,109.0,1.5,25.8,114.0,109.59,81.35
2018,7,23,9,15,10.0,140.5,1.45,26.25,147.5,141.28,105.64
2018,7,23,9,30,12.0,172.0,1.4,26.7,181.0,173.19,129.58
2018,7,23,9,45,10.0,187.0,1.35,27.15,194.5,186.93,139.33
2018,7,23,10,0,8.0,202.0,1.3,27.6,208.0,200.53,148.91
2018,7,23,10,15,6.0,177.5,1.35,28.05,182.0,176.08,130.04
2018,7,23,10,30,4.0,153.0,1.4,28.5,156.0,151.26,111.0
2018,7,23,10,45,4.0,150.5,1.45,28.9,154.0,149.09,109.14
2018,7,23,11,0,4.0,148.0,1.5,29.3,152.0,146.9,107.22
2018,7,23,11,15,19.0,199.0,1.6,29.55,217.0,211.28,155.65
2018,7,23,11,30,34.0,250.0,1.7,29.8,282.0,276.06,203.26
2018,7,23,11,45,66.0,345.5,1.8,30.0,408.5,401.88,293.77
2018,7,23,12,0,98.0,441.0,1.9,30.2,535.0,530.15,382.52
2018,7,23,12,15,97.0,445.0,2.0,30.35,538.0,536.47,386.06
2018,7,23,12,30,96.0,449.0,2.1,30.5,541.0,542.4,390.13
2018,7,23,12,45,107.5,459.0,2.2,30.65,561.5,566.47,406.99
2018,7,23,13,0,119.0,469.0,2.3,30.8,582.0,596.9,427.93
2018,7,23,13,15,80.5,421.0,2.35,30.75,497.0,504.15,363.98
2018,7,23,13,30,42.0,373.0,2.4,30.7,412.0,417.33,303.12
2018,7,23,13,45,29.0,319.5,2.45,30.65,346.0,350.05,255.8
2018,7,23,14,0,16.0,266.0,2.5,30.6,280.0,276.92,203.14
2018,7,23,14,15,30.0,301.5,2.5,30.45,327.5,333.11,245.02
2018,7,23,14,30,44.0,337.0,2.5,30.3,375.0,383.51,281.92
2018,7,23,14,45,73.5,347.5,2.5,30.15,407.5,421.99,310.85
2018,7,23,15,0,103.0,358.0,2.5,30.0,440.0,459.18,338.73
2018,7,23,15,15,105.5,345.5,2.6,29.85,426.0,446.48,330.66
2018,7,23,15,30,108.0,333.0,2.7,29.7,412.0,433.32,322.43
2018,7,23,15,45,60.0,229.0,2.75,29.5,272.5,281.07,211.24
2018,7,23,16,0,12.0,125.0,2.8,29.3,133.0,131.0,97.12
2018,7,23,16,15,6.0,77.0,2.8,29.05,81.0,78.96,56.97
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,28.02,16.72
2018,7,23,16,45,0.0,27.5,2.8,28.55,27.5,26.56,15.67
2018,7,23,17,0,0.0,26.0,2.8,28.3,26.0,25.11,14.59
2018,7,23,17,15,0.0,29.0,2.6,27.9,29.0,28.0,17.03
2018,7,23,17,30,0.0,32.0,2.4,27.5,32.0,30.89,19.48
2018,7,23,17,45,0.0,25.5,2.25,27.15,25.5,24.61,14.45
2018,7,23,18,0,0.0,19.0,2.1,26.8,19.0,18.33,9.36
2018,7,23,18,15,0.0,14.5,2.1,26.8,14.5,13.98,5.77
2018,7,23,18,30,0.0,10.0,2.1,26.8,10.0,9.64,2.16
2018,7,23,18,45,0.0,8.0,1.9,25.9,8.0,7.71,0.5
2018,7,23,19,0,0.0,6.0,1.7,25.0,6.0,5.78,0.0
2018,7,23,19,15,0.0,3.5,1.75,24.75,3.5,3.37,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,12.0,8.0,1.3,20.5,8.0,7.86,0.0
2018,7,24,5,45,6.0,14.5,1.45,20.6,14.5,14.1,1.71
2018,7,24,6,0,0.0,21.0,1.6,20.7,21.0,20.26,11.24
2018,7,24,6,15,0.0,24.5,1.65,20.85,24.5,23.64,14.71
2018,7,24,6,30,0.0,28.0,1.7,21.0,28.0,27.02,17.9
2018,7,24,6,45,0.0,39.5,1.75,21.1,39.5,38.14,26.19
2018,7,24,7,0,0.0,51.0,1.8,21.2,51.0,49.27,35.44
2018,7,24,7,15,0.0,63.5,1.85,21.45,63.5,61.37,45.33
2018,7,24,7,30,0.0,76.0,1.9,21.7,76.0,73.49,55.07
2018,7,24,7,45,0.0,74.5,1.95,21.95,74.5,72.03,53.62
2018,7,24,8,0,0.0,73.0,2.0,22.2,73.0,70.59,52.19
2018,7,24,8,15,0.5,101.0,2.0,22.6,101.5,97.65,73.7
2018,7,24,8,30,1.0,129.0,2.0,23.0,130.0,124.45,94.62
2018,7,24,8,45,6.5,168.5,2.0,23.4,173.0,164.5,125.6
2018,7,24,9,0,12.0,208.0,2.0,23.8,216.0,205.18,156.51
2018,7,24,9,15,26.0,249.5,2.0,24.2,268.5,251.53,191.33
2018,7,24,9,30,40.0,291.0,2.0,24.6,321.0,301.25,228.09
2018,7,24,9,45,60.0,325.0,1.95,25.0,372.5,349.65,263.3
2018,7,24,10,0,80.0,359.0,1.9,25.4,424.0,400.04,299.33
2018,7,24,10,15,81.5,367.0,1.85,25.75,435.5,413.76,308.16
2018,7,24,10,30,83.0,375.0,1.8,26.1,447.0,427.37,317.02
2018,7,24,10,45,92.5,395.5,1.8,26.45,477.5,459.53,339.25
2018,7,24,11,0,102.0,416.0,1.8,26.8,508.0,492.28,361.54
2018,7,24,11,15,57.5,329.0,1.75,27.0,381.0,372.51,275.09
2018,7,24,11,30,13.0,242.0,1.7,27.2,254.0,247.01,182.55
2018,7,24,11,45,12.5,238.0,1.65,27.45,249.5,243.22,179.86
2018,7,24,12,0,12.0,234.0,1.6,27.7,245.0,239.33,176.72
2018,7,24,12,15,12.0,235.5,1.55,27.8,247.0,241.23,177.99
2018,7,24,12,30,12.0,237.0,1.5,27.9,249.0,243.08,179.22
2018,7,24,12,45,17.5,276.5,1.45,28.05,293.5,287.84,211.93
2018,7,24,13,0,23.0,316.0,1.4,28.2,338.0,338.54,248.22
2018,7,24,13,15,44.5,370.5,1.4,28.25,412.0,416.43,303.91
2018,7,24,13,30,66.0,425.0,1.4,28.3,486.0,494.97,358.62
2018,7,24,13,45,128.0,422.5,1.45,28.35,538.5,562.37,406.91
2018,7,24,14,0,190.0,420.0,1.5,28.4,591.0,620.83,448.57
2018,7,24,14,15,196.0,413.5,1.5,28.35,585.0,618.69,447.43
2018,7,24,14,30,202.0,407.0,1.5,28.3,579.0,615.59,446.18
2018,7,24,14,45,129.5,371.0,1.5,28.25,479.5,507.12,370.76
2018,7,24,15,0,57.0,335.0,1.5,28.2,380.0,393.13,289.69
2018,7,24,15,15,35.0,281.0,1.5,28.1,308.0,316.17,234.86
2018,7,24,15,30,13.0,227.0,1.5,28.0,236.0,234.68,174.97
2018,7,24,15,45,9.0,200.5,1.55,27.9,206.5,204.49,152.99
2018,7,24,16,0,5.0,174.0,1.6,27.8,177.0,174.56,130.71
2018,7,24,16,15,3.0,152.5,1.55,27.65,154.5,151.48,113.45
2018,7,24,16,30,1.0,131.0,1.5,27.5,132.0,128.57,96.1
2018,7,24,16,45,6.5,127.0,1.45,27.35,130.5,128.36,96.52
2018,7,24,17,0,12.0,123.0,1.4,27.2,129.0,127.71,96.5
2018,7,24,17,15,105.5,132.0,1.3,26.9,173.5,198.13,153.41
2018,7,24,17,30,199.0,141.0,1.2,26.6,218.0,256.88,199.16
2018,7,24,17,45,190.0,121.0,1.1,26.3,185.5,221.2,170.71
2018,7,24,18,0,181.0,101.0,1.0,26.0,153.0,186.15,142.45
2018,7,24,18,15,137.0,77.5,1.0,26.0,112.0,135.34,101.4
2018,7,24,18,30,93.0,54.0,1.0,26.0,71.0,85.72,61.23
2018,7,24,18,45,51.5,38.0,0.85,25.05,47.0,53.56,35.41
2018,7,24,19,0,10.0,22.0,0.7,24.1,23.0,23.75,11.46
2018,7,24,19,15,9.5,12.5,0.75,23.9,13.0,13.6,0.0
2018,7,24,19,30,9.0,3.0,0.8,23.7,3.0,2.95,0.0
2018,7,24,19,45,4.5,1.5,0.85,23.5,1.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,6.88,0.0
2018,7,25,5,45,11.0,11.5,0.25,21.9,11.5,11.18,0.0
2018,7,25,6,0,0.0,16.0,0.3,22.0,16.0,15.43,7.15
2018,7,25,6,15,0.0,25.0,0.3,22.3,25.0,24.12,15.06
2018,7,25,6,30,0.0,34.0,0.3,22.6,34.0,32.82,22.82
2018,7,25,6,45,1.0,43.5,0.35,22.85,44.0,42.05,29.22
2018,7,25,7,0,2.0,53.0,0.4,23.1,54.0,51.39,36.84
2018,7,25,7,15,95.5,92.0,0.4,23.4,131.0,97.31,70.03
2018,7,25,7,30,189.0,131.0,0.4,23.7,208.0,152.99,110.8
2018,7,25,7,45,359.5,130.5,0.4,24.0,301.5,206.16,147.9
2018,7,25,8,0,530.0,130.0,0.4,24.3,395.0,281.14,203.48
2018,7,25,8,15,349.0,193.0,0.4,24.6,375.0,303.7,225.18
2018,7,25,8,30,168.0,256.0,0.4,24.9,355.0,305.88,228.79
2018,7,25,8,45,151.5,276.5,0.45,25.15,371.0,327.5,244.88
2018,7,25,9,0,135.0,297.0,0.5,25.4,387.0,347.36,259.05
2018,7,25,9,15,189.0,317.0,0.55,25.6,452.5,405.74,301.31
2018,7,25,9,30,243.0,337.0,0.6,25.8,518.0,467.81,345.28
2018,7,25,9,45,219.0,350.5,0.7,25.95,520.0,479.0,352.52
2018,7,25,10,0,195.0,364.0,0.8,26.1,522.0,486.32,357.29
2018,7,25,10,15,155.5,371.5,0.9,26.25,500.5,473.93,347.9
2018,7,25,10,30,116.0,379.0,1.0,26.4,479.0,458.03,335.94
2018,7,25,10,45,77.5,331.0,1.15,26.55,398.5,385.0,284.06
2018,7,25,11,0,39.0,283.0,1.3,26.7,318.0,309.07,228.9
2018,7,25,11,15,25.0,238.0,1.3,26.85,260.5,254.74,188.9
2018,7,25,11,30,11.0,193.0,1.3,27.0,203.0,197.48,146.01
2018,7,25,11,45,5.5,141.0,1.35,27.15,146.0,142.09,104.25
2018,7,25,12,0,0.0,89.0,1.4,27.3,89.0,86.39,61.54
2018,7,25,12,15,0.0,88.0,1.35,27.4,88.0,85.44,60.85
2018,7,25,12,30,0.0,87.0,1.3,27.5,87.0,84.48,60.08
2018,7,25,12,45,0.0,89.5,1.3,27.6,89.5,86.92,61.94
2018,7,25,13,0,0.0,92.0,1.3,27.7,92.0,89.36,63.8
2018,7,25,13,15,1.0,108.0,1.3,27.7,109.0,105.98,76.61
2018,7,25,13,30,2.0,124.0,1.3,27.7,126.0,122.62,89.37
2018,7,25,13,45,21.0,219.5,1.35,27.7,238.5,240.17,178.41
2018,7,25,14,0,40.0,315.0,1.4,27.7,351.0,356.71,263.47
2018,7,25,14,15,98.5,363.5,1.45,27.7,448.5,471.89,346.76
2018,7,25,14,30,157.0,412.0,1.5,27.7,546.0,578.15,421.47
2018,7,25,14,45,204.5,386.5,1.55,27.7,553.5,593.44,433.75
2018,7,25,15,0,252.0,361.0,1.6,27.7,561.0,613.85,450.09
2018,7,25,15,15,284.0,338.5,1.6,27.6,553.5,612.24,450.86
2018,7,25,15,30,316.0,316.0,1.6,27.5,546.0,607.72,449.77
2018,7,25,15,45,279.5,302.0,1.65,27.4,496.0,553.22,412.4
2018,7,25,16,0,243.0,288.0,1.7,27.3,446.0,500.34,375.79
2018,7,25,16,15,252.5,260.5,1.6,27.15,414.0,469.0,354.73
2018,7,25,16,30,262.0,233.0,1.5,27.0,382.0,436.11,332.04
2018,7,25,16,45,219.0,215.0,1.45,26.85,331.5,371.05,284.35
2018,7,25,17,0,176.0,197.0,1.4,26.7,281.0,316.16,243.39
2018,7,25,17,15,98.0,156.5,1.3,26.45,202.5,220.52,170.09
2018,7,25,17,30,20.0,116.0,1.2,26.2,124.0,124.58,94.78
2018,7,25,17,45,85.5,106.0,1.05,25.95,131.5,151.5,116.69
2018,7,25,18,0,151.0,96.0,0.9,25.7,139.0,163.93,125.51
2018,7,25,18,15,192.0,79.0,0.9,25.7,122.0,156.6,117.5
2018,7,25,18,30,233.0,62.0,0.9,25.7,105.0,144.43,104.34
2018,7,25,18,45,142.5,46.0,0.7,24.9,70.0,88.32,59.77
2018,7,25,19,0,52.0,30.0,0.5,24.1,35.0,43.57,24.08
2018,7,25,19,15,30.0,16.5,0.5,24.0,19.0,20.34,0.0
2018,7,25,19,30,8.0,3.0,0.5,23.9,3.0,2.95,0.0
2018,7,25,19,45,4.0,1.5,0.45,23.8,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.0,0.85,20.05,4.5,0.0,0.0
2018,7,26,5,30,46.0,8.0,1.0,20.4,9.0,7.86,0.0
2018,7,26,5,45,144.0,23.0,1.2,20.8,36.5,18.07,1.61
2018,7,26,6,0,242.0,38.0,1.4,21.2,64.0,29.32,18.56
2018,7,26,6,15,327.5,49.0,1.3,21.65,105.0,36.77,25.83
2018,7,26,6,30,413.0,60.0,1.2,22.1,146.0,43.81,32.28
2018,7,26,6,45,474.5,68.5,1.15,22.6,193.5,67.99,39.46
2018,7,26,7,0,536.0,77.0,1.1,23.1,241.0,109.09,62.6
2018,7,26,7,15,580.0,83.0,1.15,23.95,291.0,152.46,93.71
2018,7,26,7,30,624.0,89.0,1.2,24.8,341.0,200.82,132.05
2018,7,26,7,45,656.5,94.0,1.2,25.7,391.5,250.08,172.79
2018,7,26,8,0,689.0,99.0,1.2,26.6,442.0,302.64,216.05
2018,7,26,8,15,713.0,103.0,1.25,27.2,490.5,354.23,258.35
2018,7,26,8,30,737.0,107.0,1.3,27.8,539.0,409.93,302.55
2018,7,26,8,45,755.5,110.0,1.3,28.4,585.0,461.31,342.17
2018,7,26,9,0,774.0,113.0,1.3,29.0,631.0,513.52,381.03
2018,7,26,9,15,789.0,116.0,1.3,29.4,673.5,564.32,417.87
2018,7,26,9,30,804.0,119.0,1.3,29.8,716.0,615.11,453.52
2018,7,26,9,45,816.0,120.5,1.35,30.2,753.0,662.2,485.99
2018,7,26,10,0,828.0,122.0,1.4,30.6,790.0,708.83,516.82
2018,7,26,10,15,837.5,123.0,1.4,30.85,822.0,751.3,543.09
2018,7,26,10,30,847.0,124.0,1.4,31.1,854.0,792.31,568.06
2018,7,26,10,45,854.5,125.0,1.4,31.35,879.5,829.99,590.57
2018,7,26,11,0,862.0,126.0,1.4,31.6,905.0,865.67,611.6
2018,7,26,11,15,825.0,150.5,1.4,31.8,908.5,885.16,622.43
2018,7,26,11,30,788.0,175.0,1.4,32.0,912.0,898.4,629.55
2018,7,26,11,45,804.0,169.5,1.4,32.2,928.5,927.37,646.51
2018,7,26,12,0,820.0,164.0,1.4,32.4,945.0,954.19,661.88
2018,7,26,12,15,854.5,142.0,1.45,32.5,958.5,975.32,674.76
2018,7,26,12,30,889.0,120.0,1.5,32.6,972.0,998.76,689.13
2018,7,26,12,45,890.5,118.5,1.5,32.75,968.0,1007.26,693.65
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,1012.55,696.5
2018,7,26,13,15,890.0,116.0,1.5,32.95,952.0,1011.58,696.01
2018,7,26,13,30,888.0,115.0,1.5,33.0,940.0,1007.32,693.73
2018,7,26,13,45,885.0,113.5,1.5,33.0,921.0,998.28,688.85
2018,7,26,14,0,882.0,112.0,1.5,33.0,902.0,986.03,682.18
2018,7,26,14,15,877.0,110.5,1.55,32.95,876.0,968.7,673.33
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,948.36,662.67
2018,7,26,14,45,864.0,107.0,1.6,32.85,817.0,921.8,647.53
2018,7,26,15,0,856.0,105.0,1.6,32.8,784.0,892.62,630.75
2018,7,26,15,15,845.0,103.0,1.6,32.7,745.5,858.35,610.79
2018,7,26,15,30,834.0,101.0,1.6,32.6,707.0,821.98,589.33
2018,7,26,15,45,819.5,99.0,1.55,32.45,663.5,780.86,564.2
2018,7,26,16,0,805.0,97.0,1.5,32.3,620.0,742.25,540.48
2018,7,26,16,15,786.0,94.0,1.45,32.15,572.5,693.88,509.91
2018,7,26,16,30,767.0,91.0,1.4,32.0,525.0,644.93,478.53
2018,7,26,16,45,742.5,87.5,1.4,31.9,475.5,591.52,442.35
2018,7,26,17,0,718.0,84.0,1.4,31.8,426.0,538.58,405.03
2018,7,26,17,15,686.0,80.0,1.25,31.3,375.5,482.84,364.33
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,427.78,322.9
2018,7,26,17,45,610.0,70.0,1.0,30.3,274.5,367.08,276.22
2018,7,26,18,0,566.0,64.0,0.9,29.8,224.0,310.08,230.85
2018,7,26,18,15,501.5,57.0,0.9,29.8,177.0,248.7,180.97
2018,7,26,18,30,437.0,50.0,0.9,29.8,130.0,193.8,135.39
2018,7,26,18,45,341.0,39.5,0.85,28.6,90.0,134.28,87.76
2018,7,26,19,0,245.0,29.0,0.8,27.4,50.0,85.2,45.7
2018,7,26,19,15,137.5,16.5,0.8,27.15,27.0,34.9,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,7.86,0.0
2018,7,27,5,45,105.0,20.0,0.75,22.2,29.0,15.6,0.0
2018,7,27,6,0,162.0,32.0,0.8,22.6,49.0,24.42,14.35
2018,7,27,6,15,161.5,49.0,0.7,23.2,74.0,39.86,28.25
2018,7,27,6,30,161.0,66.0,0.6,23.8,99.0,52.61,39.53
2018,7,27,6,45,326.0,72.0,0.55,24.4,163.5,65.41,40.73
2018,7,27,7,0,491.0,78.0,0.5,25.0,228.0,105.05,60.65
2018,7,27,7,15,567.5,80.5,0.6,26.0,285.0,147.55,89.34
2018,7,27,7,30,644.0,83.0,0.7,27.0,342.0,198.71,128.05
2018,7,27,7,45,677.0,87.5,0.8,27.95,393.0,248.75,169.02
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,302.13,212.59
2018,7,27,8,15,734.0,95.5,1.05,29.35,493.0,356.63,257.04
2018,7,27,8,30,758.0,99.0,1.2,29.8,542.0,410.55,300.11
2018,7,27,8,45,777.0,101.0,1.35,30.3,588.0,462.34,340.53
2018,7,27,9,0,796.0,103.0,1.5,30.8,634.0,514.97,380.4
2018,7,27,9,15,805.5,107.5,1.6,31.1,675.0,565.09,417.4
2018,7,27,9,30,815.0,112.0,1.7,31.4,716.0,614.65,453.0
2018,7,27,9,45,820.5,117.0,1.8,31.65,752.0,662.07,486.26
2018,7,27,10,0,826.0,122.0,1.9,31.9,788.0,706.83,516.54
2018,7,27,10,15,834.5,124.0,1.95,32.15,819.5,749.46,543.57
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,790.56,569.3
2018,7,27,10,45,830.5,137.0,2.05,32.6,869.0,821.2,588.12
2018,7,27,11,0,818.0,148.0,2.1,32.8,887.0,850.86,606.31
2018,7,27,11,15,755.0,184.5,2.15,32.95,877.0,856.05,608.9
2018,7,27,11,30,692.0,221.0,2.2,33.1,867.0,857.8,609.59
2018,7,27,11,45,748.0,192.5,2.25,33.25,898.0,897.39,634.56
2018,7,27,12,0,804.0,164.0,2.3,33.4,929.0,938.66,660.06
2018,7,27,12,15,824.5,154.5,2.35,33.5,941.0,963.17,675.09
2018,7,27,12,30,845.0,145.0,2.4,33.6,953.0,980.12,685.58
2018,7,27,12,45,849.5,142.0,2.4,33.7,951.0,989.91,691.3
2018,7,27,13,0,854.0,139.0,2.4,33.8,949.0,996.65,695.28
2018,7,27,13,15,851.5,137.5,2.4,33.8,936.5,994.78,694.36
2018,7,27,13,30,849.0,136.0,2.4,33.8,924.0,989.75,691.68
2018,7,27,13,45,844.0,135.5,2.4,33.8,904.5,980.14,686.28
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,967.49,679.12
2018,7,27,14,15,810.0,143.0,2.4,33.75,849.5,943.36,665.0
2018,7,27,14,30,781.0,151.0,2.4,33.7,814.0,911.49,646.04
2018,7,27,14,45,781.0,144.0,2.4,33.65,784.5,888.94,633.02
2018,7,27,15,0,781.0,137.0,2.4,33.6,755.0,863.6,618.1
2018,7,27,15,15,781.0,129.5,2.35,33.45,721.5,835.01,600.93
2018,7,27,15,30,781.0,122.0,2.3,33.3,688.0,803.81,582.0
2018,7,27,15,45,765.5,119.5,2.25,33.15,645.5,762.88,556.49
2018,7,27,16,0,750.0,117.0,2.2,33.0,603.0,720.71,529.93
2018,7,27,16,15,726.0,114.5,2.1,32.75,555.5,671.23,497.94
2018,7,27,16,30,702.0,112.0,2.0,32.5,508.0,623.61,465.97
2018,7,27,16,45,661.0,110.5,1.9,32.3,455.5,564.33,424.19
2018,7,27,17,0,620.0,109.0,1.8,32.1,403.0,507.13,382.97
2018,7,27,17,15,604.0,99.0,1.6,31.6,357.5,457.21,346.35
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,407.71,308.82
2018,7,27,17,45,541.0,81.5,1.25,30.6,262.5,347.27,262.08
2018,7,27,18,0,494.0,74.0,1.1,30.1,213.0,290.9,217.17
2018,7,27,18,15,363.5,67.0,1.1,30.1,157.5,208.18,152.21
2018,7,27,18,30,233.0,60.0,1.1,30.1,102.0,141.8,100.18
2018,7,27,18,45,147.0,42.5,0.95,28.75,66.0,85.18,56.05
2018,7,27,19,0,61.0,25.0,0.8,27.4,30.0,41.45,20.97
2018,7,27,19,15,39.5,14.5,0.8,27.2,17.0,19.56,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,15.5,4.0,2.15,21.45,4.0,0.0,0.0
2018,7,28,5,30,31.0,8.0,2.3,21.8,8.0,7.86,0.0
2018,7,28,5,45,105.0,23.0,2.4,22.1,32.5,18.18,0.0
2018,7,28,6,0,179.0,38.0,2.5,22.4,57.0,29.45,18.32
2018,7,28,6,15,244.5,52.5,2.6,22.95,93.5,39.72,28.09
2018,7,28,6,30,310.0,67.0,2.7,23.5,130.0,49.46,36.85
2018,7,28,6,45,197.0,75.5,2.75,24.1,119.5,67.93,45.91
2018,7,28,7,0,84.0,84.0,2.8,24.7,109.0,81.95,58.22
2018,7,28,7,15,67.5,104.5,2.8,25.25,127.0,106.2,78.0
2018,7,28,7,30,51.0,125.0,2.8,25.8,145.0,125.76,94.11
2018,7,28,7,45,302.0,128.5,2.8,26.4,275.0,188.16,135.67
2018,7,28,8,0,553.0,132.0,2.8,27.0,405.0,288.23,209.25
2018,7,28,8,15,619.0,129.5,2.65,27.45,466.0,342.04,252.21
2018,7,28,8,30,685.0,127.0,2.5,27.9,527.0,402.45,299.75
2018,7,28,8,45,705.5,131.0,2.4,28.4,572.5,453.43,339.51
2018,7,28,9,0,726.0,135.0,2.3,28.9,618.0,505.55,378.83
2018,7,28,9,15,742.5,137.5,2.05,29.3,660.0,556.53,415.56
2018,7,28,9,30,759.0,140.0,1.8,29.7,702.0,605.75,449.55
2018,7,28,9,45,772.0,142.5,1.6,30.1,739.5,652.62,480.68
2018,7,28,10,0,785.0,145.0,1.4,30.5,777.0,698.91,510.06
2018,7,28,10,15,794.0,147.5,1.2,30.8,808.5,741.39,534.91
2018,7,28,10,30,803.0,150.0,1.0,31.1,840.0,782.51,557.4
2018,7,28,10,45,809.5,151.5,0.8,31.35,864.5,819.05,576.08
2018,7,28,11,0,816.0,153.0,0.6,31.6,889.0,853.67,592.68
2018,7,28,11,15,755.0,189.5,0.6,31.8,881.0,860.61,595.48
2018,7,28,11,30,694.0,226.0,0.6,32.0,873.0,864.34,596.77
2018,7,28,11,45,497.0,307.5,0.6,32.2,773.5,778.42,539.01
2018,7,28,12,0,300.0,389.0,0.6,32.4,674.0,679.73,471.81
2018,7,28,12,15,252.5,413.5,0.7,32.5,654.0,665.69,463.26
2018,7,28,12,30,205.0,438.0,0.8,32.6,634.0,644.34,448.98
2018,7,28,12,45,221.0,445.0,0.9,32.7,655.5,671.24,467.68
2018,7,28,13,0,237.0,452.0,1.0,32.8,677.0,703.88,489.41
2018,7,28,13,15,260.5,432.5,1.05,32.8,676.5,709.94,494.66
2018,7,28,13,30,284.0,413.0,1.1,32.8,676.0,714.59,499.34
2018,7,28,13,45,512.0,303.0,1.15,32.85,765.0,833.16,582.55
2018,7,28,14,0,740.0,193.0,1.2,32.9,854.0,940.46,652.36
2018,7,28,14,15,564.5,267.0,1.2,32.8,762.5,839.11,587.31
2018,7,28,14,30,389.0,341.0,1.2,32.7,671.0,739.16,520.55
2018,7,28,14,45,391.0,319.5,1.15,32.6,640.0,711.67,504.66
2018,7,28,15,0,393.0,298.0,1.1,32.5,609.0,682.45,486.79
2018,7,28,15,15,544.5,230.5,1.1,32.35,637.5,734.12,526.19
2018,7,28,15,30,696.0,163.0,1.1,32.2,666.0,778.11,557.88
2018,7,28,15,45,698.0,151.0,1.05,32.05,629.0,743.91,536.26
2018,7,28,16,0,700.0,139.0,1.0,31.9,592.0,707.38,513.78
2018,7,28,16,15,659.5,138.5,0.95,31.75,539.0,649.72,476.11
2018,7,28,16,30,619.0,138.0,0.9,31.6,486.0,593.44,438.14
2018,7,28,16,45,552.5,136.5,0.8,31.4,425.5,520.82,387.41
2018,7,28,17,0,486.0,135.0,0.7,31.2,365.0,449.87,336.85
2018,7,28,17,15,522.0,116.0,0.6,30.85,336.0,425.92,319.9
2018,7,28,17,30,558.0,97.0,0.5,30.5,307.0,400.39,300.27
2018,7,28,17,45,518.5,87.5,0.4,30.2,259.5,342.74,255.97
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,288.42,213.13
2018,7,28,18,15,413.5,68.0,0.3,29.9,166.0,226.53,163.95
2018,7,28,18,30,348.0,58.0,0.3,29.9,120.0,173.58,120.97
2018,7,28,18,45,260.0,44.0,0.2,28.9,82.0,117.89,76.91
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,71.06,36.33
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,28.77,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,9.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,19.0,7.0,2.3,20.1,7.0,6.88,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.3,26.0,17.64,0.0
2018,7,29,6,0,97.0,35.0,2.4,20.5,45.0,28.91,17.94
2018,7,29,6,15,130.0,53.0,2.45,21.05,74.5,42.87,30.97
2018,7,29,6,30,163.0,71.0,2.5,21.6,104.0,56.32,43.03
2018,7,29,6,45,226.0,87.5,2.55,22.2,147.5,77.58,53.75
2018,7,29,7,0,289.0,104.0,2.6,22.8,191.0,111.87,75.07
2018,7,29,7,15,349.0,116.0,2.6,23.55,241.0,145.43,98.2
2018,7,29,7,30,409.0,128.0,2.6,24.3,291.0,189.64,131.91
2018,7,29,7,45,420.5,146.0,2.6,25.0,334.0,233.32,167.95
2018,7,29,8,0,432.0,164.0,2.6,25.7,377.0,278.26,204.8
2018,7,29,8,15,392.0,193.0,2.5,26.35,402.0,315.25,235.54
2018,7,29,8,30,352.0,222.0,2.4,27.0,427.0,349.99,263.05
2018,7,29,8,45,218.5,241.5,2.35,27.6,372.0,325.15,245.14
2018,7,29,9,0,85.0,261.0,2.3,28.2,317.0,290.11,217.97
2018,7,29,9,15,147.5,289.5,2.2,28.6,395.0,356.46,267.13
2018,7,29,9,30,210.0,318.0,2.1,29.0,473.0,430.61,320.67
2018,7,29,9,45,300.0,320.5,2.05,29.45,554.5,503.83,373.14
2018,7,29,10,0,390.0,323.0,2.0,29.9,636.0,585.46,430.28
2018,7,29,10,15,235.5,331.0,2.0,30.15,522.0,495.57,364.04
2018,7,29,10,30,81.0,339.0,2.0,30.4,408.0,391.36,286.56
2018,7,29,10,45,74.0,365.0,1.95,30.65,429.5,414.93,302.71
2018,7,29,11,0,67.0,391.0,1.9,30.9,451.0,438.11,317.78
2018,7,29,11,15,166.0,419.5,1.85,31.05,573.0,559.86,403.88
2018,7,29,11,30,265.0,448.0,1.8,31.2,695.0,687.73,490.25
2018,7,29,11,45,258.5,457.0,1.75,31.35,700.0,699.83,496.11
2018,7,29,12,0,252.0,466.0,1.7,31.5,705.0,710.84,502.15
2018,7,29,12,15,248.0,467.5,1.6,31.55,703.5,715.67,504.2
2018,7,29,12,30,244.0,469.0,1.5,31.6,702.0,719.39,505.57
2018,7,29,12,45,226.5,469.5,1.45,31.6,685.0,701.72,493.38
2018,7,29,13,0,209.0,470.0,1.4,31.6,668.0,688.14,483.95
2018,7,29,13,15,233.0,456.0,1.4,31.65,674.0,699.96,492.79
2018,7,29,13,30,257.0,442.0,1.4,31.7,680.0,717.88,505.25
2018,7,29,13,45,283.0,422.5,1.45,31.7,679.0,723.69,510.67
2018,7,29,14,0,309.0,403.0,1.5,31.7,678.0,727.71,515.1
2018,7,29,14,15,299.5,394.5,1.6,31.55,654.5,707.0,503.05
2018,7,29,14,30,290.0,386.0,1.7,31.4,631.0,685.32,490.41
2018,7,29,14,45,331.5,353.0,1.8,31.3,622.5,684.17,492.96
2018,7,29,15,0,373.0,320.0,1.9,31.2,614.0,679.72,493.12
2018,7,29,15,15,419.5,293.5,2.0,31.0,608.5,690.76,503.63
2018,7,29,15,30,466.0,267.0,2.1,30.8,603.0,690.02,506.22
2018,7,29,15,45,462.5,256.0,2.15,30.6,572.0,660.27,487.48
2018,7,29,16,0,459.0,245.0,2.2,30.4,541.0,629.27,467.75
2018,7,29,16,15,375.5,236.5,2.2,30.05,466.5,533.68,400.93
2018,7,29,16,30,292.0,228.0,2.2,29.7,392.0,451.27,341.88
2018,7,29,16,45,203.0,187.0,2.15,29.3,296.0,336.21,257.27
2018,7,29,17,0,114.0,146.0,2.1,28.9,200.0,222.7,171.06
2018,7,29,17,15,62.0,92.0,2.05,28.45,121.0,130.62,99.46
2018,7,29,17,30,10.0,38.0,2.0,28.0,42.0,42.11,28.58
2018,7,29,17,45,14.0,37.5,1.9,27.55,42.0,42.92,29.36
2018,7,29,18,0,18.0,37.0,1.8,27.1,42.0,43.32,29.6
2018,7,29,18,15,36.5,39.5,1.8,27.1,47.0,53.98,37.66
2018,7,29,18,30,55.0,42.0,1.8,27.1,52.0,60.81,41.89
2018,7,29,18,45,31.5,26.0,1.65,26.2,31.5,35.16,21.09
2018,7,29,19,0,8.0,10.0,1.5,25.3,11.0,11.2,1.53
2018,7,29,19,15,4.5,5.5,1.55,25.15,6.0,6.0,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.97,0.0
2018,7,30,5,45,1.0,8.5,1.8,22.55,8.5,8.19,0.0
2018,7,30,6,0,0.0,15.0,1.9,22.6,15.0,14.47,6.01
2018,7,30,6,15,0.0,18.0,1.95,22.7,18.0,17.36,9.12
2018,7,30,6,30,0.0,21.0,2.0,22.8,21.0,20.26,11.85
2018,7,30,6,45,6.5,37.5,2.05,22.95,39.5,36.4,24.37
2018,7,30,7,0,13.0,54.0,2.1,23.1,58.0,52.7,37.46
2018,7,30,7,15,23.5,93.0,2.15,23.25,101.5,89.88,67.27
2018,7,30,7,30,34.0,132.0,2.2,23.4,145.0,128.08,97.51
2018,7,30,7,45,23.0,129.0,2.3,23.6,138.5,126.21,96.17
2018,7,30,8,0,12.0,126.0,2.4,23.8,132.0,124.14,94.56
2018,7,30,8,15,24.5,167.0,2.4,24.05,180.5,165.47,126.73
2018,7,30,8,30,37.0,208.0,2.4,24.3,229.0,210.07,160.94
2018,7,30,8,45,22.0,194.5,2.4,24.55,207.5,195.95,149.5
2018,7,30,9,0,7.0,181.0,2.4,24.8,186.0,177.19,134.45
2018,7,30,9,15,13.5,215.5,2.4,25.15,225.5,214.17,162.47
2018,7,30,9,30,20.0,250.0,2.4,25.5,265.0,251.93,190.54
2018,7,30,9,45,32.5,278.5,2.35,25.9,304.0,287.77,216.87
2018,7,30,10,0,45.0,307.0,2.3,26.3,343.0,326.18,244.75
2018,7,30,10,15,38.5,298.0,2.3,26.65,329.5,315.9,236.27
2018,7,30,10,30,32.0,289.0,2.3,27.0,316.0,304.78,227.38
2018,7,30,10,45,179.5,310.0,2.25,27.4,470.5,451.36,337.66
2018,7,30,11,0,327.0,331.0,2.2,27.8,625.0,606.11,448.3
2018,7,30,11,15,357.0,356.5,2.2,28.15,683.5,669.64,490.18
2018,7,30,11,30,387.0,382.0,2.2,28.5,742.0,736.66,534.06
2018,7,30,11,45,491.5,331.0,2.15,28.85,793.5,796.33,575.24
2018,7,30,12,0,596.0,280.0,2.1,29.2,845.0,857.87,616.86
2018,7,30,12,15,441.0,363.0,2.1,29.45,782.0,802.3,574.51
2018,7,30,12,30,286.0,446.0,2.1,29.7,719.0,737.41,526.5
2018,7,30,12,45,231.5,431.0,2.1,29.95,651.0,673.36,482.93
2018,7,30,13,0,177.0,416.0,2.1,30.2,583.0,600.9,433.05
2018,7,30,13,15,102.0,336.0,2.15,30.3,432.0,445.64,325.15
2018,7,30,13,30,27.0,256.0,2.2,30.4,281.0,283.06,207.48
2018,7,30,13,45,36.5,291.0,2.2,30.5,324.0,328.55,241.3
2018,7,30,14,0,46.0,326.0,2.2,30.6,367.0,374.22,274.18
2018,7,30,14,15,287.5,289.5,2.25,30.55,533.5,584.6,430.79
2018,7,30,14,30,529.0,253.0,2.3,30.5,700.0,779.64,568.21
2018,7,30,14,45,513.5,256.5,2.3,30.5,676.0,759.01,553.09
2018,7,30,15,0,498.0,260.0,2.3,30.5,652.0,737.18,538.87
2018,7,30,15,15,413.0,279.5,2.3,30.35,593.5,670.24,492.54
2018,7,30,15,30,328.0,299.0,2.3,30.2,535.0,599.36,443.06
2018,7,30,15,45,341.5,275.5,2.3,30.0,507.5,574.88,428.19
2018,7,30,16,0,355.0,252.0,2.3,29.8,480.0,548.31,411.29
2018,7,30,16,15,267.0,241.0,2.25,29.55,405.0,458.26,346.19
2018,7,30,16,30,179.0,230.0,2.2,29.3,330.0,367.72,279.49
2018,7,30,16,45,272.0,194.5,2.15,29.05,330.0,389.35,298.5
2018,7,30,17,0,365.0,159.0,2.1,28.8,330.0,401.64,309.31
2018,7,30,17,15,323.5,147.5,2.0,28.4,285.5,342.16,264.29
2018,7,30,17,30,282.0,136.0,1.9,28.0,241.0,292.94,226.35
2018,7,30,17,45,272.5,115.5,1.75,27.55,204.0,252.13,194.18
2018,7,30,18,0,263.0,95.0,1.6,27.1,167.0,211.89,161.43
2018,7,30,18,15,230.0,77.5,1.6,27.1,130.5,167.52,124.66
2018,7,30,18,30,197.0,60.0,1.6,27.1,94.0,126.55,90.23
2018,7,30,18,45,145.0,43.5,1.5,26.0,64.0,85.74,56.83
2018,7,30,19,0,93.0,27.0,1.4,24.9,34.0,49.26,22.92
2018,7,30,19,15,49.5,14.5,1.45,24.7,18.0,20.67,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.5,0.5,22.4,1.5,0.0,0.0
2018,7,31,5,30,4.0,3.0,0.6,22.6,3.0,2.95,0.0
2018,7,31,5,45,2.0,10.0,0.65,22.85,10.0,9.64,0.0
2018,7,31,6,0,0.0,17.0,0.7,23.1,17.0,16.4,7.47
2018,7,31,6,15,0.0,30.5,0.8,23.25,30.5,29.45,19.33
2018,7,31,6,30,0.0,44.0,0.9,23.4,44.0,42.5,30.9
2018,7,31,6,45,0.0,44.5,0.95,23.55,44.5,42.98,29.84
2018,7,31,7,0,0.0,45.0,1.0,23.7,45.0,43.46,30.29
2018,7,31,7,15,0.0,38.5,1.0,23.95,38.5,37.17,25.06
2018,7,31,7,30,0.0,32.0,1.0,24.2,32.0,30.89,19.81
2018,7,31,7,45,0.0,53.5,1.0,24.45,53.5,51.69,36.67
2018,7,31,8,0,0.0,75.0,1.0,24.7,75.0,72.52,53.26
2018,7,31,8,15,0.0,82.0,1.05,24.9,82.0,79.32,58.41
2018,7,31,8,30,0.0,89.0,1.1,25.1,89.0,86.12,63.54
2018,7,31,8,45,0.0,98.5,1.15,25.35,98.5,95.26,70.47
2018,7,31,9,0,0.0,108.0,1.2,25.6,108.0,104.39,77.33
2018,7,31,9,15,0.5,114.5,1.25,25.85,115.0,110.95,82.16
2018,7,31,9,30,1.0,121.0,1.3,26.1,122.0,117.58,87.02
2018,7,31,9,45,3.0,138.0,1.4,26.35,140.5,135.34,100.5
2018,7,31,10,0,5.0,155.0,1.5,26.6,159.0,153.33,114.02
2018,7,31,10,15,4.5,149.0,1.6,26.75,152.5,147.51,109.3
2018,7,31,10,30,4.0,143.0,1.7,26.9,146.0,141.6,104.6
2018,7,31,10,45,4.0,144.5,1.8,27.1,148.0,143.28,105.71
2018,7,31,11,0,4.0,146.0,1.9,27.3,150.0,144.96,106.81
2018,7,31,11,15,7.5,185.0,1.95,27.2,192.0,186.14,138.06
2018,7,31,11,30,11.0,224.0,2.0,27.1,234.0,227.68,169.15
2018,7,31,11,45,25.5,290.5,2.05,27.05,314.5,309.81,230.07
2018,7,31,12,0,40.0,357.0,2.1,27.0,395.0,391.28,289.06
2018,7,31,12,15,63.0,397.0,2.1,26.85,457.0,455.62,335.3
2018,7,31,12,30,86.0,437.0,2.1,26.7,519.0,520.9,381.53
2018,7,31,12,45,65.5,414.0,2.1,26.5,476.0,479.46,351.89
2018,7,31,13,0,45.0,391.0,2.1,26.3,433.0,437.19,321.94
2018,7,31,13,15,110.0,371.5,2.1,26.25,473.0,490.25,362.73
2018,7,31,13,30,175.0,352.0,2.1,26.2,513.0,535.76,397.34
2018,7,31,13,45,269.5,356.5,2.1,26.1,598.5,641.42,473.57
2018,7,31,14,0,364.0,361.0,2.1,26.0,684.0,737.4,541.0
2018,7,31,14,15,329.5,363.0,2.1,26.0,649.0,702.72,516.31
2018,7,31,14,30,295.0,365.0,2.1,26.0,614.0,667.83,492.34
2018,7,31,14,45,238.5,352.0,2.15,26.0,548.0,596.78,443.01
2018,7,31,15,0,182.0,339.0,2.2,26.0,482.0,519.03,388.19
2018,7,31,15,15,110.5,240.0,2.2,26.0,325.5,347.03,263.49
2018,7,31,15,30,39.0,141.0,2.2,26.0,169.0,173.93,132.02
2018,7,31,15,45,19.5,92.5,2.2,25.95,106.5,107.62,80.46
2018,7,31,16,0,0.0,44.0,2.2,25.9,44.0,42.54,28.47
2018,7,31,16,15,17.5,80.5,2.15,25.85,90.0,92.59,69.1
2018,7,31,16,30,35.0,117.0,2.1,25.8,136.0,141.27,108.15
2018,7,31,16,45,36.5,133.0,2.05,25.75,151.5,157.62,121.15
2018,7,31,17,0,38.0,149.0,2.0,25.7,167.0,174.41,134.56
2018,7,31,17,15,38.0,125.5,1.85,25.5,141.5,148.32,114.31
2018,7,31,17,30,38.0,102.0,1.7,25.3,116.0,122.16,93.73
2018,7,31,17,45,58.5,101.5,1.6,25.15,119.0,129.96,100.0
2018,7,31,18,0,79.0,101.0,1.5,25.0,122.0,140.15,107.51
2018,7,31,18,15,49.0,79.0,1.5,25.0,91.0,98.75,73.75
2018,7,31,18,30,19.0,57.0,1.5,25.0,60.0,64.37,45.81
2018,7,31,18,45,14.0,39.5,1.3,24.5,41.5,44.2,28.77
2018,7,31,19,0,9.0,22.0,1.1,24.0,23.0,23.88,8.72
2018,7,31,19,15,7.0,12.0,1.1,23.9,12.5,12.69,0.0
2018,7,31,19,30,5.0,2.0,1.1,23.8,2.0,0.0,0.0
2018,7,31,19,45,2.5,1.0,1.15,23.75,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
