Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.2,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.97,0.0
2018,8,1,5,45,0.0,11.5,2.25,22.4,11.5,11.1,0.0
2018,8,1,6,0,0.0,21.0,2.3,22.5,21.0,20.27,10.44
2018,8,1,6,15,0.0,35.0,2.35,22.65,35.0,33.72,22.93
2018,8,1,6,30,0.0,49.0,2.4,22.8,49.0,46.79,34.61
2018,8,1,6,45,0.0,51.0,2.45,22.95,51.0,49.28,35.07
2018,8,1,7,0,0.0,53.0,2.5,23.1,53.0,51.2,36.73
2018,8,1,7,15,0.0,59.0,2.6,23.25,59.0,57.01,41.44
2018,8,1,7,30,0.0,65.0,2.7,23.4,65.0,62.82,46.05
2018,8,1,7,45,9.5,91.5,2.85,23.55,96.0,90.48,68.01
2018,8,1,8,0,19.0,118.0,3.0,23.7,127.0,117.33,89.13
2018,8,1,8,15,88.5,182.5,3.05,23.9,232.5,200.01,153.32
2018,8,1,8,30,158.0,247.0,3.1,24.1,338.0,292.54,224.3
2018,8,1,8,45,103.0,256.5,3.1,24.3,318.0,288.04,220.72
2018,8,1,9,0,48.0,266.0,3.1,24.5,298.0,275.15,210.24
2018,8,1,9,15,40.0,264.0,3.1,24.8,291.5,272.79,207.84
2018,8,1,9,30,32.0,262.0,3.1,25.1,285.0,269.29,204.5
2018,8,1,9,45,34.5,254.5,3.1,25.4,281.0,266.55,201.99
2018,8,1,10,0,37.0,247.0,3.1,25.7,277.0,263.71,199.46
2018,8,1,10,15,112.5,316.5,3.05,26.0,411.5,389.5,294.29
2018,8,1,10,30,188.0,386.0,3.0,26.3,546.0,521.41,389.9
2018,8,1,10,45,238.5,389.0,3.0,26.65,598.5,576.04,428.49
2018,8,1,11,0,289.0,392.0,3.0,27.0,651.0,632.76,468.35
2018,8,1,11,15,274.0,416.5,2.95,27.2,666.0,654.82,481.78
2018,8,1,11,30,259.0,441.0,2.9,27.4,681.0,675.49,494.31
2018,8,1,11,45,308.5,425.5,2.9,27.65,714.5,715.41,522.39
2018,8,1,12,0,358.0,410.0,2.9,27.9,748.0,756.04,550.54
2018,8,1,12,15,587.5,281.5,2.9,28.05,838.5,862.91,629.1
2018,8,1,12,30,817.0,153.0,2.9,28.2,929.0,964.44,696.12
2018,8,1,12,45,850.0,130.5,2.9,28.3,934.5,977.4,703.39
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,992.45,712.86
2018,8,1,13,15,840.0,130.5,2.9,28.45,913.5,974.66,701.47
2018,8,1,13,30,797.0,153.0,2.9,28.5,887.0,959.97,692.44
2018,8,1,13,45,792.5,151.0,2.9,28.55,867.5,949.66,686.29
2018,8,1,14,0,788.0,149.0,2.9,28.6,848.0,936.42,678.29
2018,8,1,14,15,689.0,151.0,2.85,28.65,748.5,833.44,610.74
2018,8,1,14,30,590.0,153.0,2.8,28.7,649.0,733.68,544.39
2018,8,1,14,45,646.5,146.0,2.75,28.7,669.5,764.48,566.76
2018,8,1,15,0,703.0,139.0,2.7,28.7,690.0,793.18,586.75
2018,8,1,15,15,483.5,163.0,2.6,28.55,533.0,611.08,460.62
2018,8,1,15,30,264.0,187.0,2.5,28.4,376.0,433.05,329.51
2018,8,1,15,45,197.5,197.5,2.4,28.3,334.0,373.5,285.19
2018,8,1,16,0,131.0,208.0,2.3,28.2,292.0,319.48,243.77
2018,8,1,16,15,81.5,170.5,2.15,27.95,221.5,238.36,182.22
2018,8,1,16,30,32.0,133.0,2.0,27.7,151.0,155.72,118.13
2018,8,1,16,45,16.5,92.0,1.85,27.5,101.0,102.19,76.35
2018,8,1,17,0,1.0,51.0,1.7,27.3,51.0,49.88,34.65
2018,8,1,17,15,49.5,86.5,1.55,27.0,104.5,113.69,86.71
2018,8,1,17,30,98.0,122.0,1.4,26.7,158.0,178.76,138.32
2018,8,1,17,45,68.5,100.5,1.25,26.35,124.0,133.41,102.05
2018,8,1,18,0,39.0,79.0,1.1,26.0,90.0,95.76,71.82
2018,8,1,18,15,39.5,69.0,1.1,26.0,78.0,84.22,61.97
2018,8,1,18,30,40.0,59.0,1.1,26.0,66.0,72.93,51.87
2018,8,1,18,45,26.0,41.0,0.85,25.15,45.0,48.98,31.93
2018,8,1,19,0,12.0,23.0,0.6,24.3,24.0,25.64,8.76
2018,8,1,19,15,8.0,12.0,0.6,24.15,12.5,12.81,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.98,0.0
2018,8,2,5,45,0.0,2.5,1.95,23.1,2.5,2.41,0.0
2018,8,2,6,0,0.0,4.0,2.1,23.3,4.0,3.85,0.0
2018,8,2,6,15,0.0,5.5,2.15,23.45,5.5,5.3,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,6.75,0.15
2018,8,2,6,45,0.5,23.0,2.2,23.75,23.0,22.2,12.69
2018,8,2,7,0,1.0,39.0,2.2,23.9,39.0,37.74,25.51
2018,8,2,7,15,6.5,49.5,2.25,24.1,52.0,48.71,34.22
2018,8,2,7,30,12.0,60.0,2.3,24.3,65.0,59.96,43.08
2018,8,2,7,45,10.5,70.0,2.3,24.5,74.5,70.3,51.41
2018,8,2,8,0,9.0,80.0,2.3,24.7,84.0,80.13,59.2
2018,8,2,8,15,24.0,108.5,2.4,24.85,121.5,112.02,84.28
2018,8,2,8,30,39.0,137.0,2.5,25.0,159.0,146.36,111.11
2018,8,2,8,45,67.5,186.5,2.6,25.2,229.0,208.02,158.9
2018,8,2,9,0,96.0,236.0,2.7,25.4,299.0,271.27,207.12
2018,8,2,9,15,57.5,183.5,2.7,25.55,222.0,208.03,158.26
2018,8,2,9,30,19.0,131.0,2.7,25.7,145.0,137.88,103.43
2018,8,2,9,45,18.0,151.5,2.65,25.9,165.5,157.96,118.77
2018,8,2,10,0,17.0,172.0,2.6,26.1,186.0,178.05,133.82
2018,8,2,10,15,256.5,222.5,2.6,26.25,441.0,407.55,311.8
2018,8,2,10,30,496.0,273.0,2.6,26.4,696.0,657.33,492.9
2018,8,2,10,45,465.0,301.0,2.55,26.55,707.0,679.01,504.57
2018,8,2,11,0,434.0,329.0,2.5,26.7,718.0,697.52,515.34
2018,8,2,11,15,337.5,374.0,2.5,26.85,680.0,669.36,492.58
2018,8,2,11,30,241.0,419.0,2.5,27.0,642.0,637.49,467.23
2018,8,2,11,45,188.5,384.0,2.5,27.1,559.5,558.69,411.75
2018,8,2,12,0,136.0,349.0,2.5,27.2,477.0,479.39,355.03
2018,8,2,12,15,70.5,253.0,2.5,27.35,319.5,323.15,241.23
2018,8,2,12,30,5.0,157.0,2.5,27.5,162.0,157.72,115.99
2018,8,2,12,45,167.0,230.5,2.5,27.6,388.0,403.95,305.18
2018,8,2,13,0,329.0,304.0,2.5,27.7,614.0,650.08,481.19
2018,8,2,13,15,305.0,368.0,2.55,27.8,652.0,687.69,503.49
2018,8,2,13,30,281.0,432.0,2.6,27.9,690.0,731.54,531.11
2018,8,2,13,45,312.0,409.5,2.6,27.95,690.5,738.84,537.25
2018,8,2,14,0,343.0,387.0,2.6,28.0,691.0,744.12,542.34
2018,8,2,14,15,312.5,360.5,2.65,28.0,631.0,683.62,501.85
2018,8,2,14,30,282.0,334.0,2.7,28.0,571.0,622.59,460.7
2018,8,2,14,45,143.0,232.5,2.7,28.05,352.5,373.79,281.88
2018,8,2,15,0,4.0,131.0,2.7,28.1,134.0,131.08,96.39
2018,8,2,15,15,14.5,181.0,2.65,27.95,191.5,189.93,142.43
2018,8,2,15,30,25.0,231.0,2.6,27.8,249.0,255.27,192.4
2018,8,2,15,45,12.5,154.0,2.55,27.65,163.0,160.65,120.48
2018,8,2,16,0,0.0,77.0,2.5,27.5,77.0,74.5,53.48
2018,8,2,16,15,0.0,62.5,2.35,27.25,62.5,60.44,42.65
2018,8,2,16,30,0.0,48.0,2.2,27.0,48.0,46.39,31.65
2018,8,2,16,45,0.0,45.0,2.05,26.7,45.0,43.48,29.49
2018,8,2,17,0,0.0,42.0,1.9,26.4,42.0,40.57,27.3
2018,8,2,17,15,0.0,28.5,1.75,26.05,28.5,27.51,16.83
2018,8,2,17,30,0.0,15.0,1.6,25.7,15.0,14.47,6.24
2018,8,2,17,45,0.0,12.5,1.5,25.35,12.5,12.05,4.29
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,9.64,2.3
2018,8,2,18,15,10.0,17.5,1.4,25.0,19.0,20.46,11.0
2018,8,2,18,30,20.0,25.0,1.4,25.0,28.0,30.11,18.25
2018,8,2,18,45,12.5,17.5,1.25,24.35,19.0,19.94,9.65
2018,8,2,19,0,5.0,10.0,1.1,23.7,10.0,10.61,0.0
2018,8,2,19,15,4.0,5.5,1.1,23.6,5.5,5.9,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.98,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.95,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.82,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,7.71,0.88
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,10.6,3.5
2018,8,3,6,45,0.0,18.0,2.55,22.65,18.0,17.36,8.76
2018,8,3,7,0,0.0,25.0,2.6,22.7,25.0,24.12,14.41
2018,8,3,7,15,0.0,31.0,2.65,22.8,31.0,29.92,19.19
2018,8,3,7,30,0.0,37.0,2.7,22.9,37.0,35.73,23.91
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,66.34,48.85
2018,8,3,8,0,1.0,100.0,2.9,23.1,100.0,96.57,73.09
2018,8,3,8,15,2.5,123.0,3.0,23.25,124.0,118.94,90.65
2018,8,3,8,30,4.0,146.0,3.1,23.4,148.0,141.54,108.22
2018,8,3,8,45,6.0,151.5,3.2,23.5,155.0,148.22,113.11
2018,8,3,9,0,8.0,157.0,3.3,23.6,162.0,155.07,118.18
2018,8,3,9,15,15.0,207.5,3.4,23.75,218.0,207.46,158.68
2018,8,3,9,30,22.0,258.0,3.5,23.9,274.0,260.65,199.08
2018,8,3,9,45,17.0,243.0,3.6,24.0,256.0,244.81,186.41
2018,8,3,10,0,12.0,228.0,3.7,24.1,238.0,228.2,173.31
2018,8,3,10,15,9.5,206.5,3.75,24.3,214.5,206.56,156.36
2018,8,3,10,30,7.0,185.0,3.8,24.5,191.0,184.49,139.1
2018,8,3,10,45,12.5,236.0,3.9,24.75,247.0,238.75,180.4
2018,8,3,11,0,18.0,287.0,4.0,25.0,303.0,293.61,221.42
2018,8,3,11,15,14.0,250.0,4.0,25.2,262.5,255.08,191.95
2018,8,3,11,30,10.0,213.0,4.0,25.4,222.0,216.06,162.17
2018,8,3,11,45,21.0,282.0,4.05,25.65,301.5,297.31,223.45
2018,8,3,12,0,32.0,351.0,4.1,25.9,381.0,377.83,282.71
2018,8,3,12,15,296.0,295.0,4.1,26.0,575.5,593.56,448.4
2018,8,3,12,30,560.0,239.0,4.1,26.1,770.0,802.75,601.19
2018,8,3,12,45,400.0,317.0,4.1,26.2,695.0,729.71,543.9
2018,8,3,13,0,240.0,395.0,4.1,26.3,620.0,648.62,481.79
2018,8,3,13,15,260.0,387.0,4.1,26.35,628.0,662.62,492.86
2018,8,3,13,30,280.0,379.0,4.1,26.4,636.0,675.37,502.62
2018,8,3,13,45,186.5,375.0,4.05,26.45,544.5,571.28,426.59
2018,8,3,14,0,93.0,371.0,4.0,26.5,453.0,467.16,349.32
2018,8,3,14,15,57.0,308.0,3.95,26.4,358.0,366.46,275.67
2018,8,3,14,30,21.0,245.0,3.9,26.3,263.0,266.74,200.83
2018,8,3,14,45,146.0,264.5,3.85,26.25,379.0,410.21,313.22
2018,8,3,15,0,271.0,284.0,3.8,26.2,495.0,548.69,417.73
2018,8,3,15,15,270.0,283.0,3.7,26.1,484.5,540.16,411.37
2018,8,3,15,30,269.0,282.0,3.6,26.0,474.0,530.79,405.09
2018,8,3,15,45,141.0,192.5,3.5,25.9,292.5,315.22,243.65
2018,8,3,16,0,13.0,103.0,3.4,25.8,111.0,112.5,84.26
2018,8,3,16,15,6.5,65.0,3.3,25.6,69.0,67.63,48.92
2018,8,3,16,30,0.0,27.0,3.2,25.4,27.0,26.08,15.49
2018,8,3,16,45,0.0,27.5,3.1,25.25,27.5,26.56,15.97
2018,8,3,17,0,0.0,28.0,3.0,25.1,28.0,27.04,16.45
2018,8,3,17,15,60.5,53.0,2.9,24.9,75.0,88.27,67.35
2018,8,3,17,30,121.0,78.0,2.8,24.7,122.0,146.62,114.64
2018,8,3,17,45,164.5,85.0,2.65,24.45,134.5,168.25,131.24
2018,8,3,18,0,208.0,92.0,2.5,24.2,147.0,185.55,143.25
2018,8,3,18,15,189.0,75.0,2.5,24.2,116.5,149.69,112.49
2018,8,3,18,30,170.0,58.0,2.5,24.2,86.0,115.79,83.05
2018,8,3,18,45,110.5,40.5,2.4,23.75,56.0,73.95,48.49
2018,8,3,19,0,51.0,23.0,2.3,23.3,26.0,34.17,9.18
2018,8,3,19,15,27.0,12.0,2.25,23.2,13.5,15.1,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.6,4.0,3.93,0.0
2018,8,4,5,45,86.5,18.5,0.5,21.9,25.5,18.18,0.0
2018,8,4,6,0,158.0,33.0,0.5,22.2,47.0,25.76,14.2
2018,8,4,6,15,243.0,47.5,0.55,22.5,85.5,36.21,24.97
2018,8,4,6,30,328.0,62.0,0.6,22.8,124.0,46.12,34.0
2018,8,4,6,45,192.5,52.5,0.65,23.1,91.5,42.53,26.58
2018,8,4,7,0,57.0,43.0,0.7,23.4,59.0,43.97,28.62
2018,8,4,7,15,28.5,52.5,0.65,23.7,60.5,54.33,37.97
2018,8,4,7,30,0.0,62.0,0.6,24.0,62.0,59.92,43.57
2018,8,4,7,45,0.0,71.5,0.55,24.35,71.5,69.13,50.79
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,78.34,57.89
2018,8,4,8,15,0.0,99.0,0.5,24.9,99.0,95.53,71.26
2018,8,4,8,30,0.0,117.0,0.5,25.1,117.0,112.68,84.38
2018,8,4,8,45,0.0,128.5,0.5,25.3,128.5,123.74,92.59
2018,8,4,9,0,0.0,140.0,0.5,25.5,140.0,134.83,100.77
2018,8,4,9,15,3.5,168.0,0.5,25.75,170.5,163.61,122.43
2018,8,4,9,30,7.0,196.0,0.5,26.0,201.0,192.81,144.01
2018,8,4,9,45,13.0,231.0,0.55,26.25,241.0,230.76,171.91
2018,8,4,10,0,19.0,266.0,0.6,26.5,281.0,269.4,199.85
2018,8,4,10,15,26.5,301.5,0.6,26.7,323.5,310.37,229.0
2018,8,4,10,30,34.0,337.0,0.6,26.9,366.0,352.58,258.51
2018,8,4,10,45,55.5,372.0,0.6,27.1,421.0,406.65,296.27
2018,8,4,11,0,77.0,407.0,0.6,27.3,476.0,462.46,334.4
2018,8,4,11,15,136.0,413.0,0.6,27.5,537.5,527.22,379.26
2018,8,4,11,30,195.0,419.0,0.6,27.7,599.0,592.72,423.6
2018,8,4,11,45,445.0,315.0,0.55,27.85,732.0,736.67,523.64
2018,8,4,12,0,695.0,211.0,0.5,28.0,865.0,882.48,617.25
2018,8,4,12,15,763.0,180.0,0.55,28.15,900.0,927.05,642.82
2018,8,4,12,30,831.0,149.0,0.6,28.3,935.0,967.84,667.37
2018,8,4,12,45,821.5,155.0,0.6,28.4,928.5,978.38,672.89
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,980.56,673.96
2018,8,4,13,15,809.0,159.5,0.65,28.6,909.5,978.33,673.7
2018,8,4,13,30,806.0,158.0,0.7,28.7,897.0,973.0,671.72
2018,8,4,13,45,800.5,157.5,0.7,28.75,877.5,963.19,666.29
2018,8,4,14,0,795.0,157.0,0.7,28.8,858.0,950.41,659.23
2018,8,4,14,15,787.5,155.0,0.75,28.8,831.5,931.27,649.49
2018,8,4,14,30,780.0,153.0,0.8,28.8,805.0,909.41,638.12
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.5,881.61,622.14
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,851.5,604.71
2018,8,4,15,15,747.0,144.0,0.8,28.75,700.0,816.64,584.28
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,782.69,564.29
2018,8,4,15,45,684.0,149.0,0.8,28.65,610.0,726.65,529.54
2018,8,4,16,0,634.0,157.0,0.8,28.6,558.0,671.78,494.27
2018,8,4,16,15,644.5,141.0,0.75,28.6,521.0,637.27,471.99
2018,8,4,16,30,655.0,125.0,0.7,28.6,484.0,600.04,447.1
2018,8,4,16,45,514.5,131.5,0.65,28.6,396.5,483.41,364.15
2018,8,4,17,0,374.0,138.0,0.6,28.6,309.0,382.44,290.39
2018,8,4,17,15,351.5,117.5,0.6,28.4,262.5,329.45,251.87
2018,8,4,17,30,329.0,97.0,0.6,28.2,216.0,277.91,212.82
2018,8,4,17,45,375.0,88.5,0.55,27.95,203.0,272.17,206.96
2018,8,4,18,0,421.0,80.0,0.5,27.7,190.0,261.1,195.28
2018,8,4,18,15,346.5,67.0,0.5,27.7,144.0,198.6,144.71
2018,8,4,18,30,272.0,54.0,0.5,27.7,98.0,144.1,100.4
2018,8,4,18,45,174.0,36.5,0.55,26.95,61.0,87.37,55.52
2018,8,4,19,0,76.0,19.0,0.6,26.2,24.0,35.32,6.52
2018,8,4,19,15,38.0,9.5,0.65,26.0,12.0,13.92,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.0,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,14.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,80.5,17.5,0.8,22.35,24.0,17.2,0.0
2018,8,5,6,0,147.0,31.0,0.9,22.7,44.0,24.15,12.62
2018,8,5,6,15,163.5,47.0,0.85,23.0,70.0,38.29,26.6
2018,8,5,6,30,180.0,63.0,0.8,23.3,96.0,50.42,37.55
2018,8,5,6,45,226.5,81.0,0.8,23.6,136.5,69.36,48.13
2018,8,5,7,0,273.0,99.0,0.8,23.9,177.0,103.01,68.62
2018,8,5,7,15,393.5,102.5,0.85,24.5,240.5,136.21,88.27
2018,8,5,7,30,514.0,106.0,0.9,25.1,304.0,186.54,123.98
2018,8,5,7,45,545.5,114.0,0.95,25.65,351.5,232.12,161.13
2018,8,5,8,0,577.0,122.0,1.0,26.2,399.0,281.08,201.24
2018,8,5,8,15,604.0,129.5,1.0,26.6,447.5,331.12,241.84
2018,8,5,8,30,631.0,137.0,1.0,27.0,496.0,383.6,283.32
2018,8,5,8,45,675.0,134.5,1.05,27.4,548.5,436.94,324.58
2018,8,5,9,0,719.0,132.0,1.1,27.8,601.0,493.86,367.42
2018,8,5,9,15,742.0,131.5,1.05,28.15,644.5,545.55,404.8
2018,8,5,9,30,765.0,131.0,1.0,28.5,688.0,596.13,440.24
2018,8,5,9,45,786.0,128.5,1.0,28.85,727.0,644.02,473.19
2018,8,5,10,0,807.0,126.0,1.0,29.2,766.0,691.94,505.26
2018,8,5,10,15,817.0,127.5,0.9,29.45,798.0,734.9,530.63
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,776.36,554.35
2018,8,5,10,45,834.5,129.5,0.75,29.95,855.0,813.2,575.29
2018,8,5,11,0,842.0,130.0,0.7,30.2,880.0,848.06,594.66
2018,8,5,11,15,847.0,130.5,0.65,30.35,898.0,878.56,611.29
2018,8,5,11,30,852.0,131.0,0.6,30.5,916.0,906.6,626.25
2018,8,5,11,45,855.5,131.0,0.55,30.7,927.0,930.16,638.24
2018,8,5,12,0,859.0,131.0,0.5,30.9,938.0,950.94,648.53
2018,8,5,12,15,858.0,132.5,0.5,31.0,940.5,965.98,656.73
2018,8,5,12,30,857.0,134.0,0.5,31.1,943.0,977.95,663.27
2018,8,5,12,45,854.0,135.0,0.5,31.2,938.0,984.33,666.66
2018,8,5,13,0,851.0,136.0,0.5,31.3,933.0,987.54,668.37
2018,8,5,13,15,848.5,135.0,0.5,31.35,920.5,986.04,667.61
2018,8,5,13,30,846.0,134.0,0.5,31.4,908.0,981.37,665.17
2018,8,5,13,45,842.5,132.0,0.55,31.45,888.5,971.52,660.91
2018,8,5,14,0,839.0,130.0,0.6,31.5,869.0,958.56,654.93
2018,8,5,14,15,833.5,128.0,0.6,31.45,843.0,940.65,645.32
2018,8,5,14,30,828.0,126.0,0.6,31.4,817.0,919.86,634.06
2018,8,5,14,45,770.5,147.5,0.6,31.35,769.5,878.83,610.5
2018,8,5,15,0,713.0,169.0,0.6,31.3,722.0,835.35,585.4
2018,8,5,15,15,750.5,143.0,0.6,31.25,698.5,817.97,576.4
2018,8,5,15,30,788.0,117.0,0.6,31.2,675.0,798.93,566.04
2018,8,5,15,45,773.5,113.5,0.6,31.1,632.0,757.18,541.27
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,714.09,515.53
2018,8,5,16,15,738.5,106.0,0.6,31.05,541.5,664.97,485.04
2018,8,5,16,30,718.0,102.0,0.6,31.1,494.0,617.2,454.18
2018,8,5,16,45,691.0,97.5,0.65,31.1,444.5,562.94,417.81
2018,8,5,17,0,664.0,93.0,0.7,31.1,395.0,509.52,380.79
2018,8,5,17,15,628.0,87.5,0.7,30.65,344.5,451.19,339.14
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,395.22,297.64
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,333.79,250.74
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,276.85,205.54
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,214.95,155.21
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,160.46,110.28
2018,8,5,18,45,246.5,36.0,0.75,28.25,67.5,103.13,64.3
2018,8,5,19,0,145.0,23.0,0.7,27.2,31.0,53.67,7.52
2018,8,5,19,15,72.5,11.5,0.7,27.0,15.5,19.91,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.0,17.5,1.35,21.75,25.5,17.2,0.0
2018,8,6,6,0,197.0,31.0,1.5,22.2,47.0,24.23,12.38
2018,8,6,6,15,286.5,43.5,1.45,22.6,86.0,33.11,22.23
2018,8,6,6,30,376.0,56.0,1.4,23.0,125.0,41.53,29.99
2018,8,6,6,45,440.5,66.0,1.35,23.35,172.0,56.59,35.21
2018,8,6,7,0,505.0,76.0,1.3,23.7,219.0,96.69,55.3
2018,8,6,7,15,551.0,83.0,1.15,24.4,268.5,139.2,84.18
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,187.02,121.16
2018,8,6,7,45,630.5,95.5,0.85,25.75,368.0,235.55,160.86
2018,8,6,8,0,664.0,101.0,0.7,26.4,418.0,287.56,203.32
2018,8,6,8,15,689.0,106.0,0.7,27.1,467.0,339.35,245.32
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,393.22,287.66
2018,8,6,8,45,733.0,114.0,0.75,28.5,561.5,446.3,328.31
2018,8,6,9,0,752.0,117.0,0.8,29.2,607.0,498.03,366.68
2018,8,6,9,15,766.0,121.0,0.8,29.45,649.0,548.55,403.25
2018,8,6,9,30,780.0,125.0,0.8,29.7,691.0,599.02,438.6
2018,8,6,9,45,791.0,127.0,0.85,29.9,727.5,645.3,470.69
2018,8,6,10,0,802.0,129.0,0.9,30.1,764.0,690.76,501.49
2018,8,6,10,15,810.0,131.5,0.9,30.25,795.0,733.41,528.03
2018,8,6,10,30,818.0,134.0,0.9,30.4,826.0,774.57,553.06
2018,8,6,10,45,823.5,136.0,0.9,30.55,850.5,809.94,574.11
2018,8,6,11,0,829.0,138.0,0.9,30.7,875.0,844.24,594.33
2018,8,6,11,15,833.0,139.0,0.95,30.7,892.5,874.02,612.71
2018,8,6,11,30,837.0,140.0,1.0,30.7,910.0,901.34,629.6
2018,8,6,11,45,839.0,140.5,1.05,30.75,920.0,923.71,643.35
2018,8,6,12,0,841.0,141.0,1.1,30.8,930.0,943.3,655.5
2018,8,6,12,15,683.5,145.0,1.1,30.85,787.5,814.16,574.7
2018,8,6,12,30,526.0,149.0,1.1,30.9,645.0,676.0,486.59
2018,8,6,12,45,263.5,116.0,1.15,30.9,364.5,387.79,288.8
2018,8,6,13,0,1.0,83.0,1.2,30.9,84.0,81.55,56.67
2018,8,6,13,15,30.5,190.5,1.2,30.9,218.5,220.05,161.86
2018,8,6,13,30,60.0,298.0,1.2,30.9,353.0,358.89,262.07
2018,8,6,13,45,76.0,279.5,1.2,30.85,347.5,363.02,265.22
2018,8,6,14,0,92.0,261.0,1.2,30.8,342.0,359.36,263.69
2018,8,6,14,15,81.5,283.5,1.15,30.75,353.5,372.3,272.41
2018,8,6,14,30,71.0,306.0,1.1,30.7,365.0,377.45,275.63
2018,8,6,14,45,41.0,265.0,1.1,30.6,299.0,306.14,224.41
2018,8,6,15,0,11.0,224.0,1.1,30.5,233.0,230.24,168.98
2018,8,6,15,15,14.0,228.0,1.05,30.4,238.5,236.92,174.65
2018,8,6,15,30,17.0,232.0,1.0,30.3,244.0,243.5,179.96
2018,8,6,15,45,25.5,220.0,0.95,30.2,236.5,244.09,181.13
2018,8,6,16,0,34.0,208.0,0.9,30.1,229.0,237.7,177.18
2018,8,6,16,15,100.5,214.0,0.85,29.95,270.0,299.03,224.8
2018,8,6,16,30,167.0,220.0,0.8,29.8,311.0,348.05,262.12
2018,8,6,16,45,146.0,189.5,0.7,29.65,263.0,294.8,222.83
2018,8,6,17,0,125.0,159.0,0.6,29.5,215.0,243.04,184.53
2018,8,6,17,15,147.5,138.5,0.6,29.2,196.5,227.77,173.87
2018,8,6,17,30,170.0,118.0,0.6,28.9,178.0,215.14,164.34
2018,8,6,17,45,158.5,106.0,0.6,28.55,155.0,183.89,139.75
2018,8,6,18,0,147.0,94.0,0.6,28.2,132.0,159.01,119.48
2018,8,6,18,15,109.0,74.0,0.6,28.2,98.5,117.23,85.73
2018,8,6,18,30,71.0,54.0,0.6,28.2,65.0,79.42,55.19
2018,8,6,18,45,48.0,36.5,0.55,27.25,42.5,52.0,32.3
2018,8,6,19,0,25.0,19.0,0.5,26.3,20.0,24.72,0.0
2018,8,6,19,15,12.5,9.5,0.5,26.1,10.0,10.8,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.0,16.5,1.3,22.35,23.5,16.22,0.0
2018,8,7,6,0,170.0,30.0,1.5,22.6,44.0,23.45,11.4
2018,8,7,6,15,258.5,43.5,1.5,22.9,82.0,33.17,22.21
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,42.39,30.67
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,56.73,36.16
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,95.69,55.66
2018,8,7,7,15,525.0,85.5,1.45,24.4,261.5,137.26,83.81
2018,8,7,7,30,573.0,93.0,1.5,25.0,311.0,184.4,120.28
2018,8,7,7,45,609.5,98.5,1.55,25.55,361.0,232.31,159.75
2018,8,7,8,0,646.0,104.0,1.6,26.1,411.0,284.07,202.74
2018,8,7,8,15,673.5,107.5,1.6,26.6,459.5,334.43,244.48
2018,8,7,8,30,701.0,111.0,1.6,27.1,508.0,387.14,287.04
2018,8,7,8,45,722.5,114.5,1.6,27.6,554.5,441.19,329.36
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,494.17,369.59
2018,8,7,9,15,765.5,117.5,1.55,28.4,644.0,544.3,406.69
2018,8,7,9,30,787.0,117.0,1.5,28.7,687.0,595.07,443.04
2018,8,7,9,45,806.5,115.0,1.5,29.0,726.0,643.42,476.96
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,691.93,509.65
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,734.05,536.61
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,774.58,562.27
2018,8,7,10,45,847.5,117.5,1.6,29.9,851.5,811.26,584.71
2018,8,7,11,0,853.0,119.0,1.6,30.1,876.0,845.79,605.56
2018,8,7,11,15,856.5,120.5,1.7,30.2,894.0,876.24,624.99
2018,8,7,11,30,860.0,122.0,1.8,30.3,912.0,904.13,642.79
2018,8,7,11,45,862.0,122.5,1.85,30.45,922.0,926.93,656.74
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,946.86,668.95
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,961.9,678.45
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,973.85,686.16
2018,8,7,12,45,842.5,135.5,2.0,30.75,925.0,972.59,685.2
2018,8,7,13,0,821.0,147.0,2.0,30.8,913.0,967.99,682.4
2018,8,7,13,15,818.5,146.0,2.05,30.8,900.5,966.49,682.37
2018,8,7,13,30,816.0,145.0,2.1,30.8,888.0,961.91,680.48
2018,8,7,13,45,809.5,144.5,2.1,30.8,868.0,956.87,677.9
2018,8,7,14,0,803.0,144.0,2.1,30.8,848.0,942.9,669.79
2018,8,7,14,15,804.5,137.5,2.1,30.7,824.0,927.32,661.09
2018,8,7,14,30,806.0,131.0,2.1,30.6,800.0,908.64,650.48
2018,8,7,14,45,806.0,124.5,2.1,30.55,770.0,885.54,636.95
2018,8,7,15,0,806.0,118.0,2.1,30.5,740.0,859.54,621.55
2018,8,7,15,15,773.0,123.0,2.05,30.4,694.5,814.6,593.36
2018,8,7,15,30,740.0,128.0,2.0,30.3,649.0,768.95,564.55
2018,8,7,15,45,736.0,121.0,1.9,30.2,610.5,733.41,541.89
2018,8,7,16,0,732.0,114.0,1.8,30.1,572.0,695.89,517.63
2018,8,7,16,15,681.5,117.5,1.75,29.9,517.0,636.18,478.01
2018,8,7,16,30,631.0,121.0,1.7,29.7,462.0,576.69,436.31
2018,8,7,16,45,517.5,125.5,1.6,29.55,386.5,480.4,366.26
2018,8,7,17,0,404.0,130.0,1.5,29.4,311.0,390.09,299.08
2018,8,7,17,15,253.5,106.5,1.4,29.0,215.0,255.68,197.24
2018,8,7,17,30,103.0,83.0,1.3,28.6,119.0,138.22,105.32
2018,8,7,17,45,56.0,60.0,1.2,28.2,79.0,87.64,65.06
2018,8,7,18,0,9.0,37.0,1.1,27.8,39.0,39.58,26.43
2018,8,7,18,15,4.5,28.0,1.1,27.8,29.0,28.53,17.35
2018,8,7,18,30,0.0,19.0,1.1,27.8,19.0,18.33,8.96
2018,8,7,18,45,4.0,13.5,0.95,26.8,13.5,14.02,4.86
2018,8,7,19,0,8.0,8.0,0.8,25.8,8.0,9.12,0.0
2018,8,7,19,15,4.0,4.0,0.8,25.65,4.0,4.39,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,2.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,8,8,5,30,5.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,9.0,12.5,1.15,21.85,13.0,12.29,0.0
2018,8,8,6,0,13.0,23.0,1.3,22.2,24.0,21.66,9.71
2018,8,8,6,15,56.0,41.5,1.3,22.5,51.0,36.11,24.66
2018,8,8,6,30,99.0,60.0,1.3,22.8,78.0,51.16,38.17
2018,8,8,6,45,285.0,67.5,1.35,23.1,142.5,54.09,35.89
2018,8,8,7,0,471.0,75.0,1.4,23.4,207.0,91.81,52.99
2018,8,8,7,15,520.5,82.5,1.45,23.95,256.5,133.23,80.94
2018,8,8,7,30,570.0,90.0,1.5,24.5,306.0,180.38,117.41
2018,8,8,7,45,618.5,93.5,1.55,25.0,359.5,229.23,157.36
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,283.27,202.07
2018,8,8,8,15,693.0,100.5,1.7,26.05,461.5,334.24,244.7
2018,8,8,8,30,719.0,104.0,1.8,26.6,510.0,389.51,289.63
2018,8,8,8,45,739.0,107.5,1.9,27.2,556.5,441.53,330.97
2018,8,8,9,0,759.0,111.0,2.0,27.8,603.0,494.59,371.83
2018,8,8,9,15,774.0,113.5,2.0,28.2,644.5,544.65,409.28
2018,8,8,9,30,789.0,116.0,2.0,28.6,686.0,594.71,445.58
2018,8,8,9,45,800.5,118.5,1.95,29.0,723.5,642.23,478.74
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,688.94,510.27
2018,8,8,10,15,819.5,123.0,1.9,29.65,791.5,730.84,536.89
2018,8,8,10,30,827.0,125.0,1.9,29.9,822.0,770.96,562.01
2018,8,8,10,45,832.0,127.0,1.9,30.15,846.5,807.25,584.3
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,841.4,605.0
2018,8,8,11,15,840.5,130.5,1.95,30.5,888.5,871.45,623.75
2018,8,8,11,30,844.0,132.0,2.0,30.6,906.0,898.97,640.87
2018,8,8,11,45,845.0,133.5,2.05,30.7,916.0,921.53,654.84
2018,8,8,12,0,846.0,135.0,2.1,30.8,926.0,941.24,667.09
2018,8,8,12,15,847.0,134.5,2.2,30.85,928.5,956.03,676.96
2018,8,8,12,30,848.0,134.0,2.3,30.9,931.0,967.8,685.06
2018,8,8,12,45,801.5,160.0,2.35,30.9,910.0,962.17,681.98
2018,8,8,13,0,755.0,186.0,2.4,30.9,889.0,948.07,673.77
2018,8,8,13,15,717.5,200.5,2.5,30.9,861.0,932.05,664.88
2018,8,8,13,30,680.0,215.0,2.6,30.9,833.0,909.85,652.02
2018,8,8,13,45,433.0,293.0,2.65,30.85,683.5,743.29,538.78
2018,8,8,14,0,186.0,371.0,2.7,30.8,534.0,566.05,412.38
2018,8,8,14,15,124.5,338.5,2.7,30.75,446.0,471.47,346.22
2018,8,8,14,30,63.0,306.0,2.7,30.7,358.0,369.99,272.88
2018,8,8,14,45,46.5,269.0,2.7,30.6,306.5,315.46,233.78
2018,8,8,15,0,30.0,232.0,2.7,30.5,255.0,261.48,194.23
2018,8,8,15,15,76.0,272.5,2.65,30.35,327.0,343.77,256.92
2018,8,8,15,30,122.0,313.0,2.6,30.2,399.0,432.39,322.51
2018,8,8,15,45,186.0,290.5,2.55,30.0,411.5,456.45,342.29
2018,8,8,16,0,250.0,268.0,2.5,29.8,424.0,482.98,363.77
2018,8,8,16,15,332.0,228.0,2.35,29.45,417.5,489.83,371.57
2018,8,8,16,30,414.0,188.0,2.2,29.1,411.0,496.3,378.57
2018,8,8,16,45,261.0,173.5,2.1,28.7,309.0,357.18,274.67
2018,8,8,17,0,108.0,159.0,2.0,28.3,207.0,232.82,179.05
2018,8,8,17,15,54.0,102.0,1.85,27.85,126.0,132.09,100.72
2018,8,8,17,30,0.0,45.0,1.7,27.4,45.0,43.46,29.68
2018,8,8,17,45,0.0,47.0,1.55,26.9,47.0,45.39,31.41
2018,8,8,18,0,0.0,49.0,1.4,26.4,49.0,47.34,32.99
2018,8,8,18,15,0.0,37.5,1.4,26.4,37.5,36.21,23.74
2018,8,8,18,30,0.0,26.0,1.4,26.4,26.0,25.09,14.41
2018,8,8,18,45,3.0,17.5,1.3,25.5,17.5,17.55,7.51
2018,8,8,19,0,6.0,9.0,1.2,24.6,9.0,9.74,0.0
2018,8,8,19,15,3.0,4.5,1.25,24.4,4.5,4.76,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,4.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,9.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,33.5,14.0,1.7,21.75,16.0,13.76,0.0
2018,8,9,6,0,58.0,26.0,1.9,22.0,30.0,22.98,10.13
2018,8,9,6,15,196.0,39.5,1.95,22.35,71.0,30.02,19.52
2018,8,9,6,30,334.0,53.0,2.0,22.7,112.0,39.36,28.1
2018,8,9,6,45,426.0,59.5,2.05,23.0,161.0,48.38,30.23
2018,8,9,7,0,518.0,66.0,2.1,23.3,210.0,86.36,47.13
2018,8,9,7,15,557.5,74.0,2.15,23.8,258.5,129.64,76.67
2018,8,9,7,30,597.0,82.0,2.2,24.3,307.0,177.46,114.3
2018,8,9,7,45,562.5,106.5,2.3,24.75,343.5,226.67,157.64
2018,8,9,8,0,528.0,131.0,2.4,25.2,380.0,272.07,197.51
2018,8,9,8,15,536.0,145.0,2.4,25.6,422.5,318.68,236.38
2018,8,9,8,30,544.0,159.0,2.4,26.0,465.0,365.77,274.66
2018,8,9,8,45,443.0,211.5,2.4,26.45,475.0,397.95,300.55
2018,8,9,9,0,342.0,264.0,2.4,26.9,485.0,420.67,317.42
2018,8,9,9,15,383.5,270.5,2.35,27.2,534.0,469.6,353.6
2018,8,9,9,30,425.0,277.0,2.3,27.5,583.0,521.31,391.02
2018,8,9,9,45,527.5,243.0,2.25,27.85,643.5,579.18,433.45
2018,8,9,10,0,630.0,209.0,2.2,28.2,704.0,644.56,480.39
2018,8,9,10,15,565.0,256.0,2.15,28.45,714.0,669.1,494.59
2018,8,9,10,30,500.0,303.0,2.1,28.7,724.0,687.69,504.42
2018,8,9,10,45,608.0,252.5,2.05,28.95,779.5,748.07,547.07
2018,8,9,11,0,716.0,202.0,2.0,29.2,835.0,812.97,590.75
2018,8,9,11,15,774.0,171.0,1.95,29.35,868.5,855.16,616.41
2018,8,9,11,30,832.0,140.0,1.9,29.5,902.0,895.45,640.68
2018,8,9,11,45,677.5,229.0,1.9,29.7,854.0,867.15,621.27
2018,8,9,12,0,523.0,318.0,1.9,29.9,806.0,824.49,589.2
2018,8,9,12,15,502.5,333.5,1.85,29.95,803.5,831.33,592.67
2018,8,9,12,30,482.0,349.0,1.8,30.0,801.0,835.8,594.16
2018,8,9,12,45,445.0,373.0,1.8,30.1,788.5,830.39,589.15
2018,8,9,13,0,408.0,397.0,1.8,30.2,776.0,822.75,582.84
2018,8,9,13,15,469.0,359.5,1.8,30.2,789.5,847.86,601.48
2018,8,9,13,30,530.0,322.0,1.8,30.2,803.0,870.23,618.04
2018,8,9,13,45,468.5,344.0,1.8,30.2,762.0,830.94,591.26
2018,8,9,14,0,407.0,366.0,1.8,30.2,721.0,790.67,564.2
2018,8,9,14,15,451.0,333.0,1.8,30.1,715.0,794.38,569.47
2018,8,9,14,30,495.0,300.0,1.8,30.0,709.0,794.49,572.06
2018,8,9,14,45,608.5,233.0,1.75,29.9,714.5,821.29,593.79
2018,8,9,15,0,722.0,166.0,1.7,29.8,720.0,837.58,606.03
2018,8,9,15,15,723.0,155.0,1.65,29.75,685.0,807.0,586.71
2018,8,9,15,30,724.0,144.0,1.6,29.7,650.0,773.85,566.08
2018,8,9,15,45,700.5,141.5,1.55,29.6,604.5,727.95,536.87
2018,8,9,16,0,677.0,139.0,1.5,29.5,559.0,681.54,507.03
2018,8,9,16,15,674.5,126.5,1.5,29.35,516.5,639.21,479.34
2018,8,9,16,30,672.0,114.0,1.5,29.2,474.0,595.19,449.67
2018,8,9,16,45,644.0,108.0,1.45,29.05,424.5,540.57,410.91
2018,8,9,17,0,616.0,102.0,1.4,28.9,375.0,486.98,371.89
2018,8,9,17,15,595.0,92.5,1.35,28.4,328.5,434.71,333.21
2018,8,9,17,30,574.0,83.0,1.3,27.9,282.0,383.39,293.79
2018,8,9,17,45,445.5,81.5,1.2,27.4,220.0,292.29,222.97
2018,8,9,18,0,317.0,80.0,1.1,26.9,158.0,217.48,163.78
2018,8,9,18,15,244.0,64.0,1.1,26.9,115.5,158.48,115.85
2018,8,9,18,30,171.0,48.0,1.1,26.9,73.0,103.3,71.14
2018,8,9,18,45,135.0,32.5,1.1,25.7,47.5,73.32,44.26
2018,8,9,19,0,99.0,17.0,1.1,24.5,22.0,37.12,0.0
2018,8,9,19,15,49.5,8.5,1.15,24.35,11.0,13.83,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,48.5,13.5,2.0,20.8,17.0,13.27,0.0
2018,8,10,6,0,89.0,25.0,2.2,21.1,32.0,20.94,8.22
2018,8,10,6,15,143.5,43.0,2.15,21.45,63.5,35.19,23.87
2018,8,10,6,30,198.0,61.0,2.1,21.8,95.0,48.94,36.37
2018,8,10,6,45,338.0,68.0,2.05,22.2,151.0,54.07,36.23
2018,8,10,7,0,478.0,75.0,2.0,22.6,207.0,90.88,52.57
2018,8,10,7,15,527.0,82.5,2.1,23.3,256.5,132.57,80.49
2018,8,10,7,30,576.0,90.0,2.2,24.0,306.0,179.95,117.17
2018,8,10,7,45,605.0,97.5,2.25,24.7,354.5,228.02,157.25
2018,8,10,8,0,634.0,105.0,2.3,25.4,403.0,279.13,200.19
2018,8,10,8,15,667.0,108.5,2.3,25.85,453.5,330.81,243.31
2018,8,10,8,30,700.0,112.0,2.3,26.3,504.0,385.48,287.88
2018,8,10,8,45,720.0,116.0,2.35,26.8,550.5,437.32,329.35
2018,8,10,9,0,740.0,120.0,2.4,27.3,597.0,491.98,371.62
2018,8,10,9,15,709.0,143.0,2.3,27.55,625.5,533.13,402.34
2018,8,10,9,30,678.0,166.0,2.2,27.8,654.0,571.92,430.05
2018,8,10,9,45,733.5,151.0,2.05,28.05,704.5,628.2,470.18
2018,8,10,10,0,789.0,136.0,1.9,28.3,755.0,686.18,510.22
2018,8,10,10,15,798.0,137.5,1.75,28.55,786.0,728.22,536.52
2018,8,10,10,30,807.0,139.0,1.6,28.8,817.0,768.85,560.71
2018,8,10,10,45,813.5,140.5,1.5,29.0,841.5,805.81,582.47
2018,8,10,11,0,820.0,142.0,1.4,29.2,866.0,840.79,602.54
2018,8,10,11,15,824.0,143.5,1.25,29.35,884.0,868.6,617.15
2018,8,10,11,30,828.0,145.0,1.1,29.5,902.0,896.23,631.26
2018,8,10,11,45,719.5,207.5,1.0,29.65,870.5,884.26,621.24
2018,8,10,12,0,611.0,270.0,0.9,29.8,839.0,860.26,602.99
2018,8,10,12,15,480.0,338.0,0.8,29.9,786.0,814.02,568.65
2018,8,10,12,30,349.0,406.0,0.7,30.0,733.0,758.41,528.45
2018,8,10,12,45,443.0,359.0,0.65,30.05,771.5,814.14,566.26
2018,8,10,13,0,537.0,312.0,0.6,30.1,810.0,863.53,598.23
2018,8,10,13,15,488.0,327.5,0.55,30.1,775.0,833.63,577.27
2018,8,10,13,30,439.0,343.0,0.5,30.1,740.0,801.84,556.13
2018,8,10,13,45,611.0,250.5,0.45,30.15,790.0,875.34,606.67
2018,8,10,14,0,783.0,158.0,0.4,30.2,840.0,936.44,642.73
2018,8,10,14,15,792.5,147.0,0.35,30.1,818.5,923.97,634.34
2018,8,10,14,30,802.0,136.0,0.3,30.0,797.0,908.1,625.13
2018,8,10,14,45,792.0,134.5,0.25,29.95,764.0,881.17,609.25
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,851.87,592.12
2018,8,10,15,15,769.0,130.0,0.25,29.85,692.0,816.16,572.63
2018,8,10,15,30,756.0,127.0,0.3,29.8,653.0,778.62,551.8
2018,8,10,15,45,740.0,122.5,0.3,29.7,609.5,735.47,526.36
2018,8,10,16,0,724.0,118.0,0.3,29.6,566.0,693.31,501.21
2018,8,10,16,15,701.5,114.0,0.3,29.55,519.0,643.94,470.57
2018,8,10,16,30,679.0,110.0,0.3,29.5,472.0,594.5,438.01
2018,8,10,16,45,644.0,106.0,0.35,29.5,421.0,537.32,399.5
2018,8,10,17,0,609.0,102.0,0.4,29.5,370.0,481.8,360.86
2018,8,10,17,15,575.0,94.5,0.45,29.1,321.0,425.02,320.45
2018,8,10,17,30,541.0,87.0,0.5,28.7,272.0,370.5,279.97
2018,8,10,17,45,486.0,78.5,0.5,28.3,223.5,308.29,231.95
2018,8,10,18,0,431.0,70.0,0.5,27.9,175.0,249.34,184.96
2018,8,10,18,15,355.5,58.5,0.5,27.9,131.0,188.41,135.48
2018,8,10,18,30,280.0,47.0,0.5,27.9,87.0,135.73,92.29
2018,8,10,18,45,183.0,32.0,0.5,27.15,54.0,83.04,48.51
2018,8,10,19,0,86.0,17.0,0.5,26.4,21.0,30.52,0.0
2018,8,10,19,15,43.0,8.5,0.5,26.25,10.5,8.36,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
