Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,65.5,14.0,0.55,22.35,18.5,13.76,0.0
2018,8,11,6,0,126.0,27.0,0.6,22.7,36.0,21.18,7.64
2018,8,11,6,15,212.5,43.0,0.6,23.15,73.0,33.06,21.9
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,44.34,32.19
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,55.72,37.49
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,93.11,55.63
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,134.3,82.98
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,180.81,118.17
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,227.48,155.8
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,278.04,196.82
2018,8,11,8,15,632.0,119.5,0.35,26.15,445.5,327.85,236.87
2018,8,11,8,30,662.0,124.0,0.3,26.5,494.0,380.37,277.88
2018,8,11,8,45,686.0,127.5,0.3,26.85,540.5,431.66,317.09
2018,8,11,9,0,710.0,131.0,0.3,27.2,587.0,484.49,356.11
2018,8,11,9,15,566.5,171.0,0.35,27.45,550.5,478.9,352.83
2018,8,11,9,30,423.0,211.0,0.4,27.7,514.0,458.15,338.01
2018,8,11,9,45,228.0,252.5,0.5,28.0,417.0,391.01,288.75
2018,8,11,10,0,33.0,294.0,0.6,28.3,320.0,305.64,224.0
2018,8,11,10,15,196.5,307.0,0.75,28.45,471.0,443.13,326.24
2018,8,11,10,30,360.0,320.0,0.9,28.6,622.0,593.01,431.83
2018,8,11,10,45,547.0,253.5,1.0,28.75,728.0,698.74,506.11
2018,8,11,11,0,734.0,187.0,1.1,28.9,834.0,812.7,582.85
2018,8,11,11,15,584.0,266.5,1.15,29.05,788.0,783.07,559.91
2018,8,11,11,30,434.0,346.0,1.2,29.2,742.0,743.44,530.18
2018,8,11,11,45,457.0,329.0,1.3,29.3,750.0,760.93,543.56
2018,8,11,12,0,480.0,312.0,1.4,29.4,758.0,777.41,555.7
2018,8,11,12,15,606.0,255.5,1.4,29.4,820.5,852.92,607.75
2018,8,11,12,30,732.0,199.0,1.4,29.4,883.0,924.26,652.78
2018,8,11,12,45,738.5,196.5,1.45,29.45,883.0,935.99,659.91
2018,8,11,13,0,745.0,194.0,1.5,29.5,883.0,944.95,666.1
2018,8,11,13,15,761.5,183.0,1.55,29.4,879.0,952.24,671.79
2018,8,11,13,30,778.0,172.0,1.6,29.3,875.0,956.36,675.64
2018,8,11,13,45,700.5,190.0,1.6,29.2,812.0,899.2,640.41
2018,8,11,14,0,623.0,208.0,1.6,29.1,749.0,837.26,602.2
2018,8,11,14,15,465.0,233.0,1.65,28.95,629.5,701.72,512.39
2018,8,11,14,30,307.0,258.0,1.7,28.8,510.0,573.05,423.0
2018,8,11,14,45,266.5,262.5,1.75,28.7,474.5,526.2,391.21
2018,8,11,15,0,226.0,267.0,1.8,28.6,439.0,489.19,365.07
2018,8,11,15,15,140.0,267.0,1.75,28.45,371.5,401.23,300.51
2018,8,11,15,30,54.0,267.0,1.7,28.3,304.0,318.21,238.22
2018,8,11,15,45,95.0,246.0,1.7,28.15,306.5,335.22,253.23
2018,8,11,16,0,136.0,225.0,1.7,28.0,309.0,341.08,259.52
2018,8,11,16,15,131.5,190.5,1.6,27.85,266.0,295.83,226.46
2018,8,11,16,30,127.0,156.0,1.5,27.7,223.0,250.55,192.97
2018,8,11,16,45,65.5,113.5,1.45,27.55,148.0,160.55,123.03
2018,8,11,17,0,4.0,71.0,1.4,27.4,73.0,70.99,51.6
2018,8,11,17,15,4.0,72.5,1.3,27.05,74.0,72.25,52.94
2018,8,11,17,30,4.0,74.0,1.2,26.7,75.0,73.79,54.36
2018,8,11,17,45,2.0,57.0,1.05,26.35,57.5,55.95,40.03
2018,8,11,18,0,0.0,40.0,0.9,26.0,40.0,38.62,25.93
2018,8,11,18,15,0.0,30.0,0.9,26.0,30.0,28.96,17.87
2018,8,11,18,30,0.0,20.0,0.9,26.0,20.0,19.29,9.73
2018,8,11,18,45,2.0,12.5,0.75,25.0,12.5,12.48,3.32
2018,8,11,19,0,4.0,5.0,0.6,24.0,5.0,5.55,0.0
2018,8,11,19,15,2.0,2.5,0.6,23.85,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,13.5,1.15,20.65,18.5,13.27,0.0
2018,8,12,6,0,139.0,26.0,1.3,21.1,36.0,20.4,6.42
2018,8,12,6,15,227.5,41.0,1.3,21.5,73.0,31.49,20.66
2018,8,12,6,30,316.0,56.0,1.3,21.9,110.0,42.01,30.4
2018,8,12,6,45,382.5,68.0,1.25,22.35,155.5,53.24,40.42
2018,8,12,7,0,449.0,80.0,1.2,22.8,201.0,91.9,54.71
2018,8,12,7,15,498.0,89.0,1.05,23.5,250.5,133.45,82.23
2018,8,12,7,30,547.0,98.0,0.9,24.2,300.0,180.45,117.97
2018,8,12,7,45,582.0,104.5,0.8,24.95,349.5,227.4,156.04
2018,8,12,8,0,617.0,111.0,0.7,25.7,399.0,278.11,197.3
2018,8,12,8,15,638.0,118.5,0.7,26.15,446.0,328.35,238.39
2018,8,12,8,30,659.0,126.0,0.7,26.6,493.0,380.33,279.7
2018,8,12,8,45,679.0,131.0,0.65,27.05,538.5,431.06,318.58
2018,8,12,9,0,699.0,136.0,0.6,27.5,584.0,482.93,356.84
2018,8,12,9,15,716.5,140.5,0.6,27.8,627.0,533.82,393.62
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,585.11,429.49
2018,8,12,9,45,740.5,151.0,0.6,28.35,705.5,631.71,461.07
2018,8,12,10,0,747.0,157.0,0.6,28.6,741.0,675.94,490.22
2018,8,12,10,15,739.5,169.0,0.6,28.75,767.0,714.14,514.61
2018,8,12,10,30,732.0,181.0,0.6,28.9,793.0,750.49,537.22
2018,8,12,10,45,692.0,209.5,0.6,29.1,802.0,774.0,550.3
2018,8,12,11,0,652.0,238.0,0.6,29.3,811.0,792.88,560.27
2018,8,12,11,15,522.0,314.5,0.6,29.4,779.5,775.19,544.7
2018,8,12,11,30,392.0,391.0,0.6,29.5,748.0,746.52,522.39
2018,8,12,11,45,383.0,399.0,0.65,29.6,751.0,757.97,530.06
2018,8,12,12,0,374.0,407.0,0.7,29.7,754.0,767.75,536.18
2018,8,12,12,15,362.0,414.0,0.7,29.75,750.5,772.0,538.21
2018,8,12,12,30,350.0,421.0,0.7,29.8,747.0,774.58,539.29
2018,8,12,12,45,330.5,426.5,0.75,29.85,733.0,766.65,534.39
2018,8,12,13,0,311.0,432.0,0.8,29.9,719.0,757.13,528.62
2018,8,12,13,15,341.0,413.0,0.8,29.9,723.5,769.64,538.0
2018,8,12,13,30,371.0,394.0,0.8,29.9,728.0,780.42,546.08
2018,8,12,13,45,466.0,333.0,0.85,29.95,743.0,816.34,572.89
2018,8,12,14,0,561.0,272.0,0.9,30.0,758.0,841.12,592.51
2018,8,12,14,15,583.0,253.5,0.9,29.95,744.0,838.41,591.99
2018,8,12,14,30,605.0,235.0,0.9,29.9,730.0,830.53,588.66
2018,8,12,14,45,634.0,212.0,0.9,29.9,711.5,820.97,584.48
2018,8,12,15,0,663.0,189.0,0.9,29.9,693.0,807.43,577.06
2018,8,12,15,15,536.0,209.0,0.85,29.75,602.5,697.41,504.67
2018,8,12,15,30,409.0,229.0,0.8,29.6,512.0,597.07,436.61
2018,8,12,15,45,237.5,190.5,0.7,29.5,352.0,396.38,295.81
2018,8,12,16,0,66.0,152.0,0.6,29.4,192.0,209.27,156.77
2018,8,12,16,15,81.0,171.5,0.6,29.2,217.0,238.82,180.49
2018,8,12,16,30,96.0,191.0,0.6,29.0,242.0,267.49,202.37
2018,8,12,16,45,69.0,150.5,0.6,28.8,185.0,196.88,149.34
2018,8,12,17,0,42.0,110.0,0.6,28.6,128.0,135.41,102.32
2018,8,12,17,15,24.0,77.0,0.65,28.1,87.0,89.54,66.57
2018,8,12,17,30,6.0,44.0,0.7,27.6,46.0,45.4,31.3
2018,8,12,17,45,3.0,27.0,0.7,27.15,28.0,27.35,16.72
2018,8,12,18,0,0.0,10.0,0.7,26.7,10.0,9.64,2.24
2018,8,12,18,15,0.0,8.0,0.7,26.7,8.0,7.71,0.6
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.78,0.0
2018,8,12,18,45,1.0,4.5,0.65,25.75,4.5,4.55,0.0
2018,8,12,19,0,2.0,3.0,0.6,24.8,3.0,3.26,0.0
2018,8,12,19,15,1.0,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.75,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.0,13.5,1.15,19.4,17.5,13.27,0.0
2018,8,13,6,0,119.0,26.0,1.3,19.7,34.0,20.47,5.57
2018,8,13,6,15,206.5,42.5,1.35,20.0,71.0,32.82,21.84
2018,8,13,6,30,294.0,59.0,1.4,20.3,108.0,44.53,32.75
2018,8,13,6,45,364.5,71.0,1.4,20.55,154.0,54.83,42.09
2018,8,13,7,0,435.0,83.0,1.4,20.8,200.0,92.75,56.54
2018,8,13,7,15,487.5,92.0,1.45,21.35,250.0,134.1,84.04
2018,8,13,7,30,540.0,101.0,1.5,21.9,300.0,181.24,120.23
2018,8,13,7,45,580.5,107.5,1.55,22.4,351.0,229.08,159.62
2018,8,13,8,0,621.0,114.0,1.6,22.9,402.0,281.32,203.19
2018,8,13,8,15,650.5,119.5,1.55,23.35,452.0,332.94,246.19
2018,8,13,8,30,680.0,125.0,1.5,23.8,502.0,387.22,290.25
2018,8,13,8,45,703.5,128.5,1.45,24.25,549.0,439.3,331.46
2018,8,13,9,0,727.0,132.0,1.4,24.7,596.0,492.83,372.37
2018,8,13,9,15,745.0,134.5,1.35,25.05,639.0,543.53,410.02
2018,8,13,9,30,763.0,137.0,1.3,25.4,682.0,595.82,447.47
2018,8,13,9,45,777.5,139.0,1.2,25.75,720.0,643.87,480.36
2018,8,13,10,0,792.0,141.0,1.1,26.1,758.0,691.42,511.72
2018,8,13,10,15,802.0,142.0,1.05,26.4,789.5,733.93,538.6
2018,8,13,10,30,812.0,143.0,1.0,26.7,821.0,775.08,563.22
2018,8,13,10,45,820.0,144.0,0.95,27.0,846.5,813.02,585.31
2018,8,13,11,0,828.0,145.0,0.9,27.3,872.0,849.04,605.8
2018,8,13,11,15,758.0,183.0,0.95,27.45,859.0,851.2,606.57
2018,8,13,11,30,688.0,221.0,1.0,27.6,846.0,849.53,605.44
2018,8,13,11,45,566.5,283.5,1.0,27.8,802.0,817.08,581.46
2018,8,13,12,0,445.0,346.0,1.0,28.0,758.0,778.02,552.59
2018,8,13,12,15,524.5,310.5,1.05,28.1,797.5,828.51,588.12
2018,8,13,12,30,604.0,275.0,1.1,28.2,837.0,879.7,622.68
2018,8,13,12,45,591.5,272.0,1.2,28.3,819.5,871.84,618.31
2018,8,13,13,0,579.0,269.0,1.3,28.4,802.0,861.4,612.95
2018,8,13,13,15,488.0,295.0,1.35,28.4,740.0,799.23,571.81
2018,8,13,13,30,397.0,321.0,1.4,28.4,678.0,737.11,530.28
2018,8,13,13,45,591.0,243.0,1.45,28.45,760.5,846.72,608.7
2018,8,13,14,0,785.0,165.0,1.5,28.5,843.0,943.61,671.09
2018,8,13,14,15,785.5,158.5,1.5,28.4,818.5,927.18,660.69
2018,8,13,14,30,786.0,152.0,1.5,28.3,794.0,907.72,649.73
2018,8,13,14,45,776.0,149.5,1.5,28.25,760.5,879.95,633.37
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,849.84,615.51
2018,8,13,15,15,752.5,143.0,1.45,28.1,687.5,812.94,592.68
2018,8,13,15,30,739.0,139.0,1.4,28.0,648.0,777.09,570.45
2018,8,13,15,45,721.5,135.0,1.4,27.9,604.0,733.71,543.42
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,689.34,515.37
2018,8,13,16,15,680.5,126.0,1.3,27.7,512.5,638.84,480.89
2018,8,13,16,30,657.0,121.0,1.2,27.6,465.0,588.39,445.47
2018,8,13,16,45,625.5,114.5,1.1,27.55,414.5,531.6,404.62
2018,8,13,17,0,594.0,108.0,1.0,27.5,364.0,476.22,363.8
2018,8,13,17,15,552.5,100.5,0.9,27.1,313.5,416.13,318.84
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,359.08,274.8
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,294.62,224.08
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,238.1,178.09
2018,8,13,18,15,324.0,59.0,0.7,25.9,122.0,176.78,127.77
2018,8,13,18,30,249.0,45.0,0.7,25.9,78.0,123.72,83.9
2018,8,13,18,45,156.0,29.0,0.65,25.05,46.5,71.91,38.15
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,22.43,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,52.5,12.0,0.45,19.65,15.5,11.8,0.0
2018,8,14,6,0,105.0,24.0,0.5,19.9,31.0,18.83,3.62
2018,8,14,6,15,191.0,41.0,0.5,20.3,67.5,31.64,20.79
2018,8,14,6,30,277.0,58.0,0.5,20.7,104.0,43.81,32.08
2018,8,14,6,45,345.5,71.5,0.55,21.1,149.5,54.5,41.7
2018,8,14,7,0,414.0,85.0,0.6,21.5,195.0,92.4,56.93
2018,8,14,7,15,465.5,94.5,0.7,22.15,244.0,132.84,83.53
2018,8,14,7,30,517.0,104.0,0.8,22.8,293.0,179.13,118.62
2018,8,14,7,45,556.0,111.5,0.9,23.5,343.5,226.3,156.89
2018,8,14,8,0,595.0,119.0,1.0,24.2,394.0,277.62,199.03
2018,8,14,8,15,625.0,125.0,1.1,24.7,443.5,328.45,240.94
2018,8,14,8,30,655.0,131.0,1.2,25.2,493.0,382.03,284.15
2018,8,14,8,45,679.0,134.5,1.25,25.65,539.5,433.04,324.39
2018,8,14,9,0,703.0,138.0,1.3,26.1,586.0,485.61,364.62
2018,8,14,9,15,724.5,139.5,1.35,26.4,629.0,536.17,402.53
2018,8,14,9,30,746.0,141.0,1.4,26.7,672.0,588.72,440.77
2018,8,14,9,45,764.5,140.5,1.4,27.0,710.5,636.23,474.25
2018,8,14,10,0,783.0,140.0,1.4,27.3,749.0,683.61,506.77
2018,8,14,10,15,793.5,142.0,1.45,27.45,781.0,727.1,535.91
2018,8,14,10,30,804.0,144.0,1.5,27.6,813.0,769.3,563.0
2018,8,14,10,45,812.0,145.0,1.55,27.8,838.5,806.97,586.74
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,842.74,609.1
2018,8,14,11,15,826.5,145.5,1.6,28.15,882.0,873.61,627.75
2018,8,14,11,30,833.0,145.0,1.6,28.3,900.0,898.68,642.64
2018,8,14,11,45,838.0,144.0,1.65,28.4,911.0,922.3,657.36
2018,8,14,12,0,843.0,143.0,1.7,28.5,922.0,943.19,670.41
2018,8,14,12,15,816.5,159.0,1.7,28.55,915.0,953.11,676.15
2018,8,14,12,30,790.0,175.0,1.7,28.6,908.0,955.04,677.11
2018,8,14,12,45,735.0,202.0,1.7,28.7,881.0,940.5,667.77
2018,8,14,13,0,680.0,229.0,1.7,28.8,854.0,919.61,654.68
2018,8,14,13,15,707.0,212.0,1.7,28.8,853.5,930.9,662.37
2018,8,14,13,30,734.0,195.0,1.7,28.8,853.0,939.02,667.81
2018,8,14,13,45,762.0,178.0,1.7,28.8,847.5,941.03,669.56
2018,8,14,14,0,790.0,161.0,1.7,28.8,842.0,943.47,671.76
2018,8,14,14,15,751.5,171.0,1.7,28.75,801.5,907.09,649.59
2018,8,14,14,30,713.0,181.0,1.7,28.7,761.0,873.1,629.19
2018,8,14,14,45,688.0,182.5,1.65,28.65,723.0,837.5,607.05
2018,8,14,15,0,663.0,184.0,1.6,28.6,685.0,800.5,583.86
2018,8,14,15,15,651.0,177.0,1.55,28.55,646.5,764.49,561.19
2018,8,14,15,30,639.0,170.0,1.5,28.5,608.0,726.94,537.28
2018,8,14,15,45,632.0,161.0,1.5,28.4,569.5,689.87,513.52
2018,8,14,16,0,625.0,152.0,1.5,28.3,531.0,651.29,488.26
2018,8,14,16,15,607.0,142.0,1.4,28.25,485.0,602.41,454.4
2018,8,14,16,30,589.0,132.0,1.3,28.2,439.0,553.32,419.79
2018,8,14,16,45,584.5,121.0,1.2,28.15,398.5,511.68,389.86
2018,8,14,17,0,580.0,110.0,1.1,28.1,358.0,469.06,358.31
2018,8,14,17,15,355.5,106.5,1.05,27.6,252.0,313.91,241.93
2018,8,14,17,30,131.0,103.0,1.0,27.1,146.0,172.85,132.69
2018,8,14,17,45,65.5,67.5,0.9,26.6,89.0,99.53,74.7
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,30.89,19.56
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,22.67,12.72
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,14.46,5.79
2018,8,14,18,45,2.5,9.5,0.85,25.25,9.5,9.67,0.57
2018,8,14,19,0,5.0,4.0,0.9,24.4,4.0,4.68,0.0
2018,8,14,19,15,2.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,50.5,12.0,1.35,20.05,15.0,11.8,0.0
2018,8,15,6,0,101.0,24.0,1.5,20.4,30.0,20.07,2.82
2018,8,15,6,15,187.5,41.5,1.55,20.8,66.5,32.15,21.02
2018,8,15,6,30,274.0,59.0,1.6,21.2,103.0,44.73,32.72
2018,8,15,6,45,342.0,72.0,1.65,21.55,148.0,54.28,41.4
2018,8,15,7,0,410.0,85.0,1.7,21.9,193.0,91.5,56.49
2018,8,15,7,15,460.5,95.5,1.5,22.55,242.5,132.42,83.5
2018,8,15,7,30,511.0,106.0,1.3,23.2,292.0,179.09,118.88
2018,8,15,7,45,532.0,117.5,1.15,23.8,337.5,225.4,156.97
2018,8,15,8,0,553.0,129.0,1.0,24.4,383.0,274.0,197.04
2018,8,15,8,15,584.5,136.0,0.9,25.05,432.5,323.93,237.28
2018,8,15,8,30,616.0,143.0,0.8,25.7,482.0,376.86,278.66
2018,8,15,8,45,650.5,145.0,0.7,26.35,532.0,429.22,318.25
2018,8,15,9,0,685.0,147.0,0.6,27.0,582.0,484.29,358.24
2018,8,15,9,15,695.5,154.5,0.5,27.15,622.5,533.54,393.16
2018,8,15,9,30,706.0,162.0,0.4,27.3,663.0,582.57,426.51
2018,8,15,9,45,612.0,213.5,0.25,27.5,665.0,604.87,438.21
2018,8,15,10,0,518.0,265.0,0.1,27.7,667.0,617.12,442.67
2018,8,15,10,15,596.5,240.0,0.2,27.75,721.5,675.55,483.55
2018,8,15,10,30,675.0,215.0,0.3,27.8,776.0,737.93,526.04
2018,8,15,10,45,674.5,221.5,0.35,27.9,796.5,770.32,546.33
2018,8,15,11,0,674.0,228.0,0.4,28.0,817.0,800.71,565.52
2018,8,15,11,15,557.5,294.0,0.5,28.0,788.0,785.45,553.73
2018,8,15,11,30,441.0,360.0,0.6,28.0,759.0,762.99,537.56
2018,8,15,11,45,353.0,387.0,0.7,28.05,708.5,717.96,507.98
2018,8,15,12,0,265.0,414.0,0.8,28.1,658.0,671.75,476.99
2018,8,15,12,15,321.5,407.0,0.8,28.25,704.0,725.81,513.77
2018,8,15,12,30,378.0,400.0,0.8,28.4,750.0,780.04,548.97
2018,8,15,12,45,445.5,365.0,0.85,28.55,775.0,821.81,577.34
2018,8,15,13,0,513.0,330.0,0.9,28.7,800.0,856.97,601.66
2018,8,15,13,15,330.0,377.0,0.9,28.8,678.0,720.92,510.08
2018,8,15,13,30,147.0,424.0,0.9,28.9,556.0,583.56,415.67
2018,8,15,13,45,140.0,414.0,0.95,29.05,537.0,566.91,406.17
2018,8,15,14,0,133.0,404.0,1.0,29.2,518.0,549.69,395.12
2018,8,15,14,15,213.0,386.0,1.05,29.25,562.0,606.19,436.72
2018,8,15,14,30,293.0,368.0,1.1,29.3,606.0,667.8,480.34
2018,8,15,14,45,310.0,347.0,1.1,29.35,589.0,655.82,473.13
2018,8,15,15,0,327.0,326.0,1.1,29.4,572.0,641.75,465.23
2018,8,15,15,15,390.5,287.0,1.1,29.3,565.0,645.92,471.24
2018,8,15,15,30,454.0,248.0,1.1,29.2,558.0,653.11,478.84
2018,8,15,15,45,413.0,240.5,1.1,29.1,508.0,597.2,441.04
2018,8,15,16,0,372.0,233.0,1.1,29.0,458.0,535.32,399.04
2018,8,15,16,15,402.5,204.0,1.0,28.9,428.5,518.76,388.85
2018,8,15,16,30,433.0,175.0,0.9,28.8,399.0,490.77,369.97
2018,8,15,16,45,454.0,154.5,0.85,28.75,367.0,462.08,350.01
2018,8,15,17,0,475.0,134.0,0.8,28.7,335.0,430.29,327.05
2018,8,15,17,15,456.5,120.0,0.75,28.3,292.0,381.65,290.9
2018,8,15,17,30,438.0,106.0,0.7,27.9,249.0,334.03,254.36
2018,8,15,17,45,363.0,92.0,0.65,27.5,196.0,263.64,199.53
2018,8,15,18,0,288.0,78.0,0.6,27.1,143.0,200.85,149.56
2018,8,15,18,15,230.5,61.5,0.6,27.1,104.5,148.8,106.98
2018,8,15,18,30,173.0,45.0,0.6,27.1,66.0,99.28,66.3
2018,8,15,18,45,104.0,28.0,0.6,26.4,39.0,55.57,24.98
2018,8,15,19,0,35.0,11.0,0.6,25.7,12.0,15.99,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,10.81,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,18.47,0.57
2018,8,16,6,15,157.0,40.5,0.7,22.65,62.0,33.2,21.62
2018,8,16,6,30,235.0,59.0,0.8,23.0,97.0,44.81,32.51
2018,8,16,6,45,302.0,74.5,0.9,23.35,141.5,55.62,42.21
2018,8,16,7,0,369.0,90.0,1.0,23.7,186.0,92.56,58.38
2018,8,16,7,15,421.0,101.0,1.1,24.35,234.5,131.77,83.97
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,176.92,117.74
2018,8,16,7,45,512.0,121.0,1.35,25.65,332.5,223.15,154.85
2018,8,16,8,0,551.0,130.0,1.5,26.3,382.0,273.54,195.88
2018,8,16,8,15,581.0,137.0,1.65,26.8,430.5,323.05,236.47
2018,8,16,8,30,611.0,144.0,1.8,27.3,479.0,375.19,278.41
2018,8,16,8,45,634.5,149.0,1.9,27.8,524.5,425.1,317.76
2018,8,16,9,0,658.0,154.0,2.0,28.3,570.0,476.6,357.26
2018,8,16,9,15,680.5,156.0,2.0,28.55,613.0,526.05,394.34
2018,8,16,9,30,703.0,158.0,2.0,28.8,656.0,576.43,431.08
2018,8,16,9,45,722.5,158.5,2.05,29.1,694.5,624.05,465.12
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,671.73,498.42
2018,8,16,10,15,747.0,163.5,2.05,29.6,762.0,712.56,525.7
2018,8,16,10,30,752.0,168.0,2.0,29.8,791.0,751.25,550.41
2018,8,16,10,45,764.5,167.0,2.0,30.0,817.5,788.92,573.99
2018,8,16,11,0,777.0,166.0,2.0,30.2,844.0,825.1,596.36
2018,8,16,11,15,773.5,172.0,1.95,30.35,858.5,852.52,612.52
2018,8,16,11,30,770.0,178.0,1.9,30.5,873.0,877.24,626.91
2018,8,16,11,45,756.5,187.5,1.9,30.65,877.0,893.46,636.31
2018,8,16,12,0,743.0,197.0,1.9,30.8,881.0,906.5,643.83
2018,8,16,12,15,733.5,203.0,1.85,30.9,879.5,920.16,651.43
2018,8,16,12,30,724.0,209.0,1.8,31.0,878.0,927.98,655.39
2018,8,16,12,45,756.5,190.0,1.75,31.1,885.5,944.47,664.89
2018,8,16,13,0,789.0,171.0,1.7,31.2,893.0,961.91,674.9
2018,8,16,13,15,786.0,169.5,1.65,31.2,880.0,959.37,672.84
2018,8,16,13,30,783.0,168.0,1.6,31.2,867.0,953.75,669.19
2018,8,16,13,45,778.5,166.0,1.55,31.25,847.0,943.11,662.44
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,929.52,654.0
2018,8,16,14,15,766.5,161.5,1.45,31.25,800.0,909.68,642.04
2018,8,16,14,30,759.0,159.0,1.4,31.2,773.0,887.17,628.52
2018,8,16,14,45,749.5,155.0,1.35,31.15,739.5,858.72,611.28
2018,8,16,15,0,740.0,151.0,1.3,31.1,706.0,827.97,592.59
2018,8,16,15,15,726.5,147.5,1.25,31.0,667.5,795.3,572.73
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,757.85,549.63
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,714.71,522.47
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,670.64,494.21
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,620.56,460.48
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,570.59,426.1
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,515.05,386.92
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,460.87,347.66
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,400.71,303.47
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,341.62,258.63
2018,8,16,17,45,425.0,83.0,0.75,28.95,201.5,279.01,209.74
2018,8,16,18,0,366.0,72.0,0.7,28.4,153.0,222.24,164.04
2018,8,16,18,15,283.0,58.0,0.7,28.4,110.5,160.8,114.31
2018,8,16,18,30,200.0,44.0,0.7,28.4,68.0,108.66,71.91
2018,8,16,18,45,117.5,27.0,0.75,27.45,39.5,59.24,23.73
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,14.92,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,21.5,10.0,1.25,22.5,11.0,9.83,0.0
2018,8,17,6,0,43.0,20.0,1.4,22.9,22.0,17.84,0.0
2018,8,17,6,15,128.0,39.5,1.55,23.35,57.5,32.41,20.75
2018,8,17,6,30,213.0,59.0,1.7,23.8,93.0,47.42,34.53
2018,8,17,6,45,287.5,74.0,1.85,24.25,138.0,54.82,41.34
2018,8,17,7,0,362.0,89.0,2.0,24.7,183.0,90.75,57.12
2018,8,17,7,15,398.5,102.0,2.1,25.2,227.0,129.42,82.93
2018,8,17,7,30,435.0,115.0,2.2,25.7,271.0,172.29,115.6
2018,8,17,7,45,466.0,126.5,2.3,26.2,317.5,216.71,151.53
2018,8,17,8,0,497.0,138.0,2.4,26.7,364.0,264.45,190.69
2018,8,17,8,15,548.0,141.5,2.5,27.15,418.5,315.08,231.66
2018,8,17,8,30,599.0,145.0,2.6,27.6,473.0,370.76,276.15
2018,8,17,8,45,612.5,154.5,2.7,28.05,516.0,419.7,315.09
2018,8,17,9,0,626.0,164.0,2.8,28.5,559.0,469.26,353.42
2018,8,17,9,15,650.0,167.0,2.85,28.7,602.5,518.93,391.21
2018,8,17,9,30,674.0,170.0,2.9,28.9,646.0,569.76,428.95
2018,8,17,9,45,637.5,195.5,3.0,29.15,665.5,603.55,452.85
2018,8,17,10,0,601.0,221.0,3.1,29.4,685.0,632.76,472.87
2018,8,17,10,15,526.0,265.0,3.15,29.55,683.5,646.52,480.65
2018,8,17,10,30,451.0,309.0,3.2,29.7,682.0,653.69,483.47
2018,8,17,10,45,473.0,312.0,3.25,29.9,714.0,693.52,511.02
2018,8,17,11,0,495.0,315.0,3.3,30.1,746.0,733.44,538.12
2018,8,17,11,15,422.0,358.5,3.35,30.2,731.0,729.82,532.94
2018,8,17,11,30,349.0,402.0,3.4,30.3,716.0,718.25,522.55
2018,8,17,11,45,309.0,422.5,3.45,30.4,703.0,712.78,517.44
2018,8,17,12,0,269.0,443.0,3.5,30.5,690.0,704.76,510.53
2018,8,17,12,15,272.5,443.5,3.5,30.55,694.0,715.88,518.09
2018,8,17,12,30,276.0,444.0,3.5,30.6,698.0,725.98,524.86
2018,8,17,12,45,315.5,427.5,3.55,30.65,716.5,752.63,544.33
2018,8,17,13,0,355.0,411.0,3.6,30.7,735.0,778.21,562.96
2018,8,17,13,15,368.5,398.5,3.6,30.65,730.5,780.91,565.59
2018,8,17,13,30,382.0,386.0,3.6,30.6,726.0,781.88,567.27
2018,8,17,13,45,421.0,356.0,3.6,30.6,722.5,794.72,577.74
2018,8,17,14,0,460.0,326.0,3.6,30.6,719.0,798.17,582.06
2018,8,17,14,15,468.0,311.5,3.6,30.55,700.0,785.28,574.55
2018,8,17,14,30,476.0,297.0,3.6,30.5,681.0,770.13,565.64
2018,8,17,14,45,431.5,301.0,3.6,30.4,637.5,724.52,534.47
2018,8,17,15,0,387.0,305.0,3.6,30.3,594.0,671.48,498.13
2018,8,17,15,15,285.0,302.0,3.5,30.2,508.5,571.07,426.27
2018,8,17,15,30,183.0,299.0,3.4,30.1,423.0,467.56,350.81
2018,8,17,15,45,247.5,268.0,3.35,29.95,423.5,487.52,368.41
2018,8,17,16,0,312.0,237.0,3.3,29.8,424.0,493.59,375.36
2018,8,17,16,15,389.0,199.0,3.15,29.55,411.5,502.48,384.27
2018,8,17,16,30,466.0,161.0,3.0,29.3,399.0,496.03,381.63
2018,8,17,16,45,413.5,151.0,2.8,29.1,345.5,431.35,333.12
2018,8,17,17,0,361.0,141.0,2.6,28.9,292.0,370.58,286.9
2018,8,17,17,15,379.5,120.0,2.4,28.4,259.0,339.36,263.14
2018,8,17,17,30,398.0,99.0,2.2,27.9,226.0,305.46,236.02
2018,8,17,17,45,384.5,82.0,2.0,27.45,186.0,259.93,198.58
2018,8,17,18,0,371.0,65.0,1.8,27.0,146.0,215.3,160.62
2018,8,17,18,15,298.0,53.0,1.8,27.0,106.5,159.12,113.72
2018,8,17,18,30,225.0,41.0,1.8,27.0,67.0,111.19,73.34
2018,8,17,18,45,135.0,25.5,1.7,26.15,39.0,60.19,20.01
2018,8,17,19,0,45.0,10.0,1.6,25.3,11.0,16.25,0.0
2018,8,17,19,15,22.5,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,8.0,3.0,2.1,22.6,3.5,2.95,0.0
2018,8,18,6,0,16.0,6.0,2.2,22.8,7.0,5.26,0.0
2018,8,18,6,15,8.0,6.5,2.35,23.1,7.0,6.27,0.0
2018,8,18,6,30,0.0,7.0,2.5,23.4,7.0,6.74,0.08
2018,8,18,6,45,0.0,15.0,2.6,23.7,15.0,14.46,6.82
2018,8,18,7,0,0.0,23.0,2.7,24.0,23.0,22.19,12.69
2018,8,18,7,15,2.0,55.5,2.75,24.35,56.0,53.85,38.63
2018,8,18,7,30,4.0,88.0,2.8,24.7,89.0,84.84,63.62
2018,8,18,7,45,17.5,114.0,2.85,25.0,121.5,112.46,85.11
2018,8,18,8,0,31.0,140.0,2.9,25.3,154.0,139.86,106.3
2018,8,18,8,15,35.5,172.5,2.9,25.55,190.5,173.42,132.38
2018,8,18,8,30,40.0,205.0,2.9,25.8,227.0,207.79,158.68
2018,8,18,8,45,33.0,218.0,2.9,26.0,237.0,220.15,167.78
2018,8,18,9,0,26.0,231.0,2.9,26.2,247.0,233.35,177.36
2018,8,18,9,15,34.5,257.5,2.85,26.4,280.5,263.64,199.87
2018,8,18,9,30,43.0,284.0,2.8,26.6,314.0,296.59,224.11
2018,8,18,9,45,64.0,314.0,2.8,26.85,361.5,341.94,257.5
2018,8,18,10,0,85.0,344.0,2.8,27.1,409.0,389.38,291.96
2018,8,18,10,15,52.0,301.5,2.75,27.25,342.0,329.68,246.89
2018,8,18,10,30,19.0,259.0,2.7,27.4,275.0,265.28,198.1
2018,8,18,10,45,15.5,246.5,2.6,27.55,259.5,251.44,187.49
2018,8,18,11,0,12.0,234.0,2.5,27.7,244.0,237.2,176.46
2018,8,18,11,15,13.0,243.5,2.5,27.75,255.0,247.98,184.38
2018,8,18,11,30,14.0,253.0,2.5,27.8,266.0,258.83,192.26
2018,8,18,11,45,15.0,263.5,2.5,27.8,277.5,270.7,200.93
2018,8,18,12,0,16.0,274.0,2.5,27.8,289.0,282.61,209.63
2018,8,18,12,15,44.5,345.5,2.5,27.7,386.5,386.95,286.56
2018,8,18,12,30,73.0,417.0,2.5,27.6,484.0,489.18,359.68
2018,8,18,12,45,69.0,404.5,2.5,27.5,467.5,474.51,348.98
2018,8,18,13,0,65.0,392.0,2.5,27.4,451.0,459.35,338.52
2018,8,18,13,15,83.0,376.0,2.5,27.15,450.5,461.71,341.65
2018,8,18,13,30,101.0,360.0,2.5,26.9,450.0,471.53,349.99
2018,8,18,13,45,59.0,277.0,2.45,26.65,329.0,336.74,252.17
2018,8,18,14,0,17.0,194.0,2.4,26.4,208.0,210.9,157.9
2018,8,18,14,15,9.0,143.5,2.35,26.15,151.0,148.35,110.59
2018,8,18,14,30,1.0,93.0,2.3,25.9,94.0,91.06,66.21
2018,8,18,14,45,8.5,141.5,2.3,25.7,148.0,145.61,109.21
2018,8,18,15,0,16.0,190.0,2.3,25.5,202.0,200.57,151.96
2018,8,18,15,15,65.0,240.0,2.2,25.4,284.5,299.94,229.22
2018,8,18,15,30,114.0,290.0,2.1,25.3,367.0,400.94,305.51
2018,8,18,15,45,154.5,269.5,2.05,25.2,366.0,407.68,311.99
2018,8,18,16,0,195.0,249.0,2.0,25.1,365.0,410.96,316.24
2018,8,18,16,15,150.5,213.0,1.9,25.05,298.0,333.16,257.8
2018,8,18,16,30,106.0,177.0,1.8,25.0,231.0,258.57,200.9
2018,8,18,16,45,53.0,114.5,1.7,24.95,141.5,148.26,114.57
2018,8,18,17,0,0.0,52.0,1.6,24.9,52.0,50.24,35.39
2018,8,18,17,15,0.0,42.5,1.45,24.75,42.5,41.04,28.1
2018,8,18,17,30,0.0,33.0,1.3,24.6,33.0,31.85,20.64
2018,8,18,17,45,0.0,22.0,1.15,24.45,22.0,21.22,11.89
2018,8,18,18,0,0.0,11.0,1.0,24.3,11.0,10.6,3.08
2018,8,18,18,15,0.0,10.0,1.0,24.3,10.0,9.64,2.18
2018,8,18,18,30,0.0,9.0,1.0,24.3,9.0,8.67,1.14
2018,8,18,18,45,0.0,6.0,1.05,24.05,6.0,5.78,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.95,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.05,13.5,9.83,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.2,27.0,15.75,0.0
2018,8,19,6,15,231.5,33.5,1.85,22.5,62.5,25.81,15.23
2018,8,19,6,30,333.0,47.0,1.8,22.8,98.0,35.34,24.4
2018,8,19,6,45,402.0,57.5,1.75,23.1,143.0,41.8,30.37
2018,8,19,7,0,471.0,68.0,1.7,23.4,188.0,77.93,43.99
2018,8,19,7,15,521.0,76.0,1.6,23.75,237.5,119.53,70.38
2018,8,19,7,30,571.0,84.0,1.5,24.1,287.0,166.98,106.37
2018,8,19,7,45,606.0,91.0,1.4,24.45,337.0,215.76,146.54
2018,8,19,8,0,641.0,98.0,1.3,24.8,387.0,268.26,190.38
2018,8,19,8,15,670.0,102.5,1.3,25.25,436.5,319.92,233.46
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,374.12,277.56
2018,8,19,8,45,721.0,110.0,1.25,26.15,532.5,426.05,318.66
2018,8,19,9,0,743.0,113.0,1.2,26.6,579.0,480.85,360.36
2018,8,19,9,15,735.0,128.0,1.2,26.95,616.5,529.59,396.41
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,574.99,428.84
2018,8,19,9,45,708.5,164.5,1.2,27.6,685.0,619.12,459.11
2018,8,19,10,0,690.0,186.0,1.2,27.9,716.0,660.15,486.27
2018,8,19,10,15,703.5,187.5,1.25,28.15,747.5,702.22,514.78
2018,8,19,10,30,717.0,189.0,1.3,28.4,779.0,743.47,542.18
2018,8,19,10,45,681.5,209.0,1.35,28.6,784.0,762.18,553.37
2018,8,19,11,0,646.0,229.0,1.4,28.8,789.0,776.55,561.72
2018,8,19,11,15,420.5,320.0,1.5,28.95,687.5,690.57,499.48
2018,8,19,11,30,195.0,411.0,1.6,29.1,586.0,585.07,422.68
2018,8,19,11,45,158.0,378.5,1.65,29.2,521.5,525.24,381.98
2018,8,19,12,0,121.0,346.0,1.7,29.3,457.0,462.73,338.26
2018,8,19,12,15,348.0,309.0,1.75,29.35,628.5,656.76,479.13
2018,8,19,12,30,575.0,272.0,1.8,29.4,800.0,846.4,608.41
2018,8,19,12,45,614.5,258.5,1.85,29.45,819.5,878.26,628.56
2018,8,19,13,0,654.0,245.0,1.9,29.5,839.0,907.92,648.66
2018,8,19,13,15,593.5,266.0,1.9,29.45,799.0,872.37,624.59
2018,8,19,13,30,533.0,287.0,1.9,29.4,759.0,832.95,598.36
2018,8,19,13,45,504.5,293.0,1.9,29.4,731.0,809.44,583.13
2018,8,19,14,0,476.0,299.0,1.9,29.4,703.0,784.39,566.69
2018,8,19,14,15,322.0,325.5,1.9,29.3,595.0,652.9,476.06
2018,8,19,14,30,168.0,352.0,1.9,29.2,487.0,525.29,385.42
2018,8,19,14,45,116.0,278.5,1.9,29.1,369.5,397.02,295.41
2018,8,19,15,0,64.0,205.0,1.9,29.0,252.0,263.56,197.87
2018,8,19,15,15,34.0,156.5,1.9,28.85,181.5,186.2,139.74
2018,8,19,15,30,4.0,108.0,1.9,28.7,111.0,108.09,79.27
2018,8,19,15,45,2.0,72.0,1.85,28.55,73.5,71.23,50.8
2018,8,19,16,0,0.0,36.0,1.8,28.4,36.0,34.79,22.12
2018,8,19,16,15,2.5,39.5,1.75,28.2,41.0,39.93,26.44
2018,8,19,16,30,5.0,43.0,1.7,28.0,46.0,44.86,30.58
2018,8,19,16,45,123.5,77.0,1.65,27.8,128.0,161.17,125.51
2018,8,19,17,0,242.0,111.0,1.6,27.6,210.0,260.98,203.93
2018,8,19,17,15,184.5,95.5,1.5,27.2,165.0,202.36,157.24
2018,8,19,17,30,127.0,80.0,1.4,26.8,120.0,149.22,114.77
2018,8,19,17,45,63.5,49.0,1.3,26.4,69.0,77.95,57.43
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,17.36,8.51
2018,8,19,18,15,11.5,24.0,1.2,26.0,25.0,26.84,15.7
2018,8,19,18,30,23.0,30.0,1.2,26.0,32.0,36.4,21.72
2018,8,19,18,45,11.5,17.0,1.05,25.25,18.0,19.2,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.93,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.0,3.0,1.5,21.65,3.0,2.95,0.0
2018,8,20,6,0,2.0,6.0,1.7,21.8,6.0,5.83,0.0
2018,8,20,6,15,1.0,14.0,1.75,22.0,14.0,13.5,5.23
2018,8,20,6,30,0.0,22.0,1.8,22.2,22.0,21.22,12.45
2018,8,20,6,45,0.0,27.0,1.85,22.4,27.0,26.05,16.89
2018,8,20,7,0,0.0,32.0,1.9,22.6,32.0,30.88,19.99
2018,8,20,7,15,0.0,43.0,1.95,22.85,43.0,41.52,28.8
2018,8,20,7,30,0.0,54.0,2.0,23.1,54.0,52.17,37.48
2018,8,20,7,45,27.0,104.0,2.0,23.4,116.0,103.99,78.5
2018,8,20,8,0,54.0,154.0,2.0,23.7,178.0,158.6,121.18
2018,8,20,8,15,143.0,177.5,2.0,24.1,252.0,212.32,161.58
2018,8,20,8,30,232.0,201.0,2.0,24.5,326.0,276.21,210.28
2018,8,20,8,45,182.5,209.5,1.95,24.85,313.5,278.19,212.34
2018,8,20,9,0,133.0,218.0,1.9,25.2,301.0,272.45,207.91
2018,8,20,9,15,70.5,207.5,1.85,25.6,252.0,237.05,180.24
2018,8,20,9,30,8.0,197.0,1.8,26.0,203.0,194.35,146.32
2018,8,20,9,45,17.5,238.0,1.75,26.35,251.5,240.35,180.84
2018,8,20,10,0,27.0,279.0,1.7,26.7,300.0,287.51,215.36
2018,8,20,10,15,19.5,258.0,1.65,26.95,273.5,263.48,196.67
2018,8,20,10,30,12.0,237.0,1.6,27.2,247.0,238.64,177.62
2018,8,20,10,45,10.0,217.0,1.6,27.5,225.5,218.41,162.2
2018,8,20,11,0,8.0,197.0,1.6,27.8,204.0,197.87,146.53
2018,8,20,11,15,6.5,182.0,1.6,28.0,187.5,182.38,134.71
2018,8,20,11,30,5.0,167.0,1.6,28.2,171.0,166.73,122.74
2018,8,20,11,45,5.0,163.0,1.6,28.45,167.5,163.05,119.84
2018,8,20,12,0,5.0,159.0,1.6,28.7,164.0,159.34,116.9
2018,8,20,12,15,9.5,208.5,1.6,28.8,217.5,212.41,156.61
2018,8,20,12,30,14.0,258.0,1.6,28.9,271.0,265.96,195.9
2018,8,20,12,45,27.5,312.0,1.6,29.0,337.0,339.38,249.2
2018,8,20,13,0,41.0,366.0,1.6,29.1,403.0,409.13,298.7
2018,8,20,13,15,33.5,340.5,1.6,29.1,370.5,376.52,275.24
2018,8,20,13,30,26.0,315.0,1.6,29.1,338.0,343.59,251.9
2018,8,20,13,45,54.5,351.0,1.6,29.1,397.5,409.45,300.17
2018,8,20,14,0,83.0,387.0,1.6,29.1,457.0,475.3,347.13
2018,8,20,14,15,158.5,377.5,1.6,29.05,506.0,545.26,398.3
2018,8,20,14,30,234.0,368.0,1.6,29.0,555.0,603.46,440.64
2018,8,20,14,45,188.5,347.0,1.55,28.95,493.5,536.03,393.3
2018,8,20,15,0,143.0,326.0,1.5,28.9,432.0,469.91,346.95
2018,8,20,15,15,160.0,282.0,1.4,28.8,394.0,433.78,323.24
2018,8,20,15,30,177.0,238.0,1.3,28.7,356.0,395.92,297.75
2018,8,20,15,45,371.5,207.0,1.2,28.65,432.5,525.61,395.33
2018,8,20,16,0,566.0,176.0,1.1,28.6,509.0,622.94,465.58
2018,8,20,16,15,447.5,180.5,1.0,28.5,429.5,521.58,392.13
2018,8,20,16,30,329.0,185.0,0.9,28.4,350.0,421.56,319.62
2018,8,20,16,45,319.5,166.0,0.8,28.3,311.5,380.42,290.19
2018,8,20,17,0,310.0,147.0,0.7,28.2,273.0,339.41,259.69
2018,8,20,17,15,298.0,127.5,0.65,27.9,234.5,296.81,227.53
2018,8,20,17,30,286.0,108.0,0.6,27.6,196.0,254.85,194.82
2018,8,20,17,45,277.5,93.0,0.5,27.35,164.5,220.32,166.48
2018,8,20,18,0,269.0,78.0,0.4,27.1,133.0,186.51,137.62
2018,8,20,18,15,199.5,59.0,0.4,27.1,93.0,130.38,92.08
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,81.92,52.22
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,41.38,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,8.19,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
