Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,51.0,11.0,1.1,22.0,12.0,10.81,0.0
2018,8,31,6,15,142.0,27.0,1.1,22.35,42.0,21.17,7.77
2018,8,31,6,30,233.0,43.0,1.1,22.7,72.0,33.01,21.93
2018,8,31,6,45,313.0,57.0,1.1,23.1,116.0,42.61,30.81
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,69.61,42.21
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,109.08,65.49
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,155.09,98.79
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,202.53,136.49
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,254.44,178.49
2018,8,31,8,15,616.5,114.0,0.55,26.1,405.5,304.63,219.46
2018,8,31,8,30,646.0,120.0,0.5,26.5,454.0,357.51,261.52
2018,8,31,8,45,668.5,125.5,0.4,26.95,500.0,409.29,301.16
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,462.46,340.16
2018,8,31,9,15,717.5,130.5,0.3,27.9,589.5,513.2,376.77
2018,8,31,9,30,744.0,130.0,0.3,28.4,633.0,566.13,413.64
2018,8,31,9,45,769.0,126.5,0.3,28.95,672.5,614.65,446.37
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,663.49,478.32
2018,8,31,10,15,758.5,143.5,0.35,29.75,726.0,692.28,496.51
2018,8,31,10,30,723.0,164.0,0.4,30.0,740.0,716.58,511.56
2018,8,31,10,45,685.5,191.0,0.5,30.3,750.5,741.3,526.98
2018,8,31,11,0,648.0,218.0,0.6,30.6,761.0,761.5,539.26
2018,8,31,11,15,735.0,179.0,0.65,30.7,807.0,816.58,574.82
2018,8,31,11,30,822.0,140.0,0.7,30.8,853.0,874.8,610.46
2018,8,31,11,45,822.5,141.5,0.7,30.9,861.5,896.52,622.44
2018,8,31,12,0,823.0,143.0,0.7,31.0,870.0,915.29,633.13
2018,8,31,12,15,817.5,145.5,0.75,31.05,869.0,926.44,640.34
2018,8,31,12,30,812.0,148.0,0.8,31.1,868.0,934.37,645.81
2018,8,31,12,45,823.0,140.5,0.8,31.1,865.5,939.0,648.63
2018,8,31,13,0,834.0,133.0,0.8,31.1,863.0,945.8,652.94
2018,8,31,13,15,830.0,132.5,0.8,31.1,848.5,942.18,651.03
2018,8,31,13,30,826.0,132.0,0.8,31.1,834.0,935.35,647.45
2018,8,31,13,45,819.5,131.5,0.75,31.1,812.5,928.78,643.24
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,913.45,633.81
2018,8,31,14,15,759.0,149.0,0.7,31.1,747.5,871.26,608.99
2018,8,31,14,30,705.0,167.0,0.7,31.1,704.0,831.6,585.83
2018,8,31,14,45,701.5,158.0,0.65,31.1,671.0,803.35,568.81
2018,8,31,15,0,698.0,149.0,0.6,31.1,638.0,772.65,550.05
2018,8,31,15,15,669.5,147.0,0.5,30.95,592.5,726.74,521.0
2018,8,31,15,30,641.0,145.0,0.4,30.8,547.0,680.29,491.49
2018,8,31,15,45,604.5,139.5,0.3,30.6,495.5,623.78,454.14
2018,8,31,16,0,568.0,134.0,0.2,30.4,444.0,568.09,416.73
2018,8,31,16,15,515.0,134.5,0.2,30.2,395.0,505.2,374.27
2018,8,31,16,30,462.0,135.0,0.2,30.0,346.0,449.83,335.8
2018,8,31,16,45,422.0,124.0,0.25,29.8,298.5,392.89,295.71
2018,8,31,17,0,382.0,113.0,0.3,29.6,251.0,338.83,256.33
2018,8,31,17,15,412.5,93.0,0.3,29.2,219.5,311.95,235.86
2018,8,31,17,30,443.0,73.0,0.3,28.8,188.0,283.29,212.17
2018,8,31,17,45,373.0,62.0,0.3,28.4,143.5,218.67,160.6
2018,8,31,18,0,303.0,51.0,0.3,28.0,99.0,163.76,115.76
2018,8,31,18,15,208.0,36.0,0.3,28.0,63.0,105.43,67.96
2018,8,31,18,30,113.0,21.0,0.3,28.0,27.0,51.88,0.72
2018,8,31,18,45,56.5,10.5,0.35,27.4,13.5,19.01,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,21.0,5.0,0.65,22.9,5.5,0.0,0.0
2018,9,1,6,0,42.0,10.0,0.7,23.0,11.0,9.83,0.0
2018,9,1,6,15,130.0,27.0,0.8,23.2,40.5,21.24,6.96
2018,9,1,6,30,218.0,44.0,0.9,23.4,70.0,33.92,22.55
2018,9,1,6,45,298.0,57.5,1.0,23.6,113.0,43.1,31.13
2018,9,1,7,0,378.0,71.0,1.1,23.8,156.0,68.51,41.85
2018,9,1,7,15,437.5,81.5,1.05,24.2,205.0,107.76,64.95
2018,9,1,7,30,497.0,92.0,1.0,24.6,254.0,154.07,98.37
2018,9,1,7,45,541.0,99.5,0.9,25.0,304.0,200.77,135.48
2018,9,1,8,0,585.0,107.0,0.8,25.4,354.0,252.35,177.46
2018,9,1,8,15,617.0,112.5,0.8,25.85,403.0,302.76,218.92
2018,9,1,8,30,649.0,118.0,0.8,26.3,452.0,356.14,261.85
2018,9,1,8,45,669.0,124.0,0.75,26.75,497.0,407.44,301.96
2018,9,1,9,0,689.0,130.0,0.7,27.2,542.0,459.87,341.43
2018,9,1,9,15,683.0,143.0,0.8,27.5,577.0,505.8,375.97
2018,9,1,9,30,677.0,156.0,0.9,27.8,612.0,549.91,408.18
2018,9,1,9,45,694.0,158.0,0.95,28.1,649.0,596.06,440.92
2018,9,1,10,0,711.0,160.0,1.0,28.4,686.0,642.07,472.73
2018,9,1,10,15,749.0,150.0,1.0,28.55,725.5,691.04,506.14
2018,9,1,10,30,787.0,140.0,1.0,28.7,765.0,740.44,537.92
2018,9,1,10,45,800.0,138.0,1.05,28.9,790.5,778.24,561.52
2018,9,1,11,0,813.0,136.0,1.1,29.1,816.0,814.36,583.98
2018,9,1,11,15,817.0,138.0,1.1,29.25,833.0,844.92,602.22
2018,9,1,11,30,821.0,140.0,1.1,29.4,850.0,872.94,618.79
2018,9,1,11,45,823.5,140.0,1.1,29.5,859.0,894.86,631.64
2018,9,1,12,0,826.0,140.0,1.1,29.6,868.0,909.5,640.03
2018,9,1,12,15,821.5,143.5,1.1,29.65,868.5,927.01,650.48
2018,9,1,12,30,817.0,147.0,1.1,29.7,869.0,936.92,656.27
2018,9,1,12,45,809.5,150.5,1.1,29.75,861.0,940.76,658.52
2018,9,1,13,0,802.0,154.0,1.1,29.8,853.0,941.37,658.98
2018,9,1,13,15,799.0,152.5,1.05,29.8,839.0,937.88,656.39
2018,9,1,13,30,796.0,151.0,1.0,29.8,825.0,931.23,652.01
2018,9,1,13,45,680.5,192.5,0.95,29.8,758.0,864.36,610.35
2018,9,1,14,0,565.0,234.0,0.9,29.8,691.0,793.19,564.61
2018,9,1,14,15,417.5,256.0,0.85,29.75,587.0,670.17,482.55
2018,9,1,14,30,270.0,278.0,0.8,29.7,483.0,544.72,396.42
2018,9,1,14,45,316.5,235.0,0.75,29.65,464.0,533.67,392.28
2018,9,1,15,0,363.0,192.0,0.7,29.6,445.0,528.28,390.7
2018,9,1,15,15,194.5,127.5,0.7,29.45,262.0,299.47,226.7
2018,9,1,15,30,26.0,63.0,0.7,29.3,79.0,86.05,62.69
2018,9,1,15,45,13.0,46.5,0.75,29.15,54.5,55.51,38.9
2018,9,1,16,0,0.0,30.0,0.8,29.0,30.0,28.98,17.55
2018,9,1,16,15,0.0,25.0,0.8,28.6,25.0,24.14,13.8
2018,9,1,16,30,0.0,20.0,0.8,28.2,20.0,19.31,9.99
2018,9,1,16,45,0.0,17.0,0.85,27.85,17.0,16.4,7.7
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,13.5,5.39
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,11.09,3.45
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,8.68,1.47
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,7.23,0.26
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.9,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,2.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,4.0,4.0,1.4,21.0,4.0,3.93,0.0
2018,9,2,6,15,2.0,12.5,1.45,21.35,12.5,12.06,0.99
2018,9,2,6,30,0.0,21.0,1.5,21.7,21.0,20.26,11.27
2018,9,2,6,45,0.0,36.0,1.55,22.0,36.0,34.77,24.21
2018,9,2,7,0,0.0,51.0,1.6,22.3,51.0,49.07,34.91
2018,9,2,7,15,1.0,65.5,1.45,22.8,66.0,62.86,46.29
2018,9,2,7,30,2.0,80.0,1.3,23.3,81.0,76.85,57.58
2018,9,2,7,45,1.0,75.0,1.2,23.75,75.5,72.6,53.93
2018,9,2,8,0,0.0,70.0,1.1,24.2,70.0,67.67,49.7
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,74.94,55.27
2018,9,2,8,30,0.0,85.0,0.9,25.2,85.0,82.22,60.75
2018,9,2,8,45,0.0,112.0,0.85,25.65,112.0,108.04,80.79
2018,9,2,9,0,0.0,139.0,0.8,26.1,139.0,133.87,100.44
2018,9,2,9,15,1.5,151.0,0.7,26.7,152.0,146.34,109.38
2018,9,2,9,30,3.0,163.0,0.6,27.3,165.0,158.99,118.38
2018,9,2,9,45,46.5,239.0,0.55,27.9,273.0,259.87,193.77
2018,9,2,10,0,90.0,315.0,0.5,28.5,381.0,365.29,268.77
2018,9,2,10,15,165.0,343.0,0.4,28.85,471.0,453.13,329.45
2018,9,2,10,30,240.0,371.0,0.3,29.2,561.0,545.76,391.11
2018,9,2,10,45,263.5,378.5,0.2,29.6,593.0,585.34,414.82
2018,9,2,11,0,287.0,386.0,0.1,30.0,625.0,623.65,437.86
2018,9,2,11,15,255.5,403.0,0.2,30.15,619.0,624.95,437.85
2018,9,2,11,30,224.0,420.0,0.3,30.3,613.0,619.37,434.03
2018,9,2,11,45,424.5,332.5,0.45,30.45,703.5,729.28,512.13
2018,9,2,12,0,625.0,245.0,0.6,30.6,794.0,837.61,586.27
2018,9,2,12,15,723.0,194.0,0.7,30.65,830.0,888.62,618.63
2018,9,2,12,30,821.0,143.0,0.8,30.7,866.0,935.32,648.13
2018,9,2,12,45,826.5,138.0,0.85,30.8,861.0,937.24,649.46
2018,9,2,13,0,832.0,133.0,0.9,30.9,856.0,941.16,652.72
2018,9,2,13,15,819.5,136.5,0.95,30.85,838.5,939.14,652.83
2018,9,2,13,30,807.0,140.0,1.0,30.8,821.0,928.55,647.87
2018,9,2,13,45,810.0,134.0,1.05,30.8,802.0,919.41,643.83
2018,9,2,14,0,813.0,128.0,1.1,30.8,783.0,906.97,637.78
2018,9,2,14,15,804.5,126.0,1.15,30.7,754.0,885.08,626.14
2018,9,2,14,30,796.0,124.0,1.2,30.6,725.0,860.43,612.78
2018,9,2,14,45,784.5,121.5,1.2,30.55,689.5,830.0,594.89
2018,9,2,15,0,773.0,119.0,1.2,30.5,654.0,797.3,575.47
2018,9,2,15,15,757.0,116.5,1.2,30.35,613.5,758.83,552.33
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,718.8,527.89
2018,9,2,15,45,675.0,122.0,1.15,30.05,515.0,654.14,485.86
2018,9,2,16,0,609.0,130.0,1.1,29.9,457.0,589.79,441.54
2018,9,2,16,15,585.5,118.5,1.1,29.65,408.0,535.84,404.85
2018,9,2,16,30,562.0,107.0,1.1,29.4,359.0,482.29,367.2
2018,9,2,16,45,561.5,97.0,1.05,29.1,321.5,444.37,339.59
2018,9,2,17,0,561.0,87.0,1.0,28.8,284.0,405.18,309.78
2018,9,2,17,15,452.5,82.0,0.9,28.25,224.0,316.02,241.44
2018,9,2,17,30,344.0,77.0,0.8,27.7,164.0,240.99,182.53
2018,9,2,17,45,179.5,60.0,0.7,27.15,104.5,136.93,101.06
2018,9,2,18,0,15.0,43.0,0.6,26.6,45.0,49.2,33.13
2018,9,2,18,15,7.5,27.0,0.6,26.6,28.0,28.47,15.45
2018,9,2,18,30,0.0,11.0,0.6,26.6,11.0,10.61,0.0
2018,9,2,18,45,0.0,5.5,0.6,26.0,5.5,5.41,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,60.0,10.0,0.9,22.5,11.0,9.83,0.0
2018,9,3,6,15,177.0,24.0,1.1,22.9,41.5,18.84,3.61
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,29.87,19.04
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,35.68,24.77
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,59.37,32.94
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,100.64,55.83
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,148.79,90.48
2018,9,3,7,45,625.5,78.0,1.45,25.5,310.5,197.57,129.91
2018,9,3,8,0,666.0,83.0,1.4,26.0,361.0,250.67,174.14
2018,9,3,8,15,694.0,87.5,1.35,26.4,410.5,303.3,218.41
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,360.1,264.88
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,413.26,307.49
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,467.44,349.44
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,518.66,387.54
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,569.73,424.03
2018,9,3,9,45,740.0,134.5,1.0,28.6,652.0,601.75,445.05
2018,9,3,10,0,688.0,162.0,0.9,28.9,667.0,627.07,460.5
2018,9,3,10,15,640.0,190.0,0.9,29.15,676.0,650.46,474.95
2018,9,3,10,30,592.0,218.0,0.9,29.4,685.0,668.41,485.26
2018,9,3,10,45,593.0,224.5,0.85,29.65,704.5,699.01,504.24
2018,9,3,11,0,594.0,231.0,0.8,29.9,724.0,727.88,521.53
2018,9,3,11,15,611.5,229.5,0.85,30.05,746.5,761.08,543.23
2018,9,3,11,30,629.0,228.0,0.9,30.2,769.0,793.08,563.93
2018,9,3,11,45,610.0,241.0,0.9,30.35,770.0,805.32,570.35
2018,9,3,12,0,591.0,254.0,0.9,30.5,771.0,814.61,575.1
2018,9,3,12,15,480.5,301.0,0.95,30.55,721.5,768.86,543.51
2018,9,3,12,30,370.0,348.0,1.0,30.6,672.0,713.76,505.98
2018,9,3,12,45,354.5,357.5,1.0,30.65,666.0,713.7,505.99
2018,9,3,13,0,339.0,367.0,1.0,30.7,660.0,712.12,504.49
2018,9,3,13,15,346.5,346.5,1.0,30.7,641.5,699.44,497.21
2018,9,3,13,30,354.0,326.0,1.0,30.7,623.0,685.02,488.94
2018,9,3,13,45,443.0,291.0,1.0,30.75,652.5,739.03,527.02
2018,9,3,14,0,532.0,256.0,1.0,30.8,682.0,780.74,556.22
2018,9,3,14,15,518.5,256.5,1.0,30.8,659.0,761.66,543.8
2018,9,3,14,30,505.0,257.0,1.0,30.8,636.0,741.0,531.0
2018,9,3,14,45,563.0,219.5,1.0,30.8,622.5,740.38,533.5
2018,9,3,15,0,621.0,182.0,1.0,30.8,609.0,738.4,534.75
2018,9,3,15,15,685.0,146.5,1.0,30.75,590.5,733.95,533.58
2018,9,3,15,30,749.0,111.0,1.0,30.7,572.0,719.81,525.79
2018,9,3,15,45,710.5,111.5,1.0,30.65,521.0,667.0,492.14
2018,9,3,16,0,672.0,112.0,1.0,30.6,470.0,612.7,456.35
2018,9,3,16,15,612.0,112.5,0.95,30.35,414.0,545.16,409.44
2018,9,3,16,30,552.0,113.0,0.9,30.1,358.0,480.96,363.73
2018,9,3,16,45,520.5,101.0,0.9,29.9,308.5,423.47,322.23
2018,9,3,17,0,489.0,89.0,0.9,29.7,259.0,367.79,280.56
2018,9,3,17,15,490.5,77.0,0.85,29.2,222.5,329.87,250.74
2018,9,3,17,30,492.0,65.0,0.8,28.7,186.0,290.89,218.37
2018,9,3,17,45,408.5,55.0,0.75,28.15,139.0,222.05,162.73
2018,9,3,18,0,325.0,45.0,0.7,27.6,92.0,160.97,112.55
2018,9,3,18,15,218.0,31.0,0.7,27.6,57.0,100.66,61.12
2018,9,3,18,30,111.0,17.0,0.7,27.6,22.0,38.62,0.0
2018,9,3,18,45,55.5,8.5,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,6.0,6.0,1.0,22.9,6.0,5.9,0.0
2018,9,4,6,15,84.5,22.5,1.15,23.3,31.5,18.89,2.34
2018,9,4,6,30,163.0,39.0,1.3,23.7,57.0,30.0,19.03
2018,9,4,6,45,215.0,54.5,1.45,24.1,92.5,40.92,29.11
2018,9,4,7,0,267.0,70.0,1.6,24.5,128.0,62.53,39.92
2018,9,4,7,15,311.0,87.0,1.55,25.1,172.5,99.21,63.06
2018,9,4,7,30,355.0,104.0,1.5,25.7,217.0,141.17,93.71
2018,9,4,7,45,475.0,102.0,1.4,26.3,282.0,187.39,126.92
2018,9,4,8,0,595.0,100.0,1.3,26.9,347.0,246.63,172.23
2018,9,4,8,15,634.0,103.5,1.3,27.45,397.5,297.95,214.42
2018,9,4,8,30,673.0,107.0,1.3,28.0,448.0,352.95,258.78
2018,9,4,8,45,638.5,130.0,1.25,28.6,479.0,397.87,294.74
2018,9,4,9,0,604.0,153.0,1.2,29.2,510.0,438.36,325.63
2018,9,4,9,15,468.0,217.0,1.25,29.55,506.0,457.85,339.79
2018,9,4,9,30,332.0,281.0,1.3,29.9,502.0,463.48,342.46
2018,9,4,9,45,333.5,299.5,1.3,30.25,532.5,499.93,367.7
2018,9,4,10,0,335.0,318.0,1.3,30.6,563.0,535.9,391.81
2018,9,4,10,15,358.0,318.0,1.3,30.8,590.0,568.87,414.32
2018,9,4,10,30,381.0,318.0,1.3,31.0,617.0,602.57,437.05
2018,9,4,10,45,287.5,350.0,1.35,31.2,580.0,576.12,416.49
2018,9,4,11,0,194.0,382.0,1.4,31.4,543.0,539.48,389.06
2018,9,4,11,15,225.5,380.0,1.45,31.5,570.5,572.26,412.4
2018,9,4,11,30,257.0,378.0,1.5,31.6,598.0,610.46,438.65
2018,9,4,11,45,265.5,363.0,1.5,31.7,592.5,611.26,439.17
2018,9,4,12,0,274.0,348.0,1.5,31.8,587.0,611.11,439.4
2018,9,4,12,15,207.0,362.5,1.55,31.8,543.0,569.91,409.94
2018,9,4,12,30,140.0,377.0,1.6,31.8,499.0,519.4,374.07
2018,9,4,12,45,408.0,280.5,1.6,31.85,633.0,691.32,498.95
2018,9,4,13,0,676.0,184.0,1.6,31.9,767.0,851.95,607.19
2018,9,4,13,15,616.0,220.0,1.6,31.85,744.0,833.97,594.53
2018,9,4,13,30,556.0,256.0,1.6,31.8,721.0,813.11,579.82
2018,9,4,13,45,416.0,309.5,1.6,31.75,652.0,732.33,524.12
2018,9,4,14,0,276.0,363.0,1.6,31.7,583.0,647.66,465.12
2018,9,4,14,15,172.0,293.0,1.6,31.6,428.5,465.42,340.66
2018,9,4,14,30,68.0,223.0,1.6,31.5,274.0,287.2,212.5
2018,9,4,14,45,209.0,230.0,1.6,31.45,375.5,432.76,322.89
2018,9,4,15,0,350.0,237.0,1.6,31.4,477.0,554.76,411.46
2018,9,4,15,15,210.0,218.5,1.55,31.3,360.0,410.87,306.82
2018,9,4,15,30,70.0,200.0,1.5,31.2,243.0,259.4,194.09
2018,9,4,15,45,72.0,137.5,1.45,31.1,178.5,198.71,150.05
2018,9,4,16,0,74.0,75.0,1.4,31.0,114.0,130.62,98.84
2018,9,4,16,15,37.0,55.5,1.35,30.75,75.0,82.43,60.64
2018,9,4,16,30,0.0,36.0,1.3,30.5,36.0,34.77,22.18
2018,9,4,16,45,32.0,73.0,1.2,30.2,84.0,91.01,67.63
2018,9,4,17,0,64.0,110.0,1.1,29.9,132.0,146.88,111.74
2018,9,4,17,15,34.5,94.5,1.0,29.35,106.0,114.08,85.64
2018,9,4,17,30,5.0,79.0,0.9,28.8,80.0,81.3,59.59
2018,9,4,17,45,2.5,59.0,0.8,28.2,59.5,59.9,42.3
2018,9,4,18,0,0.0,39.0,0.7,27.6,39.0,38.55,24.81
2018,9,4,18,15,3.0,24.5,0.7,27.6,24.5,24.8,11.94
2018,9,4,18,30,6.0,10.0,0.7,27.6,10.0,10.99,0.0
2018,9,4,18,45,3.0,5.0,0.7,27.0,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,7.86,0.0
2018,9,5,6,15,157.0,23.5,0.75,23.25,38.5,18.54,0.66
2018,9,5,6,30,266.0,39.0,0.9,23.7,68.0,30.12,19.05
2018,9,5,6,45,358.0,49.5,1.0,24.15,112.0,37.49,26.2
2018,9,5,7,0,450.0,60.0,1.1,24.6,156.0,59.48,33.95
2018,9,5,7,15,512.5,67.5,1.15,25.4,206.0,99.89,55.73
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,147.7,89.47
2018,9,5,7,45,511.0,99.0,1.3,26.95,282.0,191.72,128.51
2018,9,5,8,0,447.0,123.0,1.4,27.7,308.0,227.64,161.27
2018,9,5,8,15,354.5,164.5,1.5,28.1,323.0,264.54,194.19
2018,9,5,8,30,262.0,206.0,1.6,28.5,338.0,289.0,215.51
2018,9,5,8,45,301.5,218.0,1.7,28.95,384.5,333.66,249.47
2018,9,5,9,0,341.0,230.0,1.8,29.4,431.0,382.07,285.75
2018,9,5,9,15,407.0,230.5,1.85,29.65,488.0,437.45,326.94
2018,9,5,9,30,473.0,231.0,1.9,29.9,545.0,498.87,371.88
2018,9,5,9,45,368.5,276.0,1.95,30.2,529.5,499.41,370.59
2018,9,5,10,0,264.0,321.0,2.0,30.5,514.0,490.68,362.22
2018,9,5,10,15,259.5,342.5,2.05,30.75,539.0,521.81,383.53
2018,9,5,10,30,255.0,364.0,2.1,31.0,564.0,552.13,403.71
2018,9,5,10,45,317.5,355.0,2.1,31.2,611.5,604.56,440.61
2018,9,5,11,0,380.0,346.0,2.1,31.4,659.0,659.97,478.88
2018,9,5,11,15,428.0,312.0,2.15,31.55,671.5,684.53,496.57
2018,9,5,11,30,476.0,278.0,2.2,31.7,684.0,706.29,512.67
2018,9,5,11,45,375.0,318.5,2.2,31.9,640.5,669.51,484.49
2018,9,5,12,0,274.0,359.0,2.2,32.1,597.0,622.17,449.37
2018,9,5,12,15,240.5,366.5,2.2,32.2,575.5,605.12,436.99
2018,9,5,12,30,207.0,374.0,2.2,32.3,554.0,579.38,418.55
2018,9,5,12,45,293.0,360.0,2.15,32.35,612.5,657.07,473.52
2018,9,5,13,0,379.0,346.0,2.1,32.4,671.0,727.27,521.83
2018,9,5,13,15,345.5,360.5,2.1,32.4,653.0,712.37,510.59
2018,9,5,13,30,312.0,375.0,2.1,32.4,635.0,696.38,499.29
2018,9,5,13,45,330.0,362.0,2.05,32.4,630.0,698.59,501.72
2018,9,5,14,0,348.0,349.0,2.0,32.4,625.0,698.95,502.81
2018,9,5,14,15,327.5,339.5,1.95,32.3,591.5,666.0,481.0
2018,9,5,14,30,307.0,330.0,1.9,32.2,558.0,632.44,458.85
2018,9,5,14,45,475.0,249.5,1.9,32.1,582.0,693.84,506.57
2018,9,5,15,0,643.0,169.0,1.9,32.0,606.0,739.86,542.43
2018,9,5,15,15,705.0,136.0,1.85,31.85,587.5,734.99,540.04
2018,9,5,15,30,767.0,103.0,1.8,31.7,569.0,720.86,531.95
2018,9,5,15,45,744.5,100.5,1.75,31.5,523.0,673.7,501.5
2018,9,5,16,0,722.0,98.0,1.7,31.3,477.0,625.94,470.26
2018,9,5,16,15,693.5,94.0,1.6,31.05,428.0,574.41,434.06
2018,9,5,16,30,665.0,90.0,1.5,30.8,379.0,521.43,395.95
2018,9,5,16,45,625.5,84.5,1.45,30.5,328.0,461.44,351.9
2018,9,5,17,0,586.0,79.0,1.4,30.2,277.0,403.82,308.16
2018,9,5,17,15,468.5,77.0,1.25,29.4,217.5,316.31,240.85
2018,9,5,17,30,351.0,75.0,1.1,28.6,158.0,238.51,179.68
2018,9,5,17,45,246.5,60.5,0.95,27.75,111.5,166.02,121.92
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,100.07,69.46
2018,9,5,18,15,90.5,29.0,0.8,26.9,39.0,60.47,33.32
2018,9,5,18,30,39.0,12.0,0.8,26.9,13.0,19.22,0.0
2018,9,5,18,45,19.5,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,8.85,0.0
2018,9,6,6,15,160.5,23.0,0.8,21.85,37.5,18.18,0.0
2018,9,6,6,30,272.0,37.0,0.9,22.4,66.0,28.54,17.77
2018,9,6,6,45,364.0,47.5,1.05,22.95,110.0,35.77,24.85
2018,9,6,7,0,456.0,58.0,1.2,23.5,154.0,57.25,32.5
2018,9,6,7,15,517.5,65.5,1.25,24.3,204.0,97.89,54.29
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,145.79,88.2
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,195.21,127.68
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,249.29,172.31
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,302.54,216.77
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,360.16,263.58
2018,9,6,8,45,748.0,96.0,1.25,28.4,503.5,413.2,305.65
2018,9,6,9,0,770.0,99.0,1.2,29.0,550.0,467.37,347.03
2018,9,6,9,15,784.0,103.0,1.05,29.35,592.5,519.11,384.87
2018,9,6,9,30,798.0,107.0,0.9,29.7,635.0,570.63,420.82
2018,9,6,9,45,763.5,126.5,0.8,30.1,655.5,606.36,444.13
2018,9,6,10,0,729.0,146.0,0.7,30.5,676.0,636.86,462.87
2018,9,6,10,15,683.0,172.0,0.65,30.8,685.5,661.59,477.38
2018,9,6,10,30,637.0,198.0,0.6,31.1,695.0,680.93,487.79
2018,9,6,10,45,575.0,232.0,0.5,31.4,691.5,690.35,490.33
2018,9,6,11,0,513.0,266.0,0.4,31.7,688.0,693.04,488.36
2018,9,6,11,15,623.5,224.0,0.35,31.9,747.0,763.73,534.52
2018,9,6,11,30,734.0,182.0,0.3,32.1,806.0,836.06,577.78
2018,9,6,11,45,688.5,204.0,0.25,32.3,794.5,835.96,575.07
2018,9,6,12,0,643.0,226.0,0.2,32.5,783.0,831.58,570.87
2018,9,6,12,15,575.0,253.5,0.2,32.65,752.0,807.93,554.53
2018,9,6,12,30,507.0,281.0,0.2,32.8,721.0,778.85,535.07
2018,9,6,12,45,540.0,272.0,0.15,32.9,737.0,806.37,552.31
2018,9,6,13,0,573.0,263.0,0.1,33.0,753.0,834.02,568.71
2018,9,6,13,15,513.0,284.0,0.1,33.05,717.0,798.36,545.41
2018,9,6,13,30,453.0,305.0,0.1,33.1,681.0,763.06,522.95
2018,9,6,13,45,463.5,291.0,0.1,33.1,666.5,755.86,519.98
2018,9,6,14,0,474.0,277.0,0.1,33.1,652.0,746.37,515.24
2018,9,6,14,15,546.0,235.5,0.1,33.05,651.5,760.83,527.33
2018,9,6,14,30,618.0,194.0,0.1,33.0,651.0,774.02,538.18
2018,9,6,14,45,630.5,176.0,0.1,32.9,622.0,751.73,525.42
2018,9,6,15,0,643.0,158.0,0.1,32.8,593.0,726.25,511.02
2018,9,6,15,15,594.0,162.0,0.15,32.7,544.0,671.94,477.92
2018,9,6,15,30,545.0,166.0,0.2,32.6,495.0,618.49,444.39
2018,9,6,15,45,444.5,172.0,0.25,32.45,426.0,527.6,384.19
2018,9,6,16,0,344.0,178.0,0.3,32.3,357.0,438.37,323.33
2018,9,6,16,15,258.0,165.0,0.35,32.1,291.5,353.76,263.94
2018,9,6,16,30,172.0,152.0,0.4,31.9,226.0,269.09,202.36
2018,9,6,16,45,130.5,133.0,0.4,31.65,185.0,217.57,164.2
2018,9,6,17,0,89.0,114.0,0.4,31.4,144.0,169.76,127.8
2018,9,6,17,15,125.5,98.0,0.45,30.75,132.0,165.53,124.77
2018,9,6,17,30,162.0,82.0,0.5,30.1,120.0,162.4,121.23
2018,9,6,17,45,178.0,62.0,0.5,29.4,93.5,137.48,99.75
2018,9,6,18,0,194.0,42.0,0.5,28.7,67.0,115.48,79.12
2018,9,6,18,15,139.5,28.0,0.5,28.7,41.5,74.48,38.56
2018,9,6,18,30,85.0,14.0,0.5,28.7,16.0,29.63,0.0
2018,9,6,18,45,42.5,7.0,0.6,27.9,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,21.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,42.0,8.0,0.7,21.9,8.0,7.86,0.0
2018,9,7,6,15,144.0,22.5,0.8,22.5,35.5,17.82,0.0
2018,9,7,6,30,246.0,37.0,0.9,23.1,63.0,28.61,17.65
2018,9,7,6,45,338.0,48.5,1.0,23.7,106.5,36.41,25.27
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,57.82,33.66
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,97.27,54.69
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,144.03,87.43
2018,9,7,7,45,592.0,83.5,0.75,26.85,298.0,192.8,125.95
2018,9,7,8,0,631.0,91.0,0.6,27.7,348.0,245.78,168.77
2018,9,7,8,15,658.0,97.0,0.5,28.25,396.5,297.49,210.9
2018,9,7,8,30,685.0,103.0,0.4,28.8,445.0,351.52,253.58
2018,9,7,8,45,701.5,109.5,0.3,29.35,490.0,403.57,293.31
2018,9,7,9,0,718.0,116.0,0.2,29.9,535.0,456.3,331.78
2018,9,7,9,15,741.0,119.0,0.25,30.3,580.0,510.8,371.27
2018,9,7,9,30,764.0,122.0,0.3,30.7,625.0,564.56,409.07
2018,9,7,9,45,703.5,148.5,0.4,31.05,633.0,588.61,425.66
2018,9,7,10,0,643.0,175.0,0.5,31.4,641.0,606.67,437.78
2018,9,7,10,15,412.0,244.5,0.55,31.6,548.0,537.34,387.82
2018,9,7,10,30,181.0,314.0,0.6,31.8,455.0,445.18,320.78
2018,9,7,10,45,155.5,331.0,0.65,32.05,455.0,450.14,324.0
2018,9,7,11,0,130.0,348.0,0.7,32.3,455.0,453.09,324.93
2018,9,7,11,15,153.0,365.5,0.75,32.45,493.5,495.87,354.31
2018,9,7,11,30,176.0,383.0,0.8,32.6,532.0,539.59,383.66
2018,9,7,11,45,209.0,395.5,0.8,32.8,574.5,587.85,415.51
2018,9,7,12,0,242.0,408.0,0.8,33.0,617.0,642.74,451.0
2018,9,7,12,15,182.0,388.5,0.85,33.05,545.5,566.7,400.01
2018,9,7,12,30,122.0,369.0,0.9,33.1,474.0,494.05,351.07
2018,9,7,12,45,179.0,387.5,0.95,33.2,540.5,569.91,404.1
2018,9,7,13,0,236.0,406.0,1.0,33.3,607.0,645.87,454.93
2018,9,7,13,15,366.0,349.5,1.05,33.25,655.0,719.14,506.6
2018,9,7,13,30,496.0,293.0,1.1,33.2,703.0,790.17,555.98
2018,9,7,13,45,627.0,224.5,1.15,33.2,727.5,840.24,591.9
2018,9,7,14,0,758.0,156.0,1.2,33.2,752.0,877.52,616.41
2018,9,7,14,15,716.5,165.5,1.2,33.1,711.5,842.41,595.08
2018,9,7,14,30,675.0,175.0,1.2,33.0,671.0,802.61,571.39
2018,9,7,14,45,664.5,169.5,1.25,32.9,637.0,772.44,554.25
2018,9,7,15,0,654.0,164.0,1.3,32.8,603.0,740.3,535.51
2018,9,7,15,15,687.0,142.5,1.3,32.6,577.5,723.9,526.73
2018,9,7,15,30,720.0,121.0,1.3,32.4,552.0,702.69,514.59
2018,9,7,15,45,575.5,142.0,1.3,32.2,468.5,593.54,440.43
2018,9,7,16,0,431.0,163.0,1.3,32.0,385.0,489.8,367.13
2018,9,7,16,15,259.0,143.0,1.25,31.7,272.5,328.98,249.97
2018,9,7,16,30,87.0,123.0,1.2,31.4,160.0,184.53,139.78
2018,9,7,16,45,186.5,117.5,1.2,31.1,183.0,237.46,182.11
2018,9,7,17,0,286.0,112.0,1.2,30.8,206.0,274.01,209.74
2018,9,7,17,15,316.5,91.5,1.1,30.05,178.0,257.38,195.73
2018,9,7,17,30,347.0,71.0,1.0,29.3,150.0,230.11,172.36
2018,9,7,17,45,288.0,57.5,0.9,28.55,111.0,175.73,127.71
2018,9,7,18,0,229.0,44.0,0.8,27.8,72.0,127.85,87.56
2018,9,7,18,15,141.5,28.0,0.8,27.8,42.5,73.78,34.68
2018,9,7,18,30,54.0,12.0,0.8,27.8,13.0,21.69,0.0
2018,9,7,18,45,27.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,6.88,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,17.88,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,29.52,18.35
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,38.5,27.14
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,59.45,36.09
2018,9,8,7,15,444.0,74.5,0.45,24.05,191.0,98.4,57.72
2018,9,8,7,30,494.0,85.0,0.5,24.8,237.0,143.16,89.45
2018,9,8,7,45,437.5,111.0,0.5,25.6,264.0,185.49,126.27
2018,9,8,8,0,381.0,137.0,0.5,26.4,291.0,221.5,158.05
2018,9,8,8,15,355.0,164.5,0.55,27.05,323.5,263.56,192.61
2018,9,8,8,30,329.0,192.0,0.6,27.7,356.0,300.69,222.17
2018,9,8,8,45,316.0,216.5,0.65,28.4,386.5,337.69,250.27
2018,9,8,9,0,303.0,241.0,0.7,29.1,417.0,373.08,276.17
2018,9,8,9,15,313.0,260.0,0.75,29.45,454.0,413.94,305.66
2018,9,8,9,30,323.0,279.0,0.8,29.8,491.0,455.36,334.84
2018,9,8,9,45,323.5,297.5,0.8,30.2,520.5,490.78,358.76
2018,9,8,10,0,324.0,316.0,0.8,30.6,550.0,525.65,381.77
2018,9,8,10,15,311.0,335.0,0.85,30.85,567.5,550.8,398.1
2018,9,8,10,30,298.0,354.0,0.9,31.1,585.0,574.26,413.1
2018,9,8,10,45,282.5,370.5,0.9,31.3,595.0,591.68,423.53
2018,9,8,11,0,267.0,387.0,0.9,31.5,605.0,607.36,432.71
2018,9,8,11,15,235.5,401.0,0.9,31.7,596.0,601.2,427.14
2018,9,8,11,30,204.0,415.0,0.9,31.9,587.0,596.24,422.47
2018,9,8,11,45,178.0,420.0,0.9,32.05,571.5,584.97,413.97
2018,9,8,12,0,152.0,425.0,0.9,32.2,556.0,572.01,404.41
2018,9,8,12,15,176.5,424.0,0.9,32.25,576.0,598.19,422.45
2018,9,8,12,30,201.0,423.0,0.9,32.3,596.0,624.23,439.96
2018,9,8,12,45,209.0,417.5,0.85,32.35,596.0,629.54,443.08
2018,9,8,13,0,217.0,412.0,0.8,32.4,596.0,633.98,445.86
2018,9,8,13,15,166.0,396.0,0.8,32.4,535.5,570.51,403.31
2018,9,8,13,30,115.0,380.0,0.8,32.4,475.0,506.46,360.13
2018,9,8,13,45,79.5,345.5,0.8,32.35,410.0,428.25,307.22
2018,9,8,14,0,44.0,311.0,0.8,32.3,345.0,358.98,259.13
2018,9,8,14,15,46.0,299.0,0.85,32.2,333.5,348.34,252.88
2018,9,8,14,30,48.0,287.0,0.9,32.1,322.0,337.42,246.03
2018,9,8,14,45,123.5,295.0,0.9,32.0,379.0,419.92,307.18
2018,9,8,15,0,199.0,303.0,0.9,31.9,436.0,489.73,357.66
2018,9,8,15,15,220.5,273.0,0.9,31.75,411.5,469.27,344.76
2018,9,8,15,30,242.0,243.0,0.9,31.6,387.0,454.94,336.53
2018,9,8,15,45,200.0,200.0,0.9,31.4,312.5,368.47,275.73
2018,9,8,16,0,158.0,157.0,0.9,31.2,238.0,276.92,209.69
2018,9,8,16,15,186.0,152.5,0.9,30.9,238.0,291.6,221.99
2018,9,8,16,30,214.0,148.0,0.9,30.6,238.0,296.14,225.98
2018,9,8,16,45,268.0,130.0,0.9,30.3,227.0,296.75,227.08
2018,9,8,17,0,322.0,112.0,0.9,30.0,216.0,298.17,227.72
2018,9,8,17,15,317.5,94.0,0.85,29.35,181.0,259.7,197.26
2018,9,8,17,30,313.0,76.0,0.8,28.7,146.0,221.13,165.54
2018,9,8,17,45,243.0,60.5,0.75,28.0,106.0,162.78,118.27
2018,9,8,18,0,173.0,45.0,0.7,27.3,66.0,107.73,73.21
2018,9,8,18,15,103.5,27.5,0.7,27.3,38.5,59.89,23.35
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,15.94,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.97,0.0
2018,9,9,6,15,6.0,13.5,2.05,20.55,14.0,13.05,0.0
2018,9,9,6,30,12.0,25.0,2.1,20.8,26.0,23.81,13.66
2018,9,9,6,45,50.0,48.5,2.1,21.05,58.0,41.95,30.21
2018,9,9,7,0,88.0,72.0,2.1,21.3,90.0,63.91,45.59
2018,9,9,7,15,60.5,85.5,2.05,21.7,99.5,83.11,60.78
2018,9,9,7,30,33.0,99.0,2.0,22.1,109.0,96.25,72.4
2018,9,9,7,45,20.0,83.0,1.9,22.55,89.5,82.79,61.84
2018,9,9,8,0,7.0,67.0,1.8,23.0,70.0,66.58,48.92
2018,9,9,8,15,3.5,84.0,1.7,23.5,85.5,82.28,61.52
2018,9,9,8,30,0.0,101.0,1.6,24.0,101.0,97.41,73.36
2018,9,9,8,45,2.5,133.5,1.5,24.5,135.0,129.45,98.3
2018,9,9,9,0,5.0,166.0,1.4,25.0,169.0,161.86,123.03
2018,9,9,9,15,5.0,173.0,1.35,25.45,176.0,169.16,128.01
2018,9,9,9,30,5.0,180.0,1.3,25.9,183.0,176.43,132.99
2018,9,9,9,45,7.0,189.0,1.2,26.35,193.5,186.85,140.36
2018,9,9,10,0,9.0,198.0,1.1,26.8,204.0,197.46,147.79
2018,9,9,10,15,6.0,166.5,1.1,27.1,170.5,165.49,123.11
2018,9,9,10,30,3.0,135.0,1.1,27.4,137.0,133.06,98.12
2018,9,9,10,45,3.5,149.5,1.15,27.75,152.0,147.73,109.13
2018,9,9,11,0,4.0,164.0,1.2,28.1,167.0,162.48,120.0
2018,9,9,11,15,3.0,141.5,1.2,28.35,144.0,139.9,102.64
2018,9,9,11,30,2.0,119.0,1.2,28.6,121.0,117.22,85.25
2018,9,9,11,45,6.0,165.0,1.15,28.8,170.5,165.89,122.13
2018,9,9,12,0,10.0,211.0,1.1,29.0,220.0,215.05,158.53
2018,9,9,12,15,9.5,207.0,1.1,29.15,215.5,210.96,155.21
2018,9,9,12,30,9.0,203.0,1.1,29.3,211.0,206.81,152.06
2018,9,9,12,45,9.5,212.0,1.1,29.4,220.0,216.45,159.18
2018,9,9,13,0,10.0,221.0,1.1,29.5,229.0,226.11,166.27
2018,9,9,13,15,9.5,212.5,1.1,29.55,220.0,217.33,159.84
2018,9,9,13,30,9.0,204.0,1.1,29.6,211.0,208.49,153.44
2018,9,9,13,45,19.0,243.5,1.1,29.6,258.5,257.74,190.23
2018,9,9,14,0,29.0,283.0,1.1,29.6,306.0,315.5,232.44
2018,9,9,14,15,26.5,274.5,1.1,29.55,294.5,304.65,224.61
2018,9,9,14,30,24.0,266.0,1.1,29.5,283.0,285.7,211.26
2018,9,9,14,45,34.0,267.0,1.1,29.45,290.0,303.91,225.42
2018,9,9,15,0,44.0,268.0,1.1,29.4,297.0,313.63,233.26
2018,9,9,15,15,53.0,258.0,1.15,29.2,291.0,309.99,231.71
2018,9,9,15,30,62.0,248.0,1.2,29.0,285.0,305.7,229.74
2018,9,9,15,45,43.0,217.5,1.2,28.8,242.0,257.41,194.22
2018,9,9,16,0,24.0,187.0,1.2,28.6,199.0,203.89,154.23
2018,9,9,16,15,132.5,155.5,1.25,28.3,211.5,252.78,195.0
2018,9,9,16,30,241.0,124.0,1.3,28.0,224.0,284.53,221.31
2018,9,9,16,45,132.0,101.5,1.3,27.65,155.0,182.02,140.92
2018,9,9,17,0,23.0,79.0,1.3,27.3,86.0,91.61,68.56
2018,9,9,17,15,11.5,64.5,1.25,26.7,68.0,68.13,49.78
2018,9,9,17,30,0.0,50.0,1.2,26.1,50.0,48.51,33.82
2018,9,9,17,45,0.0,38.0,1.1,25.45,38.0,36.71,23.98
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,25.1,14.01
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,13.51,0.04
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.97,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
