Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,1.0,1.5,1.65,19.45,1.5,0.0,0.0
2018,9,10,6,0,2.0,3.0,1.7,19.5,3.0,2.95,0.0
2018,9,10,6,15,7.5,16.0,1.75,19.7,16.5,15.1,0.0
2018,9,10,6,30,13.0,29.0,1.8,19.9,30.0,27.03,16.18
2018,9,10,6,45,24.5,46.5,1.8,20.15,50.5,42.42,30.69
2018,9,10,7,0,36.0,64.0,1.8,20.4,71.0,58.92,42.57
2018,9,10,7,15,47.0,84.5,1.8,20.85,97.0,81.02,59.79
2018,9,10,7,30,58.0,105.0,1.8,21.3,123.0,104.73,78.49
2018,9,10,7,45,45.0,96.0,1.8,21.8,111.5,99.4,74.61
2018,9,10,8,0,32.0,87.0,1.8,22.3,100.0,91.27,68.43
2018,9,10,8,15,16.0,89.0,1.75,22.9,95.5,90.34,67.92
2018,9,10,8,30,0.0,91.0,1.7,23.5,91.0,87.92,65.9
2018,9,10,8,45,1.0,115.5,1.65,24.15,116.0,111.76,84.5
2018,9,10,9,0,2.0,140.0,1.6,24.8,141.0,135.79,102.87
2018,9,10,9,15,9.0,180.0,1.6,25.35,185.5,177.93,135.09
2018,9,10,9,30,16.0,220.0,1.6,25.9,230.0,220.95,167.31
2018,9,10,9,45,13.5,216.0,1.55,26.4,225.0,216.82,163.31
2018,9,10,10,0,11.0,212.0,1.5,26.9,220.0,212.3,159.2
2018,9,10,10,15,7.5,191.5,1.5,27.25,197.0,190.76,142.42
2018,9,10,10,30,4.0,171.0,1.5,27.6,174.0,168.75,125.33
2018,9,10,10,45,3.0,161.5,1.55,27.9,164.0,159.01,117.68
2018,9,10,11,0,2.0,152.0,1.6,28.2,154.0,149.15,109.94
2018,9,10,11,15,2.5,154.0,1.6,28.4,156.5,151.68,111.71
2018,9,10,11,30,3.0,156.0,1.6,28.6,159.0,154.23,113.48
2018,9,10,11,45,6.0,180.0,1.65,28.8,185.5,180.61,133.32
2018,9,10,12,0,9.0,204.0,1.7,29.0,212.0,207.23,153.12
2018,9,10,12,15,10.5,215.0,1.75,29.1,224.0,219.81,162.4
2018,9,10,12,30,12.0,226.0,1.8,29.2,236.0,232.45,171.76
2018,9,10,12,45,10.0,214.0,1.8,29.3,222.5,218.91,161.6
2018,9,10,13,0,8.0,202.0,1.8,29.4,209.0,205.28,151.45
2018,9,10,13,15,12.0,229.5,1.8,29.45,239.5,236.73,175.03
2018,9,10,13,30,16.0,257.0,1.8,29.5,270.0,268.43,198.51
2018,9,10,13,45,84.0,293.5,1.8,29.5,359.0,377.14,280.17
2018,9,10,14,0,152.0,330.0,1.8,29.5,448.0,487.14,359.98
2018,9,10,14,15,121.0,305.5,1.8,29.35,397.0,431.66,320.0
2018,9,10,14,30,90.0,281.0,1.8,29.2,346.0,367.94,274.44
2018,9,10,14,45,104.0,272.0,1.75,29.05,343.5,377.87,282.93
2018,9,10,15,0,118.0,263.0,1.7,28.9,341.0,377.98,284.05
2018,9,10,15,15,64.5,225.5,1.7,28.7,267.5,283.63,214.04
2018,9,10,15,30,11.0,188.0,1.7,28.5,194.0,194.95,146.57
2018,9,10,15,45,95.5,171.0,1.65,28.3,219.0,251.68,193.14
2018,9,10,16,0,180.0,154.0,1.6,28.1,244.0,295.31,228.51
2018,9,10,16,15,237.5,151.0,1.5,27.85,256.5,322.15,249.83
2018,9,10,16,30,295.0,148.0,1.4,27.6,269.0,343.51,266.43
2018,9,10,16,45,164.5,130.5,1.3,27.35,196.5,232.58,180.19
2018,9,10,17,0,34.0,113.0,1.2,27.1,124.0,135.44,103.32
2018,9,10,17,15,17.0,87.5,1.05,26.65,93.0,95.51,71.64
2018,9,10,17,30,0.0,62.0,0.9,26.2,62.0,61.58,44.27
2018,9,10,17,45,0.0,45.0,0.8,25.75,45.0,44.51,30.12
2018,9,10,18,0,0.0,28.0,0.7,25.3,28.0,27.2,15.45
2018,9,10,18,15,1.5,16.5,0.7,25.3,16.5,16.27,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,5.43,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,1.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,2.0,2.0,0.9,21.5,2.0,1.97,0.0
2018,9,11,6,15,1.0,11.0,1.0,21.85,11.0,10.61,0.0
2018,9,11,6,30,0.0,20.0,1.1,22.2,20.0,19.3,9.69
2018,9,11,6,45,97.5,40.5,1.25,22.5,60.0,33.28,22.62
2018,9,11,7,0,195.0,61.0,1.4,22.8,100.0,54.45,36.05
2018,9,11,7,15,99.0,79.0,1.3,23.3,99.0,78.31,55.01
2018,9,11,7,30,3.0,97.0,1.2,23.8,98.0,91.78,69.51
2018,9,11,7,45,9.0,118.0,1.15,24.35,121.5,113.11,86.18
2018,9,11,8,0,15.0,139.0,1.1,24.9,145.0,135.28,103.22
2018,9,11,8,15,26.0,162.0,1.1,25.35,174.0,160.04,122.0
2018,9,11,8,30,37.0,185.0,1.1,25.8,203.0,187.89,143.0
2018,9,11,8,45,25.5,185.5,1.1,26.2,198.5,186.95,141.82
2018,9,11,9,0,14.0,186.0,1.1,26.6,194.0,185.01,139.79
2018,9,11,9,15,10.5,189.5,1.15,26.95,196.0,187.74,141.35
2018,9,11,9,30,7.0,193.0,1.2,27.3,198.0,190.01,142.53
2018,9,11,9,45,12.0,215.5,1.25,27.65,224.0,215.41,161.29
2018,9,11,10,0,17.0,238.0,1.3,28.0,250.0,241.36,180.19
2018,9,11,10,15,11.5,213.5,1.3,28.1,222.0,214.89,159.92
2018,9,11,10,30,6.0,189.0,1.3,28.2,194.0,187.73,139.23
2018,9,11,10,45,7.0,196.5,1.35,28.35,202.0,196.22,145.48
2018,9,11,11,0,8.0,204.0,1.4,28.5,210.0,204.79,151.68
2018,9,11,11,15,16.5,250.0,1.45,28.55,263.5,257.55,190.88
2018,9,11,11,30,25.0,296.0,1.5,28.6,317.0,315.5,233.06
2018,9,11,11,45,47.0,339.5,1.55,28.65,379.5,380.68,280.24
2018,9,11,12,0,69.0,383.0,1.6,28.7,442.0,447.28,327.54
2018,9,11,12,15,81.0,394.5,1.6,28.75,463.5,472.68,345.18
2018,9,11,12,30,93.0,406.0,1.6,28.8,485.0,498.24,363.1
2018,9,11,12,45,133.0,404.5,1.65,28.8,516.5,544.1,396.24
2018,9,11,13,0,173.0,403.0,1.7,28.8,548.0,582.45,423.94
2018,9,11,13,15,216.5,393.5,1.7,28.8,571.5,614.87,447.48
2018,9,11,13,30,260.0,384.0,1.7,28.8,595.0,654.7,475.76
2018,9,11,13,45,252.5,372.0,1.7,28.8,572.0,634.48,462.2
2018,9,11,14,0,245.0,360.0,1.7,28.8,549.0,613.24,448.39
2018,9,11,14,15,261.5,341.5,1.65,28.7,536.0,605.53,444.48
2018,9,11,14,30,278.0,323.0,1.6,28.6,523.0,596.02,439.25
2018,9,11,14,45,300.0,290.0,1.6,28.55,495.5,573.32,425.52
2018,9,11,15,0,322.0,257.0,1.6,28.5,468.0,548.12,409.98
2018,9,11,15,15,348.5,227.0,1.55,28.4,441.5,527.15,397.08
2018,9,11,15,30,375.0,197.0,1.5,28.3,415.0,512.06,387.92
2018,9,11,15,45,385.5,180.5,1.45,28.2,388.0,488.05,371.68
2018,9,11,16,0,396.0,164.0,1.4,28.1,361.0,461.96,353.64
2018,9,11,16,15,272.5,143.0,1.3,27.85,272.0,334.84,258.78
2018,9,11,16,30,149.0,122.0,1.2,27.6,183.0,219.69,170.21
2018,9,11,16,45,161.0,98.5,1.15,27.35,156.0,199.89,155.38
2018,9,11,17,0,173.0,75.0,1.1,27.1,129.0,171.73,133.02
2018,9,11,17,15,268.5,71.0,0.95,26.65,136.0,208.48,160.39
2018,9,11,17,30,364.0,67.0,0.8,26.2,143.0,227.74,171.17
2018,9,11,17,45,260.0,52.0,0.7,25.75,98.0,156.49,113.05
2018,9,11,18,0,156.0,37.0,0.6,25.3,53.0,96.85,63.97
2018,9,11,18,15,82.5,21.0,0.6,25.3,29.0,44.87,0.0
2018,9,11,18,30,9.0,5.0,0.6,25.3,5.0,6.44,0.0
2018,9,11,18,45,4.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,18.18,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,24.58,13.62
2018,9,12,6,45,331.5,41.5,1.85,22.95,92.0,31.16,20.73
2018,9,12,7,0,390.0,52.0,2.0,23.3,128.0,46.94,27.15
2018,9,12,7,15,311.0,75.0,2.0,23.75,147.5,85.85,53.13
2018,9,12,7,30,232.0,98.0,2.0,24.2,167.0,118.11,81.0
2018,9,12,7,45,210.5,119.5,2.0,24.6,191.5,148.32,106.65
2018,9,12,8,0,189.0,141.0,2.0,25.0,216.0,176.17,130.49
2018,9,12,8,15,111.0,144.0,2.0,25.45,189.5,169.1,127.6
2018,9,12,8,30,33.0,147.0,2.0,25.9,163.0,151.77,115.28
2018,9,12,8,45,19.0,140.5,2.0,26.3,150.0,143.01,108.22
2018,9,12,9,0,5.0,134.0,2.0,26.7,137.0,131.5,98.82
2018,9,12,9,15,9.0,169.0,2.0,27.05,174.5,167.46,126.32
2018,9,12,9,30,13.0,204.0,2.0,27.4,212.0,203.97,153.72
2018,9,12,9,45,32.5,246.5,2.05,27.7,269.0,258.39,194.53
2018,9,12,10,0,52.0,289.0,2.1,28.0,326.0,314.85,236.11
2018,9,12,10,15,50.0,304.0,2.1,28.2,341.0,331.46,247.51
2018,9,12,10,30,48.0,319.0,2.1,28.4,356.0,347.9,258.85
2018,9,12,10,45,47.0,328.0,2.1,28.6,365.0,359.04,266.34
2018,9,12,11,0,46.0,337.0,2.1,28.8,374.0,370.02,273.71
2018,9,12,11,15,54.0,353.5,2.05,28.95,398.0,395.95,292.02
2018,9,12,11,30,62.0,370.0,2.0,29.1,422.0,422.32,310.42
2018,9,12,11,45,99.0,348.0,2.0,29.2,431.5,441.13,324.87
2018,9,12,12,0,136.0,326.0,2.0,29.3,441.0,455.56,336.34
2018,9,12,12,15,98.5,315.0,1.9,29.4,398.5,413.3,304.79
2018,9,12,12,30,61.0,304.0,1.8,29.5,356.0,362.6,267.27
2018,9,12,12,45,164.0,291.5,1.75,29.6,429.0,454.52,336.6
2018,9,12,13,0,267.0,279.0,1.7,29.7,502.0,547.13,403.8
2018,9,12,13,15,488.0,216.0,1.6,29.75,613.5,700.35,513.34
2018,9,12,13,30,709.0,153.0,1.5,29.8,725.0,834.2,601.63
2018,9,12,13,45,707.5,155.0,1.45,29.8,711.5,829.54,597.3
2018,9,12,14,0,706.0,157.0,1.4,29.8,698.0,825.59,595.01
2018,9,12,14,15,756.5,131.5,1.35,29.75,690.0,828.89,597.65
2018,9,12,14,30,807.0,106.0,1.3,29.7,682.0,830.15,599.01
2018,9,12,14,45,775.0,111.0,1.3,29.7,640.5,789.92,573.98
2018,9,12,15,0,743.0,116.0,1.3,29.7,599.0,748.48,548.3
2018,9,12,15,15,460.0,176.0,1.35,29.55,468.5,567.25,423.88
2018,9,12,15,30,177.0,236.0,1.4,29.4,338.0,387.55,291.66
2018,9,12,15,45,193.0,211.5,1.45,29.25,314.0,366.57,278.83
2018,9,12,16,0,209.0,187.0,1.5,29.1,290.0,351.37,268.9
2018,9,12,16,15,295.0,150.5,1.5,28.85,278.5,356.9,275.46
2018,9,12,16,30,381.0,114.0,1.5,28.6,267.0,361.79,280.47
2018,9,12,16,45,482.0,91.0,1.5,28.35,256.0,376.02,291.22
2018,9,12,17,0,583.0,68.0,1.5,28.1,245.0,375.79,289.36
2018,9,12,17,15,520.0,60.5,1.35,27.5,195.5,309.26,235.75
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,248.43,185.4
2018,9,12,17,45,359.0,43.5,1.05,26.35,103.0,179.93,128.81
2018,9,12,18,0,261.0,34.0,0.9,25.8,60.0,121.85,78.69
2018,9,12,18,15,147.0,20.0,0.9,25.8,33.0,59.69,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,11.38,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.1,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,4.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,9.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,85.0,16.0,2.9,21.4,23.0,15.73,0.0
2018,9,13,6,30,161.0,31.0,3.1,21.8,45.0,24.04,13.01
2018,9,13,6,45,201.0,42.5,3.3,22.2,73.0,31.99,21.45
2018,9,13,7,0,241.0,54.0,3.5,22.6,101.0,45.58,28.47
2018,9,13,7,15,223.5,77.0,3.65,23.15,131.0,83.33,54.58
2018,9,13,7,30,206.0,100.0,3.8,23.7,161.0,115.91,80.61
2018,9,13,7,45,108.0,116.5,4.0,24.2,149.0,127.6,94.35
2018,9,13,8,0,10.0,133.0,4.2,24.7,137.0,128.51,98.5
2018,9,13,8,15,13.0,144.5,4.25,25.25,150.5,141.53,108.38
2018,9,13,8,30,16.0,156.0,4.3,25.8,164.0,154.8,118.34
2018,9,13,8,45,19.5,173.5,4.35,26.3,184.0,174.17,133.01
2018,9,13,9,0,23.0,191.0,4.4,26.8,204.0,193.96,147.84
2018,9,13,9,15,16.0,188.0,4.45,27.15,197.5,189.19,143.58
2018,9,13,9,30,9.0,185.0,4.5,27.5,191.0,183.52,138.62
2018,9,13,9,45,8.5,189.0,4.5,27.9,195.0,187.8,141.39
2018,9,13,10,0,8.0,193.0,4.5,28.3,199.0,191.98,144.07
2018,9,13,10,15,10.0,194.0,4.55,28.6,201.5,194.95,145.99
2018,9,13,10,30,12.0,195.0,4.6,28.9,204.0,198.02,148.02
2018,9,13,10,45,17.0,218.0,4.6,29.15,231.5,224.98,168.22
2018,9,13,11,0,22.0,241.0,4.6,29.4,259.0,255.14,190.61
2018,9,13,11,15,60.5,294.5,4.65,29.6,344.5,342.22,256.12
2018,9,13,11,30,99.0,348.0,4.7,29.8,430.0,437.12,325.85
2018,9,13,11,45,113.0,375.5,4.7,29.95,470.0,481.6,357.53
2018,9,13,12,0,127.0,403.0,4.7,30.1,510.0,526.61,389.41
2018,9,13,12,15,142.5,407.0,4.7,30.2,527.0,548.92,405.39
2018,9,13,12,30,158.0,411.0,4.7,30.3,544.0,571.06,421.31
2018,9,13,12,45,94.0,357.0,4.7,30.4,436.0,449.93,333.47
2018,9,13,13,0,30.0,303.0,4.7,30.5,328.0,334.98,248.24
2018,9,13,13,15,33.0,294.0,4.7,30.5,321.0,329.23,244.64
2018,9,13,13,30,36.0,285.0,4.7,30.5,314.0,323.27,240.64
2018,9,13,13,45,55.5,293.5,4.7,30.45,336.5,350.75,261.94
2018,9,13,14,0,75.0,302.0,4.7,30.4,359.0,377.79,282.78
2018,9,13,14,15,194.5,303.0,4.7,30.25,443.0,493.98,371.9
2018,9,13,14,30,314.0,304.0,4.7,30.1,527.0,605.41,455.29
2018,9,13,14,45,230.0,298.5,4.65,29.95,457.0,513.24,387.42
2018,9,13,15,0,146.0,293.0,4.6,29.8,387.0,433.75,328.16
2018,9,13,15,15,88.0,243.0,4.55,29.55,298.5,321.3,244.51
2018,9,13,15,30,30.0,193.0,4.5,29.3,210.0,221.16,167.89
2018,9,13,15,45,64.0,180.0,4.45,29.05,212.5,231.33,177.55
2018,9,13,16,0,98.0,167.0,4.4,28.8,215.0,245.77,190.1
2018,9,13,16,15,112.5,164.0,4.3,28.5,213.0,248.8,193.17
2018,9,13,16,30,127.0,161.0,4.2,28.2,211.0,250.71,195.18
2018,9,13,16,45,98.5,137.5,4.1,27.9,173.0,204.28,158.67
2018,9,13,17,0,70.0,114.0,4.0,27.6,135.0,154.85,119.33
2018,9,13,17,15,54.5,90.5,3.9,27.2,105.0,119.69,90.91
2018,9,13,17,30,39.0,67.0,3.8,26.8,75.0,85.84,63.14
2018,9,13,17,45,25.5,48.5,3.7,26.45,53.0,60.1,41.67
2018,9,13,18,0,12.0,30.0,3.6,26.1,31.0,35.41,20.3
2018,9,13,18,15,11.0,16.5,3.6,26.1,17.0,18.59,0.0
2018,9,13,18,30,10.0,3.0,3.6,26.1,3.0,2.95,0.0
2018,9,13,18,45,5.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,15.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,30.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,44.5,9.5,6.35,22.95,11.5,9.34,0.0
2018,9,14,6,30,59.0,14.0,6.4,23.1,19.0,10.41,2.26
2018,9,14,6,45,137.5,28.0,6.5,23.3,51.0,20.59,11.69
2018,9,14,7,0,216.0,42.0,6.6,23.5,83.0,35.26,20.44
2018,9,14,7,15,146.5,36.5,6.7,23.8,68.5,40.41,22.22
2018,9,14,7,30,77.0,31.0,6.8,24.1,54.0,38.36,22.7
2018,9,14,7,45,58.5,69.5,6.95,24.45,89.0,76.39,54.8
2018,9,14,8,0,40.0,108.0,7.1,24.8,124.0,112.23,84.66
2018,9,14,8,15,46.0,122.0,7.2,25.2,142.5,130.02,98.79
2018,9,14,8,30,52.0,136.0,7.3,25.6,161.0,148.51,113.39
2018,9,14,8,45,26.0,107.5,7.35,26.0,120.0,114.32,86.19
2018,9,14,9,0,0.0,79.0,7.4,26.4,79.0,76.42,55.7
2018,9,14,9,15,3.5,133.0,7.45,26.65,135.0,130.2,98.12
2018,9,14,9,30,7.0,187.0,7.5,26.9,191.0,184.29,140.1
2018,9,14,9,45,8.5,193.0,7.55,27.1,198.5,191.64,145.39
2018,9,14,10,0,10.0,199.0,7.6,27.3,206.0,199.1,150.81
2018,9,14,10,15,5.5,163.5,7.6,27.45,167.5,162.23,121.85
2018,9,14,10,30,1.0,128.0,7.6,27.6,129.0,124.78,92.41
2018,9,14,10,45,2.0,138.5,7.6,27.7,140.0,135.86,100.91
2018,9,14,11,0,3.0,149.0,7.6,27.8,151.0,147.04,109.44
2018,9,14,11,15,5.5,174.0,7.6,27.85,178.5,173.76,129.99
2018,9,14,11,30,8.0,199.0,7.6,27.9,206.0,200.73,150.64
2018,9,14,11,45,9.0,212.0,7.6,27.95,219.5,214.79,161.29
2018,9,14,12,0,10.0,225.0,7.6,28.0,233.0,228.92,172.01
2018,9,14,12,15,11.0,234.5,7.55,28.0,243.5,239.65,180.16
2018,9,14,12,30,12.0,244.0,7.5,28.0,254.0,250.43,188.38
2018,9,14,12,45,12.0,243.5,7.45,28.0,253.5,250.28,188.3
2018,9,14,13,0,12.0,243.0,7.4,28.0,253.0,250.09,188.24
2018,9,14,13,15,20.0,273.5,7.35,27.85,289.5,288.68,218.02
2018,9,14,13,30,28.0,304.0,7.3,27.7,326.0,335.95,254.18
2018,9,14,13,45,33.0,307.0,7.25,27.6,332.5,344.5,261.08
2018,9,14,14,0,38.0,310.0,7.2,27.5,339.0,352.93,268.02
2018,9,14,14,15,36.0,293.5,7.15,27.35,320.0,333.96,254.19
2018,9,14,14,30,34.0,277.0,7.1,27.2,301.0,314.85,240.26
2018,9,14,14,45,22.0,240.5,7.05,27.0,255.5,257.93,197.03
2018,9,14,15,0,10.0,204.0,7.0,26.8,210.0,210.36,160.5
2018,9,14,15,15,5.0,162.0,6.95,26.6,165.0,163.42,124.25
2018,9,14,15,30,0.0,120.0,6.9,26.4,120.0,117.1,88.01
2018,9,14,15,45,2.0,116.5,6.85,26.2,117.5,115.22,86.96
2018,9,14,16,0,4.0,113.0,6.8,26.0,115.0,113.25,85.81
2018,9,14,16,15,46.5,133.0,6.7,25.75,151.5,165.8,129.23
2018,9,14,16,30,89.0,153.0,6.6,25.5,188.0,212.73,167.62
2018,9,14,16,45,48.0,111.5,6.55,25.25,130.0,141.28,109.95
2018,9,14,17,0,7.0,70.0,6.5,25.0,72.0,71.72,53.19
2018,9,14,17,15,5.0,59.0,6.45,24.75,60.5,59.74,43.32
2018,9,14,17,30,3.0,48.0,6.4,24.5,49.0,48.02,33.45
2018,9,14,17,45,1.5,33.5,6.4,24.25,34.0,32.87,20.65
2018,9,14,18,0,0.0,19.0,6.4,24.0,19.0,18.34,7.73
2018,9,14,18,15,4.5,11.0,6.4,24.0,11.0,11.77,0.0
2018,9,14,18,30,9.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.5,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.0,0.5,7.0,21.9,0.5,0.0,0.0
2018,9,15,6,0,2.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,15,1.0,3.5,7.0,21.95,3.5,3.44,0.0
2018,9,15,6,30,0.0,6.0,7.0,22.0,6.0,5.78,0.0
2018,9,15,6,45,0.0,8.5,7.05,22.05,8.5,8.19,1.26
2018,9,15,7,0,0.0,11.0,7.1,22.1,11.0,10.6,3.07
2018,9,15,7,15,0.0,13.5,7.1,22.2,13.5,13.02,5.15
2018,9,15,7,30,0.0,16.0,7.1,22.3,16.0,15.43,7.18
2018,9,15,7,45,0.0,25.5,7.15,22.35,25.5,24.61,14.79
2018,9,15,8,0,0.0,35.0,7.2,22.4,35.0,33.79,22.34
2018,9,15,8,15,0.0,30.0,7.2,22.5,30.0,28.96,18.27
2018,9,15,8,30,0.0,25.0,7.2,22.6,25.0,24.14,14.22
2018,9,15,8,45,0.0,57.0,7.2,22.7,57.0,55.1,39.45
2018,9,15,9,0,0.0,89.0,7.2,22.8,89.0,86.11,64.41
2018,9,15,9,15,0.0,101.0,7.2,22.95,101.0,97.69,73.48
2018,9,15,9,30,0.0,113.0,7.2,23.1,113.0,109.29,82.51
2018,9,15,9,45,0.0,128.0,7.2,23.25,128.0,123.82,93.82
2018,9,15,10,0,0.0,143.0,7.2,23.4,143.0,138.4,105.11
2018,9,15,10,15,3.0,165.5,7.15,23.55,168.0,162.42,123.85
2018,9,15,10,30,6.0,188.0,7.1,23.7,193.0,186.78,142.74
2018,9,15,10,45,6.5,184.0,7.0,23.85,189.5,183.67,140.03
2018,9,15,11,0,7.0,180.0,6.9,24.0,186.0,180.54,137.38
2018,9,15,11,15,3.5,142.5,6.85,24.1,145.5,141.29,106.43
2018,9,15,11,30,0.0,105.0,6.8,24.2,105.0,101.82,75.21
2018,9,15,11,45,0.0,100.5,6.75,24.35,100.5,97.46,71.71
2018,9,15,12,0,0.0,96.0,6.7,24.5,96.0,93.08,68.2
2018,9,15,12,15,0.5,102.0,6.65,24.6,102.5,99.41,73.16
2018,9,15,12,30,1.0,108.0,6.6,24.7,109.0,105.76,78.14
2018,9,15,12,45,0.5,89.0,6.55,24.8,89.5,86.72,63.15
2018,9,15,13,0,0.0,70.0,6.5,24.9,70.0,67.81,48.22
2018,9,15,13,15,0.0,62.0,6.45,24.9,62.0,60.04,42.12
2018,9,15,13,30,0.0,54.0,6.4,24.9,54.0,52.28,36.01
2018,9,15,13,45,0.0,54.0,6.35,24.95,54.0,52.27,36.04
2018,9,15,14,0,0.0,54.0,6.3,25.0,54.0,52.26,36.08
2018,9,15,14,15,0.0,71.0,6.25,24.9,71.0,68.73,49.26
2018,9,15,14,30,0.0,88.0,6.2,24.8,88.0,85.2,62.47
2018,9,15,14,45,0.0,68.5,6.2,24.75,68.5,66.28,47.54
2018,9,15,15,0,0.0,49.0,6.2,24.7,49.0,47.38,32.53
2018,9,15,15,15,0.0,39.0,6.15,24.55,39.0,37.7,24.85
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,28.02,17.11
2018,9,15,15,45,0.0,25.0,6.1,24.3,25.0,24.14,14.04
2018,9,15,16,0,0.0,21.0,6.1,24.2,21.0,20.27,10.94
2018,9,15,16,15,0.0,20.0,6.1,24.0,20.0,19.3,10.21
2018,9,15,16,30,0.0,19.0,6.1,23.8,19.0,18.33,9.47
2018,9,15,16,45,0.0,36.0,6.1,23.65,36.0,34.75,23.07
2018,9,15,17,0,0.0,53.0,6.1,23.5,53.0,51.21,36.66
2018,9,15,17,15,0.0,43.0,6.15,23.3,43.0,41.53,28.61
2018,9,15,17,30,0.0,33.0,6.2,23.1,33.0,31.86,20.44
2018,9,15,17,45,0.0,23.5,6.2,22.95,23.5,22.68,12.56
2018,9,15,18,0,0.0,14.0,6.2,22.8,14.0,13.5,3.92
2018,9,15,18,15,2.5,8.0,6.2,22.8,8.0,8.38,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.5,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,2.5,6.15,21.2,2.5,2.46,0.0
2018,9,16,6,30,0.0,5.0,6.1,21.3,5.0,4.82,0.0
2018,9,16,6,45,0.0,20.0,6.1,21.35,20.0,19.29,10.67
2018,9,16,7,0,0.0,35.0,6.1,21.4,35.0,33.79,22.19
2018,9,16,7,15,0.0,38.5,6.15,21.5,38.5,37.17,25.23
2018,9,16,7,30,0.0,42.0,6.2,21.6,42.0,40.56,28.12
2018,9,16,7,45,0.0,43.0,6.2,21.75,43.0,41.52,28.89
2018,9,16,8,0,0.0,44.0,6.2,21.9,44.0,42.49,29.6
2018,9,16,8,15,0.0,37.5,6.25,22.05,37.5,36.21,24.3
2018,9,16,8,30,0.0,31.0,6.3,22.2,31.0,29.94,19.03
2018,9,16,8,45,0.0,45.0,6.3,22.35,45.0,43.48,30.03
2018,9,16,9,0,0.0,59.0,6.3,22.5,59.0,57.04,40.93
2018,9,16,9,15,0.0,70.5,6.35,22.65,70.5,68.19,49.79
2018,9,16,9,30,0.0,82.0,6.4,22.8,82.0,79.35,58.6
2018,9,16,9,45,2.0,125.0,6.45,23.0,126.5,122.15,92.64
2018,9,16,10,0,4.0,168.0,6.5,23.2,171.0,165.21,126.45
2018,9,16,10,15,4.0,171.5,6.5,23.3,174.5,168.94,129.07
2018,9,16,10,30,4.0,175.0,6.5,23.4,178.0,172.66,131.73
2018,9,16,10,45,4.5,173.0,6.5,23.55,176.5,171.4,130.51
2018,9,16,11,0,5.0,171.0,6.5,23.7,175.0,170.13,129.33
2018,9,16,11,15,3.0,133.5,6.55,23.85,136.0,132.08,99.3
2018,9,16,11,30,1.0,96.0,6.6,24.0,97.0,93.91,69.09
2018,9,16,11,45,4.5,138.5,6.65,24.1,142.5,138.55,104.28
2018,9,16,12,0,8.0,181.0,6.7,24.2,188.0,183.63,139.47
2018,9,16,12,15,6.0,167.0,6.7,24.2,172.0,168.22,127.36
2018,9,16,12,30,4.0,153.0,6.7,24.2,156.0,152.72,115.22
2018,9,16,12,45,3.0,140.5,6.7,24.2,143.0,139.56,104.93
2018,9,16,13,0,2.0,128.0,6.7,24.2,130.0,126.36,94.61
2018,9,16,13,15,1.0,110.5,6.75,24.1,111.5,108.22,80.41
2018,9,16,13,30,0.0,93.0,6.8,24.0,93.0,90.12,66.18
2018,9,16,13,45,0.0,78.0,6.85,23.95,78.0,75.53,54.71
2018,9,16,14,0,0.0,63.0,6.9,23.9,63.0,60.98,43.22
2018,9,16,14,15,0.0,63.5,6.95,23.8,63.5,61.46,43.7
2018,9,16,14,30,0.0,64.0,7.0,23.7,64.0,61.93,44.19
2018,9,16,14,45,0.0,56.0,7.05,23.6,56.0,54.17,38.07
2018,9,16,15,0,0.0,48.0,7.1,23.5,48.0,46.41,31.94
2018,9,16,15,15,0.5,61.0,7.15,23.4,61.5,59.38,42.56
2018,9,16,15,30,1.0,74.0,7.2,23.3,75.0,72.31,53.2
2018,9,16,15,45,0.5,52.5,7.25,23.2,53.0,51.09,36.13
2018,9,16,16,0,0.0,31.0,7.3,23.1,31.0,29.94,18.94
2018,9,16,16,15,2.0,36.0,7.35,22.95,37.0,36.01,24.08
2018,9,16,16,30,4.0,41.0,7.4,22.8,43.0,41.89,29.07
2018,9,16,16,45,8.5,51.0,7.4,22.7,54.0,53.75,38.98
2018,9,16,17,0,13.0,61.0,7.4,22.6,65.0,67.41,50.24
2018,9,16,17,15,6.5,37.0,7.4,22.55,39.0,38.48,26.16
2018,9,16,17,30,0.0,13.0,7.4,22.5,13.0,12.53,4.63
2018,9,16,17,45,0.0,10.0,7.4,22.4,10.0,9.64,2.07
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,6.74,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,3.44,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,6,15,0.5,6.5,3.15,24.0,6.5,6.39,0.0
2018,9,17,6,30,1.0,13.0,3.2,24.1,13.0,12.54,3.25
2018,9,17,6,45,86.5,31.0,3.25,24.25,46.5,25.82,15.92
2018,9,17,7,0,172.0,49.0,3.3,24.4,80.0,42.77,27.49
2018,9,17,7,15,258.0,64.5,3.4,24.6,129.0,71.08,43.28
2018,9,17,7,30,344.0,80.0,3.5,24.8,178.0,113.28,72.28
2018,9,17,7,45,206.5,74.0,3.55,25.0,136.0,106.39,73.08
2018,9,17,8,0,69.0,68.0,3.6,25.2,94.0,81.49,58.67
2018,9,17,8,15,35.0,68.5,3.75,25.45,81.5,76.75,56.01
2018,9,17,8,30,1.0,69.0,3.9,25.7,69.0,67.07,48.72
2018,9,17,8,45,2.5,103.0,4.0,25.95,104.0,100.47,75.21
2018,9,17,9,0,4.0,137.0,4.1,26.2,139.0,133.86,101.26
2018,9,17,9,15,11.5,168.5,4.15,26.5,175.5,168.25,127.78
2018,9,17,9,30,19.0,200.0,4.2,26.8,212.0,203.54,154.7
2018,9,17,9,45,96.5,237.0,4.3,27.1,303.5,289.88,221.54
2018,9,17,10,0,174.0,274.0,4.4,27.4,395.0,382.3,291.77
2018,9,17,10,15,282.0,253.0,4.45,27.65,459.5,447.95,342.4
2018,9,17,10,30,390.0,232.0,4.5,27.9,524.0,522.54,399.11
2018,9,17,10,45,526.0,198.5,4.55,28.15,605.5,611.43,466.03
2018,9,17,11,0,662.0,165.0,4.6,28.4,687.0,705.38,535.0
2018,9,17,11,15,426.5,226.0,4.6,28.55,565.0,590.52,447.57
2018,9,17,11,30,191.0,287.0,4.6,28.7,443.0,458.65,345.81
2018,9,17,11,45,281.0,261.0,4.6,28.85,492.5,516.69,391.13
2018,9,17,12,0,371.0,235.0,4.6,29.0,542.0,583.58,441.47
2018,9,17,12,15,581.5,185.5,4.6,29.05,667.0,732.84,551.78
2018,9,17,12,30,792.0,136.0,4.6,29.1,792.0,878.26,651.3
2018,9,17,12,45,771.0,144.0,4.55,29.2,777.0,873.38,646.81
2018,9,17,13,0,750.0,152.0,4.5,29.3,762.0,865.29,641.2
2018,9,17,13,15,775.5,144.5,4.45,29.3,764.5,880.69,651.97
2018,9,17,13,30,801.0,137.0,4.4,29.3,767.0,892.72,660.39
2018,9,17,13,45,712.5,158.5,4.35,29.3,706.0,832.18,619.6
2018,9,17,14,0,624.0,180.0,4.3,29.3,645.0,768.01,576.26
2018,9,17,14,15,637.0,164.5,4.15,29.2,622.0,752.81,566.64
2018,9,17,14,30,650.0,149.0,4.0,29.1,599.0,734.43,554.59
2018,9,17,14,45,650.5,140.0,3.85,29.0,569.5,709.69,538.1
2018,9,17,15,0,651.0,131.0,3.7,28.9,540.0,682.48,519.89
2018,9,17,15,15,682.0,120.5,3.55,28.75,522.0,674.78,515.72
2018,9,17,15,30,713.0,110.0,3.4,28.6,504.0,662.68,508.36
2018,9,17,15,45,664.0,109.5,3.25,28.45,450.5,601.34,464.26
2018,9,17,16,0,615.0,109.0,3.1,28.3,397.0,541.71,420.33
2018,9,17,16,15,600.5,100.5,2.9,28.05,355.0,496.7,386.82
2018,9,17,16,30,586.0,92.0,2.7,27.8,313.0,451.35,352.03
2018,9,17,16,45,535.0,85.0,2.55,27.55,263.0,388.44,302.75
2018,9,17,17,0,484.0,78.0,2.4,27.3,213.0,329.22,255.03
2018,9,17,17,15,413.5,68.0,2.25,26.9,166.0,261.0,199.33
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,202.33,150.12
2018,9,17,17,45,245.5,43.5,1.95,26.15,79.5,137.44,96.19
2018,9,17,18,0,148.0,29.0,1.8,25.8,40.0,80.52,40.45
2018,9,17,18,15,77.0,15.5,1.8,25.8,21.0,30.68,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,2.15,21.35,6.5,6.39,0.0
2018,9,18,6,30,0.0,13.0,2.3,21.6,13.0,12.54,3.05
2018,9,18,6,45,0.0,26.0,2.45,21.9,26.0,25.1,15.48
2018,9,18,7,0,0.0,39.0,2.6,22.2,39.0,37.67,25.27
2018,9,18,7,15,21.5,61.5,2.65,22.55,67.5,59.07,42.36
2018,9,18,7,30,43.0,84.0,2.7,22.9,96.0,83.94,61.74
2018,9,18,7,45,40.0,101.0,2.75,23.3,114.0,102.19,76.71
2018,9,18,8,0,37.0,118.0,2.8,23.7,132.0,120.2,91.35
2018,9,18,8,15,41.5,147.0,2.8,24.15,165.0,151.07,115.78
2018,9,18,8,30,46.0,176.0,2.8,24.6,198.0,182.74,140.44
2018,9,18,8,45,26.0,169.5,2.8,25.05,182.0,172.3,131.98
2018,9,18,9,0,6.0,163.0,2.8,25.5,166.0,159.47,121.44
2018,9,18,9,15,42.0,208.0,2.8,25.8,234.0,221.47,169.36
2018,9,18,9,30,78.0,253.0,2.8,26.1,302.0,287.72,219.66
2018,9,18,9,45,51.5,251.0,2.8,26.45,284.0,274.47,208.5
2018,9,18,10,0,25.0,249.0,2.8,26.8,266.0,257.26,194.42
2018,9,18,10,15,76.5,292.5,2.8,27.0,348.5,338.85,256.21
2018,9,18,10,30,128.0,336.0,2.8,27.2,431.0,426.52,320.83
2018,9,18,10,45,118.0,349.0,2.75,27.35,439.0,438.28,328.13
2018,9,18,11,0,108.0,362.0,2.7,27.5,447.0,445.05,332.13
2018,9,18,11,15,140.0,378.5,2.7,27.65,491.0,497.47,370.02
2018,9,18,11,30,172.0,395.0,2.7,27.8,535.0,547.22,405.35
2018,9,18,11,45,206.5,397.0,2.65,27.95,566.5,585.3,432.26
2018,9,18,12,0,241.0,399.0,2.6,28.1,598.0,623.9,459.32
2018,9,18,12,15,242.0,398.5,2.6,28.2,598.0,629.73,463.02
2018,9,18,12,30,243.0,398.0,2.6,28.3,598.0,634.59,466.3
2018,9,18,12,45,211.5,389.5,2.6,28.4,562.5,600.09,441.68
2018,9,18,13,0,180.0,381.0,2.6,28.5,527.0,564.36,416.25
2018,9,18,13,15,200.5,373.0,2.6,28.55,532.5,576.17,425.65
2018,9,18,13,30,221.0,365.0,2.6,28.6,538.0,586.94,434.08
2018,9,18,13,45,169.5,348.5,2.6,28.65,478.5,522.05,387.5
2018,9,18,14,0,118.0,332.0,2.6,28.7,419.0,457.53,340.82
2018,9,18,14,15,150.0,317.0,2.55,28.65,423.0,468.65,350.75
2018,9,18,14,30,182.0,302.0,2.5,28.6,427.0,477.9,358.95
2018,9,18,14,45,323.0,250.5,2.45,28.55,457.5,543.93,411.08
2018,9,18,15,0,464.0,199.0,2.4,28.5,488.0,601.39,455.82
2018,9,18,15,15,425.5,191.5,2.3,28.35,442.0,549.59,418.46
2018,9,18,15,30,387.0,184.0,2.2,28.2,396.0,498.84,382.0
2018,9,18,15,45,542.5,136.0,2.1,28.0,404.0,543.6,418.33
2018,9,18,16,0,698.0,88.0,2.0,27.8,412.0,570.12,439.87
2018,9,18,16,15,694.0,78.0,1.9,27.5,368.5,524.26,406.01
2018,9,18,16,30,690.0,68.0,1.8,27.2,325.0,478.96,371.83
2018,9,18,16,45,648.5,63.0,1.7,26.9,274.5,420.32,326.05
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,362.69,279.54
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,295.77,224.72
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,235.03,173.27
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,164.02,113.64
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,100.89,44.28
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,40.35,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.75,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,15.73,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,23.66,10.26
2018,9,19,6,45,285.5,43.5,1.9,19.55,84.5,33.35,22.59
2018,9,19,7,0,391.0,57.0,2.1,20.1,126.0,48.49,31.34
2018,9,19,7,15,462.5,66.0,2.0,20.65,175.0,86.24,49.36
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,132.6,80.87
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,180.22,118.67
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,232.9,162.54
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,285.64,207.11
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,341.43,253.34
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,394.61,296.46
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,449.2,339.09
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,502.59,379.74
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,554.85,418.15
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,602.46,452.3
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,649.23,484.83
2018,9,19,10,15,815.5,122.0,1.4,27.6,705.0,691.95,514.18
2018,9,19,10,30,825.0,124.0,1.4,27.8,735.0,733.05,540.78
2018,9,19,10,45,830.5,125.5,1.35,28.0,757.5,768.74,562.52
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,802.1,582.49
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,830.92,600.58
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,856.97,616.91
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,877.43,629.08
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,894.79,639.36
2018,9,19,12,15,842.0,132.0,1.4,28.9,823.0,906.56,646.32
2018,9,19,12,30,841.0,132.0,1.4,29.0,822.0,915.05,651.37
2018,9,19,12,45,836.5,133.0,1.35,29.1,813.0,918.1,652.46
2018,9,19,13,0,832.0,134.0,1.3,29.2,804.0,917.81,651.62
2018,9,19,13,15,826.5,133.0,1.3,29.25,787.0,911.16,647.77
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,901.26,642.08
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,884.58,632.23
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,864.94,620.64
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,839.66,605.08
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,811.79,587.92
2018,9,19,14,45,763.0,124.0,1.15,29.25,621.0,777.82,566.75
2018,9,19,15,0,747.0,122.0,1.1,29.2,584.0,744.75,546.12
2018,9,19,15,15,726.5,118.5,1.05,29.15,541.0,702.14,518.91
2018,9,19,15,30,706.0,115.0,1.0,29.1,498.0,658.44,490.73
2018,9,19,15,45,679.0,110.0,0.9,29.1,451.0,607.73,455.49
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,557.06,419.6
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,500.39,379.6
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,445.28,339.39
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,381.86,291.76
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,322.18,245.18
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,253.05,190.15
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,193.43,141.2
2018,9,19,17,45,228.5,40.5,0.8,26.45,72.0,127.36,87.08
2018,9,19,18,0,126.0,25.0,0.8,25.8,33.0,67.48,22.12
2018,9,19,18,15,63.0,12.5,0.8,25.8,16.5,24.46,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
