Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.75,19.5,14.74,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.2,38.0,22.88,8.84
2018,9,20,6,45,223.5,45.5,0.75,21.7,77.5,35.09,23.78
2018,9,20,7,0,316.0,62.0,0.8,22.2,117.0,50.33,33.44
2018,9,20,7,15,385.5,73.5,0.65,22.75,164.0,86.39,51.83
2018,9,20,7,30,455.0,85.0,0.5,23.3,211.0,130.46,81.5
2018,9,20,7,45,505.0,94.0,0.35,23.85,260.5,177.14,117.25
2018,9,20,8,0,555.0,103.0,0.2,24.4,310.0,228.58,158.12
2018,9,20,8,15,591.0,109.5,0.35,25.1,358.5,278.76,199.3
2018,9,20,8,30,627.0,116.0,0.5,25.8,407.0,332.34,242.7
2018,9,20,8,45,654.0,121.0,0.7,26.45,453.0,383.89,284.16
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,437.24,325.95
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,488.25,364.75
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,540.48,403.37
2018,9,20,9,45,762.0,124.0,1.05,28.0,623.0,588.8,438.32
2018,9,20,10,0,787.0,121.0,1.1,28.3,661.0,636.55,472.07
2018,9,20,10,15,796.5,123.5,1.1,28.5,691.0,678.95,500.9
2018,9,20,10,30,806.0,126.0,1.1,28.7,721.0,719.78,527.29
2018,9,20,10,45,812.0,128.5,1.15,28.9,744.0,756.16,550.35
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,790.31,571.84
2018,9,20,11,15,822.0,132.0,1.2,29.2,782.0,818.89,589.25
2018,9,20,11,30,826.0,133.0,1.2,29.3,797.0,844.81,604.94
2018,9,20,11,45,826.5,134.0,1.15,29.45,804.0,864.88,616.1
2018,9,20,12,0,827.0,135.0,1.1,29.6,811.0,881.91,625.37
2018,9,20,12,15,824.5,136.5,1.05,29.65,810.0,893.65,631.6
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,902.15,635.94
2018,9,20,12,45,798.5,148.0,0.95,29.75,794.0,897.21,632.02
2018,9,20,13,0,775.0,158.0,0.9,29.8,779.0,888.92,626.31
2018,9,20,13,15,761.0,160.0,0.85,29.8,759.5,877.8,619.11
2018,9,20,13,30,747.0,162.0,0.8,29.8,740.0,867.33,612.46
2018,9,20,13,45,749.5,155.0,0.75,29.8,719.5,855.72,605.2
2018,9,20,14,0,752.0,148.0,0.7,29.8,699.0,837.69,594.02
2018,9,20,14,15,759.0,138.5,0.65,29.75,674.0,821.27,584.13
2018,9,20,14,30,766.0,129.0,0.6,29.7,649.0,801.6,572.23
2018,9,20,14,45,752.0,126.0,0.55,29.65,612.5,768.48,551.78
2018,9,20,15,0,738.0,123.0,0.5,29.6,576.0,736.29,531.99
2018,9,20,15,15,718.0,119.0,0.55,29.5,533.5,693.79,506.78
2018,9,20,15,30,698.0,115.0,0.6,29.4,491.0,650.19,480.2
2018,9,20,15,45,670.5,110.5,0.65,29.3,444.5,600.05,447.39
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,549.99,413.58
2018,9,20,16,15,606.0,100.0,0.75,28.9,349.0,492.94,373.85
2018,9,20,16,30,569.0,94.0,0.8,28.6,300.0,437.5,333.77
2018,9,20,16,45,517.0,86.0,0.85,28.3,250.5,374.2,286.22
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,314.74,239.76
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,246.35,185.14
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,187.41,136.63
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,122.64,83.17
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,62.66,11.49
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,22.8,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,38.5,14.5,1.3,21.35,17.0,14.25,0.0
2018,9,21,6,30,75.0,28.0,1.5,21.8,33.0,23.24,8.05
2018,9,21,6,45,150.5,48.5,1.75,22.25,70.5,39.32,27.12
2018,9,21,7,0,226.0,69.0,2.0,22.7,108.0,57.16,43.18
2018,9,21,7,15,255.5,85.0,2.1,23.15,143.5,89.14,58.62
2018,9,21,7,30,285.0,101.0,2.2,23.6,179.0,124.39,84.03
2018,9,21,7,45,299.0,117.0,2.3,24.0,214.0,160.09,112.68
2018,9,21,8,0,313.0,133.0,2.4,24.4,249.0,197.24,143.42
2018,9,21,8,15,319.5,146.5,2.4,24.75,279.5,231.27,172.03
2018,9,21,8,30,326.0,160.0,2.4,25.1,310.0,265.68,200.54
2018,9,21,8,45,424.5,163.0,2.4,25.45,380.5,327.97,249.1
2018,9,21,9,0,523.0,166.0,2.4,25.8,451.0,400.65,305.23
2018,9,21,9,15,582.5,165.5,2.4,26.05,506.5,460.11,350.95
2018,9,21,9,30,642.0,165.0,2.4,26.3,562.0,523.14,398.48
2018,9,21,9,45,668.0,166.0,2.4,26.6,601.5,571.4,434.07
2018,9,21,10,0,694.0,167.0,2.4,26.9,641.0,620.26,469.33
2018,9,21,10,15,707.0,169.5,2.35,27.1,671.0,661.9,498.53
2018,9,21,10,30,720.0,172.0,2.3,27.3,701.0,702.5,526.39
2018,9,21,10,45,730.0,173.0,2.3,27.55,724.0,738.03,550.39
2018,9,21,11,0,740.0,174.0,2.3,27.8,747.0,771.84,572.41
2018,9,21,11,15,746.0,175.0,2.3,27.9,762.5,800.43,590.69
2018,9,21,11,30,752.0,176.0,2.3,28.0,778.0,826.71,607.39
2018,9,21,11,45,755.5,176.5,2.25,28.15,786.0,847.83,620.14
2018,9,21,12,0,759.0,177.0,2.2,28.3,794.0,866.24,631.14
2018,9,21,12,15,766.5,172.0,2.2,28.35,795.0,876.64,637.61
2018,9,21,12,30,774.0,167.0,2.2,28.4,796.0,887.03,644.26
2018,9,21,12,45,782.0,159.5,2.15,28.5,789.0,892.25,647.07
2018,9,21,13,0,790.0,152.0,2.1,28.6,782.0,894.29,647.98
2018,9,21,13,15,785.5,150.5,2.1,28.6,766.0,888.06,644.38
2018,9,21,13,30,781.0,149.0,2.1,28.6,750.0,878.72,638.95
2018,9,21,13,45,773.5,147.0,2.05,28.55,726.0,863.1,629.22
2018,9,21,14,0,766.0,145.0,2.0,28.5,702.0,844.59,617.74
2018,9,21,14,15,754.5,142.0,2.0,28.45,671.0,818.79,601.93
2018,9,21,14,30,743.0,139.0,2.0,28.4,640.0,793.85,586.73
2018,9,21,14,45,727.5,136.0,1.95,28.3,603.0,760.12,565.24
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,724.55,542.43
2018,9,21,15,15,690.0,129.5,1.85,28.1,524.0,681.91,514.52
2018,9,21,15,30,668.0,126.0,1.8,28.0,482.0,638.36,484.74
2018,9,21,15,45,639.0,120.5,1.75,27.85,435.5,587.2,448.87
2018,9,21,16,0,610.0,115.0,1.7,27.7,389.0,536.31,412.37
2018,9,21,16,15,570.5,108.5,1.6,27.4,340.0,478.63,369.88
2018,9,21,16,30,531.0,102.0,1.5,27.1,291.0,422.82,327.62
2018,9,21,16,45,477.0,93.0,1.4,26.8,242.0,357.28,276.77
2018,9,21,17,0,423.0,84.0,1.3,26.5,193.0,298.92,229.94
2018,9,21,17,15,348.5,71.0,1.2,25.95,147.0,232.52,176.02
2018,9,21,17,30,274.0,58.0,1.1,25.4,101.0,173.71,127.21
2018,9,21,17,45,180.5,40.0,1.0,24.85,64.0,111.57,75.17
2018,9,21,18,0,87.0,22.0,0.9,24.3,27.0,49.29,0.0
2018,9,21,18,15,43.5,11.0,0.9,24.3,13.5,18.91,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,12.78,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,20.48,5.47
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,30.71,20.07
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,43.13,31.46
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,80.86,46.42
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,126.09,76.86
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,173.52,114.12
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,226.23,157.73
2018,9,22,8,15,628.0,97.5,1.6,23.5,358.5,276.93,200.54
2018,9,22,8,30,662.0,103.0,1.5,24.1,407.0,330.72,245.15
2018,9,22,8,45,685.5,108.5,1.45,24.7,452.5,383.01,287.7
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,436.66,329.85
2018,9,22,9,15,735.0,114.5,1.2,25.85,541.0,487.81,368.15
2018,9,22,9,30,761.0,115.0,1.0,26.4,584.0,540.66,405.85
2018,9,22,9,45,784.0,113.5,0.85,26.95,622.0,589.3,439.22
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,637.92,471.04
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,680.25,497.32
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,720.87,520.33
2018,9,22,10,45,829.0,119.0,0.25,28.55,741.5,756.39,538.98
2018,9,22,11,0,834.0,121.0,0.1,28.9,764.0,789.56,556.0
2018,9,22,11,15,837.5,122.5,0.2,29.1,779.0,815.52,572.17
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,841.25,588.57
2018,9,22,11,45,841.0,125.5,0.4,29.5,801.0,861.09,601.52
2018,9,22,12,0,841.0,127.0,0.5,29.7,808.0,877.85,612.78
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.5,892.45,622.17
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,899.47,627.06
2018,9,22,12,45,752.0,167.0,0.65,29.95,769.5,870.78,610.3
2018,9,22,13,0,677.0,199.0,0.7,30.0,736.0,842.7,594.27
2018,9,22,13,15,555.0,243.0,0.75,30.0,677.0,775.19,551.0
2018,9,22,13,30,433.0,287.0,0.8,30.0,618.0,710.05,507.56
2018,9,22,13,45,465.0,266.5,0.85,30.0,611.5,713.94,513.02
2018,9,22,14,0,497.0,246.0,0.9,30.0,605.0,714.9,515.84
2018,9,22,14,15,475.5,237.0,0.9,29.9,568.5,679.02,492.83
2018,9,22,14,30,454.0,228.0,0.9,29.8,532.0,642.03,469.19
2018,9,22,14,45,502.5,194.0,0.95,29.75,512.5,633.91,466.99
2018,9,22,15,0,551.0,160.0,1.0,29.7,493.0,625.1,463.78
2018,9,22,15,15,465.5,173.0,1.0,29.6,440.0,553.95,414.0
2018,9,22,15,30,380.0,186.0,1.0,29.5,387.0,491.02,369.3
2018,9,22,15,45,262.5,177.0,1.0,29.45,309.5,378.64,287.69
2018,9,22,16,0,145.0,168.0,1.0,29.4,232.0,276.04,210.73
2018,9,22,16,15,100.5,126.0,1.0,29.0,168.0,196.75,150.93
2018,9,22,16,30,56.0,84.0,1.0,28.6,104.0,121.22,92.05
2018,9,22,16,45,171.0,75.5,1.05,28.25,122.0,173.5,134.16
2018,9,22,17,0,286.0,67.0,1.1,27.9,140.0,215.36,165.33
2018,9,22,17,15,292.5,60.0,1.0,27.2,119.0,195.87,147.22
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,175.6,127.23
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,111.22,73.07
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,49.71,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,18.11,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.5,12.5,0.2,20.35,16.5,12.29,0.0
2018,9,23,6,30,119.0,25.0,0.3,20.7,33.0,19.69,3.81
2018,9,23,6,45,214.5,41.5,0.4,21.05,71.5,32.03,21.08
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,45.62,33.54
2018,9,23,7,15,293.5,60.5,0.55,21.8,123.5,67.88,40.44
2018,9,23,7,30,277.0,63.0,0.6,22.2,137.0,87.58,54.8
2018,9,23,7,45,138.5,56.0,0.65,22.6,93.0,76.3,51.71
2018,9,23,8,0,0.0,49.0,0.7,23.0,49.0,47.33,33.48
2018,9,23,8,15,8.5,73.0,0.7,23.3,77.0,73.1,54.16
2018,9,23,8,30,17.0,97.0,0.7,23.6,105.0,99.2,74.82
2018,9,23,8,45,27.5,105.0,0.7,23.85,119.0,112.31,84.95
2018,9,23,9,0,38.0,113.0,0.7,24.1,133.0,126.51,96.0
2018,9,23,9,15,44.5,146.0,0.65,24.4,171.5,163.65,124.77
2018,9,23,9,30,51.0,179.0,0.6,24.7,210.0,201.62,153.48
2018,9,23,9,45,42.0,173.5,0.6,24.95,200.0,193.84,146.96
2018,9,23,10,0,33.0,168.0,0.6,25.2,190.0,185.02,139.81
2018,9,23,10,15,21.5,191.5,0.55,25.4,206.0,201.94,151.94
2018,9,23,10,30,10.0,215.0,0.5,25.6,222.0,216.06,161.65
2018,9,23,10,45,11.0,224.0,0.5,25.85,232.0,226.26,168.83
2018,9,23,11,0,12.0,233.0,0.5,26.1,242.0,236.53,176.06
2018,9,23,11,15,9.5,204.0,0.5,26.25,211.5,206.53,153.47
2018,9,23,11,30,7.0,175.0,0.5,26.4,181.0,176.28,130.76
2018,9,23,11,45,3.5,122.5,0.5,26.55,125.5,121.96,89.52
2018,9,23,12,0,0.0,70.0,0.5,26.7,70.0,67.8,47.7
2018,9,23,12,15,6.5,126.5,0.55,26.75,131.5,128.74,95.12
2018,9,23,12,30,13.0,183.0,0.6,26.8,193.0,190.53,141.91
2018,9,23,12,45,14.0,204.0,0.65,26.85,215.0,212.6,158.19
2018,9,23,13,0,15.0,225.0,0.7,26.9,237.0,234.83,174.71
2018,9,23,13,15,9.0,189.0,0.7,26.85,196.0,193.4,143.74
2018,9,23,13,30,3.0,153.0,0.7,26.8,155.0,152.09,112.68
2018,9,23,13,45,5.5,169.5,0.75,26.8,173.5,170.89,127.37
2018,9,23,14,0,8.0,186.0,0.8,26.8,192.0,189.83,141.94
2018,9,23,14,15,19.0,188.0,0.9,26.7,201.0,207.12,155.78
2018,9,23,14,30,30.0,190.0,1.0,26.6,210.0,218.58,165.25
2018,9,23,14,45,29.5,190.5,1.05,26.45,209.0,218.62,165.68
2018,9,23,15,0,29.0,191.0,1.1,26.3,208.0,218.74,166.26
2018,9,23,15,15,35.0,189.0,1.2,26.05,208.0,221.17,168.99
2018,9,23,15,30,41.0,187.0,1.3,25.8,208.0,223.35,171.51
2018,9,23,15,45,21.5,142.0,1.45,25.55,153.0,160.24,122.83
2018,9,23,16,0,2.0,97.0,1.6,25.3,98.0,95.9,72.01
2018,9,23,16,15,6.5,87.5,1.7,24.85,90.0,89.16,67.15
2018,9,23,16,30,11.0,78.0,1.8,24.4,82.0,82.03,61.72
2018,9,23,16,45,8.0,74.5,1.9,24.0,77.0,77.04,57.73
2018,9,23,17,0,5.0,71.0,2.0,23.6,72.0,72.71,54.13
2018,9,23,17,15,2.5,56.5,2.05,23.0,57.0,57.14,41.16
2018,9,23,17,30,0.0,42.0,2.1,22.4,42.0,41.81,28.17
2018,9,23,17,45,4.5,27.0,2.15,21.85,27.0,28.02,15.44
2018,9,23,18,0,9.0,12.0,2.2,21.3,12.0,13.78,0.0
2018,9,23,18,15,4.5,6.0,2.2,21.3,6.0,5.9,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,7.0,2.5,2.15,16.45,3.0,2.46,0.0
2018,9,24,6,30,14.0,5.0,2.3,16.7,6.0,4.39,0.0
2018,9,24,6,45,59.0,15.0,2.4,16.9,24.0,12.82,5.17
2018,9,24,7,0,104.0,25.0,2.5,17.1,42.0,18.44,10.46
2018,9,24,7,15,114.5,26.5,2.5,17.5,51.5,28.21,14.21
2018,9,24,7,30,125.0,28.0,2.5,17.9,61.0,38.75,21.64
2018,9,24,7,45,62.5,34.0,2.55,18.3,50.5,42.51,27.62
2018,9,24,8,0,0.0,40.0,2.6,18.7,40.0,38.62,26.85
2018,9,24,8,15,0.0,60.0,2.5,19.2,60.0,57.98,42.82
2018,9,24,8,30,0.0,80.0,2.4,19.7,80.0,77.37,58.54
2018,9,24,8,45,0.0,92.0,2.35,20.15,92.0,88.91,67.65
2018,9,24,9,0,0.0,104.0,2.3,20.6,104.0,100.48,76.66
2018,9,24,9,15,0.0,105.5,2.25,21.05,105.5,102.0,77.5
2018,9,24,9,30,0.0,107.0,2.2,21.5,107.0,103.51,78.34
2018,9,24,9,45,1.0,123.5,2.15,21.95,124.0,120.1,91.22
2018,9,24,10,0,2.0,140.0,2.1,22.4,141.0,136.83,104.07
2018,9,24,10,15,1.5,136.0,2.05,22.7,137.0,132.79,100.52
2018,9,24,10,30,1.0,132.0,2.0,23.0,133.0,128.67,96.99
2018,9,24,10,45,2.5,150.0,1.95,23.3,152.0,147.46,111.46
2018,9,24,11,0,4.0,168.0,1.9,23.6,171.0,166.42,125.9
2018,9,24,11,15,7.0,198.0,1.9,23.8,203.5,198.58,150.46
2018,9,24,11,30,10.0,228.0,1.9,24.0,236.0,231.11,175.0
2018,9,24,11,45,10.0,223.0,1.9,24.2,231.0,226.61,171.29
2018,9,24,12,0,10.0,218.0,1.9,24.4,226.0,222.05,167.69
2018,9,24,12,15,10.0,222.5,1.85,24.5,230.5,226.89,171.26
2018,9,24,12,30,10.0,227.0,1.8,24.6,235.0,231.73,174.82
2018,9,24,12,45,9.0,214.0,1.8,24.7,221.0,218.09,164.46
2018,9,24,13,0,8.0,201.0,1.8,24.8,207.0,204.37,154.09
2018,9,24,13,15,10.5,211.5,1.8,24.8,219.5,217.38,164.24
2018,9,24,13,30,13.0,222.0,1.8,24.8,232.0,230.46,174.37
2018,9,24,13,45,9.5,190.0,1.8,24.85,197.0,195.1,147.5
2018,9,24,14,0,6.0,158.0,1.8,24.9,162.0,159.86,120.57
2018,9,24,14,15,4.5,141.0,1.8,24.85,144.0,141.55,106.61
2018,9,24,14,30,3.0,124.0,1.8,24.8,126.0,123.29,92.56
2018,9,24,14,45,1.5,101.0,1.8,24.75,102.0,99.15,73.75
2018,9,24,15,0,0.0,78.0,1.8,24.7,78.0,75.46,55.11
2018,9,24,15,15,0.0,72.0,1.75,24.55,72.0,69.63,50.66
2018,9,24,15,30,0.0,66.0,1.7,24.4,66.0,63.81,46.18
2018,9,24,15,45,0.0,56.0,1.7,24.3,56.0,54.12,38.52
2018,9,24,16,0,0.0,46.0,1.7,24.2,46.0,44.44,30.79
2018,9,24,16,15,0.0,39.0,1.6,23.9,39.0,37.66,25.39
2018,9,24,16,30,0.0,32.0,1.5,23.6,32.0,30.89,19.92
2018,9,24,16,45,72.5,35.5,1.4,23.3,53.0,76.88,58.44
2018,9,24,17,0,145.0,39.0,1.3,23.0,74.0,116.17,89.69
2018,9,24,17,15,174.0,36.0,1.2,22.4,68.0,117.52,88.72
2018,9,24,17,30,203.0,33.0,1.1,21.8,62.0,116.1,84.02
2018,9,24,17,45,154.5,25.5,1.0,21.2,42.0,84.42,52.84
2018,9,24,18,0,106.0,18.0,0.9,20.6,22.0,41.85,0.0
2018,9,24,18,15,53.0,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,72.0,10.0,1.05,18.4,14.0,9.83,0.0
2018,9,25,6,30,144.0,20.0,1.2,18.9,28.0,15.61,0.0
2018,9,25,6,45,213.5,27.5,1.4,19.4,54.5,20.18,11.15
2018,9,25,7,0,283.0,35.0,1.6,19.9,81.0,25.0,15.95
2018,9,25,7,15,168.5,36.5,1.5,20.55,66.5,39.46,21.58
2018,9,25,7,30,54.0,38.0,1.4,21.2,52.0,42.28,27.3
2018,9,25,7,45,27.0,57.5,1.35,21.8,64.5,60.11,43.2
2018,9,25,8,0,0.0,77.0,1.3,22.4,77.0,74.24,55.68
2018,9,25,8,15,3.5,105.0,1.3,22.9,106.5,101.8,77.64
2018,9,25,8,30,7.0,133.0,1.3,23.4,136.0,129.88,99.62
2018,9,25,8,45,9.0,150.5,1.3,23.85,155.0,148.03,113.43
2018,9,25,9,0,11.0,168.0,1.3,24.3,174.0,166.45,127.31
2018,9,25,9,15,6.0,159.0,1.25,24.65,162.5,156.32,118.83
2018,9,25,9,30,1.0,150.0,1.2,25.0,151.0,145.47,109.88
2018,9,25,9,45,1.0,153.0,1.2,25.35,154.0,148.59,111.91
2018,9,25,10,0,1.0,156.0,1.2,25.7,157.0,151.69,113.89
2018,9,25,10,15,3.5,175.5,1.15,25.9,178.0,172.53,129.6
2018,9,25,10,30,6.0,195.0,1.1,26.1,199.0,193.67,145.32
2018,9,25,10,45,11.0,221.5,1.1,26.35,229.5,223.83,167.75
2018,9,25,11,0,16.0,248.0,1.1,26.6,260.0,254.48,190.25
2018,9,25,11,15,18.5,263.5,1.05,26.75,277.5,272.66,203.24
2018,9,25,11,30,21.0,279.0,1.0,26.9,295.0,291.02,216.33
2018,9,25,11,45,21.0,279.0,1.0,27.05,295.5,291.87,216.65
2018,9,25,12,0,21.0,279.0,1.0,27.2,296.0,292.65,217.04
2018,9,25,12,15,59.0,321.5,0.95,27.3,368.5,377.24,279.06
2018,9,25,12,30,97.0,364.0,0.9,27.4,441.0,457.64,335.9
2018,9,25,12,45,176.0,358.0,0.9,27.45,496.0,532.4,389.56
2018,9,25,13,0,255.0,352.0,0.9,27.5,551.0,607.64,442.36
2018,9,25,13,15,366.5,302.5,0.85,27.5,581.5,656.05,477.66
2018,9,25,13,30,478.0,253.0,0.8,27.5,612.0,710.58,516.4
2018,9,25,13,45,568.5,210.0,0.8,27.55,623.5,744.01,540.76
2018,9,25,14,0,659.0,167.0,0.8,27.6,635.0,769.67,559.19
2018,9,25,14,15,748.5,128.0,0.75,27.5,636.5,788.94,571.89
2018,9,25,14,30,838.0,89.0,0.7,27.4,638.0,799.46,579.05
2018,9,25,14,45,824.5,87.0,0.65,27.3,600.5,766.0,557.83
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,734.98,538.67
2018,9,25,15,15,774.0,88.0,0.5,27.15,516.0,685.53,506.21
2018,9,25,15,30,737.0,91.0,0.4,27.1,469.0,635.91,473.46
2018,9,25,15,45,694.5,89.5,0.3,27.05,418.0,580.01,434.7
2018,9,25,16,0,652.0,88.0,0.2,27.0,367.0,523.4,394.31
2018,9,25,16,15,646.0,78.0,0.2,26.8,325.0,480.09,363.84
2018,9,25,16,30,640.0,68.0,0.2,26.6,283.0,435.6,331.02
2018,9,25,16,45,597.5,61.0,0.25,26.4,234.5,375.77,285.6
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,318.91,240.49
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,249.52,184.45
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,188.0,133.09
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,117.66,70.17
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,46.19,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.0,11.0,1.0,18.8,16.0,10.81,0.0
2018,9,26,6,30,176.0,22.0,1.2,19.4,32.0,17.36,0.0
2018,9,26,6,45,293.0,33.5,1.4,19.95,71.0,26.04,15.87
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,33.67,23.3
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,71.26,37.51
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,117.48,67.6
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,165.19,105.02
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,217.94,149.16
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,269.54,193.82
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,325.28,241.47
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,378.21,286.1
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,432.29,330.46
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,482.98,371.24
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,533.51,410.73
2018,9,26,9,45,714.0,128.0,3.35,26.25,578.5,556.09,427.48
2018,9,26,10,0,635.0,161.0,3.4,26.6,584.0,570.79,437.51
2018,9,26,10,15,720.5,138.0,3.4,26.85,638.5,633.39,484.34
2018,9,26,10,30,806.0,115.0,3.4,27.1,693.0,699.6,532.02
2018,9,26,10,45,493.0,173.5,3.4,27.4,530.5,553.53,422.71
2018,9,26,11,0,180.0,232.0,3.4,27.7,368.0,378.13,287.57
2018,9,26,11,15,170.5,248.0,3.35,27.85,379.0,393.41,298.75
2018,9,26,11,30,161.0,264.0,3.3,28.0,390.0,402.62,304.79
2018,9,26,11,45,92.0,267.0,3.25,28.2,339.0,351.33,264.53
2018,9,26,12,0,23.0,270.0,3.2,28.4,288.0,290.9,217.21
2018,9,26,12,15,50.0,289.5,3.15,28.45,329.0,336.05,251.64
2018,9,26,12,30,77.0,309.0,3.1,28.5,370.0,381.89,285.92
2018,9,26,12,45,146.5,331.0,3.05,28.6,445.5,476.92,356.52
2018,9,26,13,0,216.0,353.0,3.0,28.7,521.0,564.76,420.25
2018,9,26,13,15,380.0,290.0,3.0,28.65,577.0,662.2,493.57
2018,9,26,13,30,544.0,227.0,3.0,28.6,633.0,740.0,552.17
2018,9,26,13,45,547.5,222.0,3.0,28.6,619.0,733.33,547.73
2018,9,26,14,0,551.0,217.0,3.0,28.6,605.0,724.35,542.31
2018,9,26,14,15,502.5,217.0,2.95,28.45,558.5,674.41,507.5
2018,9,26,14,30,454.0,217.0,2.9,28.3,512.0,624.42,472.46
2018,9,26,14,45,532.0,184.0,2.8,28.15,510.0,640.02,486.52
2018,9,26,15,0,610.0,151.0,2.7,28.0,508.0,653.37,498.29
2018,9,26,15,15,480.0,169.0,2.55,27.65,436.5,554.01,425.35
2018,9,26,15,30,350.0,187.0,2.4,27.3,365.0,457.44,353.42
2018,9,26,15,45,250.5,145.5,2.2,26.95,266.5,331.63,258.96
2018,9,26,16,0,151.0,104.0,2.0,26.6,168.0,212.6,166.58
2018,9,26,16,15,75.5,68.0,1.85,26.25,100.0,116.29,89.72
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,30.89,19.66
2018,9,26,16,45,0.0,28.5,1.5,25.55,28.5,27.5,16.97
2018,9,26,17,0,0.0,25.0,1.3,25.2,25.0,24.12,14.16
2018,9,26,17,15,0.0,20.0,1.2,24.85,20.0,19.29,10.08
2018,9,26,17,30,0.0,15.0,1.1,24.5,15.0,14.46,5.9
2018,9,26,17,45,0.0,9.5,0.95,24.2,9.5,9.16,0.55
2018,9,26,18,0,0.0,4.0,0.8,23.9,4.0,3.93,0.0
2018,9,26,18,15,0.0,2.0,0.8,23.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,4.0,1.7,21.1,4.0,3.93,0.0
2018,9,27,6,30,4.0,8.0,1.8,21.3,8.0,7.77,0.0
2018,9,27,6,45,2.0,16.0,1.85,21.5,16.0,15.43,6.96
2018,9,27,7,0,0.0,24.0,1.9,21.7,24.0,23.16,14.17
2018,9,27,7,15,0.0,30.5,1.9,21.95,30.5,29.44,18.71
2018,9,27,7,30,0.0,37.0,1.9,22.2,37.0,35.72,24.04
2018,9,27,7,45,0.0,38.5,1.9,22.45,38.5,37.17,25.25
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,38.62,26.39
2018,9,27,8,15,0.0,55.5,1.85,22.9,55.5,53.63,38.61
2018,9,27,8,30,0.0,71.0,1.8,23.1,71.0,68.64,50.67
2018,9,27,8,45,0.0,79.0,1.75,23.35,79.0,76.4,56.71
2018,9,27,9,0,0.0,87.0,1.7,23.6,87.0,84.16,62.69
2018,9,27,9,15,6.0,124.0,1.65,23.8,127.5,122.78,93.22
2018,9,27,9,30,12.0,161.0,1.6,24.0,168.0,162.1,123.77
2018,9,27,9,45,14.0,185.0,1.5,24.2,194.0,187.24,142.78
2018,9,27,10,0,16.0,209.0,1.4,24.4,220.0,212.67,161.8
2018,9,27,10,15,16.0,224.5,1.35,24.6,235.5,228.74,173.48
2018,9,27,10,30,16.0,240.0,1.3,24.8,251.0,244.86,185.13
2018,9,27,10,45,12.5,212.0,1.25,25.05,221.0,215.64,162.54
2018,9,27,11,0,9.0,184.0,1.2,25.3,191.0,186.03,139.77
2018,9,27,11,15,5.0,150.5,1.25,25.55,154.5,150.3,112.25
2018,9,27,11,30,1.0,117.0,1.3,25.8,118.0,114.36,84.33
2018,9,27,11,45,63.5,168.5,1.4,26.05,218.5,225.8,171.92
2018,9,27,12,0,126.0,220.0,1.5,26.3,319.0,334.92,254.56
2018,9,27,12,15,126.5,218.0,1.6,26.4,317.5,335.85,254.9
2018,9,27,12,30,127.0,216.0,1.7,26.5,316.0,336.25,255.4
2018,9,27,12,45,65.5,175.0,1.8,26.55,226.5,239.77,181.89
2018,9,27,13,0,4.0,134.0,1.9,26.6,137.0,134.04,99.36
2018,9,27,13,15,71.0,196.0,1.95,26.55,248.5,268.0,204.26
2018,9,27,13,30,138.0,258.0,2.0,26.5,360.0,393.94,299.2
2018,9,27,13,45,140.5,251.5,2.0,26.45,352.5,388.76,295.3
2018,9,27,14,0,143.0,245.0,2.0,26.4,345.0,382.94,291.6
2018,9,27,14,15,96.5,220.5,2.0,26.3,286.5,315.46,240.83
2018,9,27,14,30,50.0,196.0,2.0,26.2,228.0,241.46,184.34
2018,9,27,14,45,185.0,166.5,1.95,26.15,275.0,332.22,258.11
2018,9,27,15,0,320.0,137.0,1.9,26.1,322.0,407.94,318.29
2018,9,27,15,15,239.5,134.5,1.9,25.95,267.0,326.91,255.93
2018,9,27,15,30,159.0,132.0,1.9,25.8,212.0,259.94,203.58
2018,9,27,15,45,80.0,101.0,1.85,25.65,141.0,160.69,125.07
2018,9,27,16,0,1.0,70.0,1.8,25.5,70.0,68.29,49.89
2018,9,27,16,15,9.5,63.0,1.7,25.25,66.0,66.38,48.8
2018,9,27,16,30,18.0,56.0,1.6,25.0,62.0,65.13,48.0
2018,9,27,16,45,61.5,42.0,1.55,24.7,57.0,74.41,55.82
2018,9,27,17,0,105.0,28.0,1.5,24.4,52.0,83.42,62.46
2018,9,27,17,15,150.5,34.5,1.45,24.15,59.0,105.27,77.95
2018,9,27,17,30,196.0,41.0,1.4,23.9,66.0,122.87,87.37
2018,9,27,17,45,122.0,26.5,1.4,23.6,39.5,73.7,37.89
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,22.18,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,3.0,3.0,1.15,20.95,3.0,2.95,0.0
2018,9,28,6,30,6.0,6.0,1.3,21.1,6.0,5.83,0.0
2018,9,28,6,45,3.0,13.0,1.45,21.25,13.0,12.54,4.54
2018,9,28,7,0,0.0,20.0,1.6,21.4,20.0,19.29,10.87
2018,9,28,7,15,2.5,37.5,1.6,21.55,38.0,36.35,24.37
2018,9,28,7,30,5.0,55.0,1.6,21.7,56.0,53.67,38.73
2018,9,28,7,45,2.5,65.0,1.65,21.8,65.5,63.14,46.69
2018,9,28,8,0,0.0,75.0,1.7,21.9,75.0,72.33,54.25
2018,9,28,8,15,20.5,109.5,1.75,22.1,118.5,110.23,84.39
2018,9,28,8,30,41.0,144.0,1.8,22.3,162.0,151.14,116.69
2018,9,28,8,45,100.5,182.5,1.85,22.55,233.5,213.67,165.37
2018,9,28,9,0,160.0,221.0,1.9,22.8,305.0,283.34,219.15
2018,9,28,9,15,166.5,244.0,1.85,23.1,337.5,318.24,245.5
2018,9,28,9,30,173.0,267.0,1.8,23.4,370.0,353.68,271.85
2018,9,28,9,45,178.0,280.5,1.8,23.7,392.5,379.53,290.74
2018,9,28,10,0,183.0,294.0,1.8,24.0,415.0,405.45,309.45
2018,9,28,10,15,124.0,291.5,1.8,24.25,375.0,372.38,283.45
2018,9,28,10,30,65.0,289.0,1.8,24.5,335.0,330.92,251.06
2018,9,28,10,45,75.5,309.5,1.75,24.8,364.5,362.62,274.26
2018,9,28,11,0,86.0,330.0,1.7,25.1,394.0,395.02,297.36
2018,9,28,11,15,54.0,299.0,1.65,25.25,339.5,341.38,256.78
2018,9,28,11,30,22.0,268.0,1.6,25.4,285.0,280.91,211.05
2018,9,28,11,45,51.5,307.5,1.55,25.6,348.0,352.45,264.6
2018,9,28,12,0,81.0,347.0,1.5,25.8,411.0,420.91,314.16
2018,9,28,12,15,54.0,308.5,1.4,25.85,351.0,359.3,268.34
2018,9,28,12,30,27.0,270.0,1.3,25.9,291.0,296.7,221.87
2018,9,28,12,45,32.5,280.0,1.2,26.0,305.0,313.03,234.16
2018,9,28,13,0,38.0,290.0,1.1,26.1,319.0,329.45,246.06
2018,9,28,13,15,72.5,311.5,1.05,26.15,365.5,384.03,286.65
2018,9,28,13,30,107.0,333.0,1.0,26.2,412.0,438.58,326.25
2018,9,28,13,45,119.5,329.0,0.9,26.2,414.5,454.49,337.31
2018,9,28,14,0,132.0,325.0,0.8,26.2,417.0,460.86,341.97
2018,9,28,14,15,196.0,301.0,0.75,26.15,430.5,487.48,363.06
2018,9,28,14,30,260.0,277.0,0.7,26.1,444.0,519.66,387.46
2018,9,28,14,45,253.5,260.5,0.65,26.1,415.0,491.01,367.39
2018,9,28,15,0,247.0,244.0,0.6,26.1,386.0,461.71,347.26
2018,9,28,15,15,233.5,225.0,0.6,25.95,351.0,423.92,321.21
2018,9,28,15,30,220.0,206.0,0.6,25.8,316.0,378.04,288.93
2018,9,28,15,45,222.0,183.0,0.6,25.7,284.5,354.3,272.45
2018,9,28,16,0,224.0,160.0,0.6,25.6,253.0,321.48,248.68
2018,9,28,16,15,248.5,137.5,0.55,25.3,228.0,301.25,234.07
2018,9,28,16,30,273.0,115.0,0.5,25.0,203.0,278.03,216.27
2018,9,28,16,45,196.0,98.5,0.5,24.75,156.0,210.28,162.81
2018,9,28,17,0,119.0,82.0,0.5,24.5,109.0,144.3,110.06
2018,9,28,17,15,81.5,61.5,0.5,24.0,77.5,101.96,75.41
2018,9,28,17,30,44.0,41.0,0.5,23.5,46.0,63.09,43.25
2018,9,28,17,45,38.5,25.0,0.55,23.0,28.0,40.55,16.43
2018,9,28,18,0,33.0,9.0,0.6,22.5,10.0,15.87,0.0
2018,9,28,18,15,16.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,78.0,10.0,1.35,16.4,13.5,9.83,0.0
2018,9,29,6,30,156.0,20.0,1.5,16.7,27.0,15.85,0.0
2018,9,29,6,45,253.0,32.5,1.65,17.0,62.0,25.64,15.34
2018,9,29,7,0,350.0,45.0,1.8,17.3,97.0,34.13,23.93
2018,9,29,7,15,332.5,58.0,1.75,17.9,123.5,65.35,38.52
2018,9,29,7,30,315.0,71.0,1.7,18.5,150.0,96.52,61.56
2018,9,29,7,45,224.5,103.0,1.6,19.05,166.0,131.57,94.36
2018,9,29,8,0,134.0,135.0,1.5,19.6,182.0,155.55,118.05
2018,9,29,8,15,234.0,148.0,1.5,20.35,244.5,204.57,155.19
2018,9,29,8,30,334.0,161.0,1.5,21.1,307.0,265.74,202.57
2018,9,29,8,45,358.5,175.0,1.45,21.9,347.5,308.41,236.4
2018,9,29,9,0,383.0,189.0,1.4,22.7,388.0,353.62,271.4
2018,9,29,9,15,327.0,211.0,1.35,23.1,391.0,367.28,282.1
2018,9,29,9,30,271.0,233.0,1.3,23.5,394.0,375.52,287.9
2018,9,29,9,45,360.0,227.0,1.2,23.95,454.5,436.63,333.54
2018,9,29,10,0,449.0,221.0,1.1,24.4,515.0,507.02,384.47
2018,9,29,10,15,456.0,224.0,1.05,24.65,534.5,535.03,403.64
2018,9,29,10,30,463.0,227.0,1.0,24.9,554.0,562.22,422.16
2018,9,29,10,45,404.5,263.5,0.95,25.15,556.0,573.23,427.27
2018,9,29,11,0,346.0,300.0,0.9,25.4,558.0,575.12,426.01
2018,9,29,11,15,425.0,277.5,0.85,25.5,600.5,632.37,466.43
2018,9,29,11,30,504.0,255.0,0.8,25.6,643.0,687.3,504.02
2018,9,29,11,45,527.0,248.5,0.8,25.75,657.5,712.47,520.47
2018,9,29,12,0,550.0,242.0,0.8,25.9,672.0,736.34,536.28
2018,9,29,12,15,630.0,208.0,0.75,25.95,699.5,782.67,567.73
2018,9,29,12,30,710.0,174.0,0.7,26.0,727.0,824.92,594.07
2018,9,29,12,45,439.0,240.5,0.7,26.1,581.0,656.31,479.05
2018,9,29,13,0,168.0,307.0,0.7,26.2,435.0,471.45,347.17
2018,9,29,13,15,439.0,239.5,0.7,26.25,564.0,657.72,484.36
2018,9,29,13,30,710.0,172.0,0.7,26.3,693.0,825.9,597.36
2018,9,29,13,45,586.0,200.0,0.65,26.3,620.0,741.62,539.31
2018,9,29,14,0,462.0,228.0,0.6,26.3,547.0,655.0,480.12
2018,9,29,14,15,393.5,231.5,0.65,26.25,494.5,594.11,439.76
2018,9,29,14,30,325.0,235.0,0.7,26.2,442.0,525.29,392.67
2018,9,29,14,45,397.5,214.0,0.75,26.2,451.5,561.39,421.13
2018,9,29,15,0,470.0,193.0,0.8,26.2,461.0,582.81,438.32
2018,9,29,15,15,420.0,186.5,0.85,26.0,412.0,524.68,397.85
2018,9,29,15,30,370.0,180.0,0.9,25.8,363.0,460.03,352.51
2018,9,29,15,45,396.0,158.5,0.95,25.65,336.0,447.99,345.48
2018,9,29,16,0,422.0,137.0,1.0,25.5,309.0,424.08,328.9
2018,9,29,16,15,430.0,120.5,1.0,25.15,275.5,392.03,305.23
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,358.1,279.07
2018,9,29,16,45,359.0,90.5,1.0,24.45,190.0,284.5,221.09
2018,9,29,17,0,280.0,77.0,1.0,24.1,138.0,218.09,167.48
2018,9,29,17,15,227.5,61.5,0.95,23.55,102.0,167.04,124.85
2018,9,29,17,30,175.0,46.0,0.9,23.0,66.0,116.91,82.0
2018,9,29,17,45,94.0,26.5,0.85,22.45,36.5,60.41,20.86
2018,9,29,18,0,13.0,7.0,0.8,21.9,7.0,9.6,0.0
2018,9,29,18,15,6.5,3.5,0.8,21.9,3.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
