Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,9.34,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,15.05,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,26.81,16.05
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,37.98,27.12
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,72.06,41.81
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,116.64,70.65
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,162.55,105.94
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,214.58,148.66
2018,9,30,8,15,575.0,100.5,1.35,21.2,323.0,257.43,187.23
2018,9,30,8,30,553.0,115.0,1.4,21.8,355.0,297.22,222.43
2018,9,30,8,45,428.5,155.0,1.45,22.4,353.5,316.73,241.58
2018,9,30,9,0,304.0,195.0,1.5,23.0,352.0,322.97,248.2
2018,9,30,9,15,342.0,200.5,1.4,23.35,391.0,364.19,279.97
2018,9,30,9,30,380.0,206.0,1.3,23.7,430.0,409.85,314.23
2018,9,30,9,45,584.0,163.5,1.25,24.1,532.0,509.41,389.03
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,622.94,471.34
2018,9,30,10,15,797.5,123.0,1.15,24.7,663.0,664.16,499.12
2018,9,30,10,30,807.0,125.0,1.1,24.9,692.0,703.75,525.67
2018,9,30,10,45,784.5,139.0,1.05,25.15,704.5,729.96,541.26
2018,9,30,11,0,762.0,153.0,1.0,25.4,717.0,752.21,554.14
2018,9,30,11,15,465.0,231.5,1.0,25.55,578.0,616.69,457.16
2018,9,30,11,30,168.0,310.0,1.0,25.7,439.0,454.49,337.6
2018,9,30,11,45,88.0,259.0,1.0,25.8,326.5,339.28,254.2
2018,9,30,12,0,8.0,208.0,1.0,25.9,214.0,210.41,156.9
2018,9,30,12,15,15.5,236.0,1.0,26.05,248.0,245.3,183.65
2018,9,30,12,30,23.0,264.0,1.0,26.2,282.0,287.01,214.46
2018,9,30,12,45,40.5,298.0,1.0,26.3,329.0,339.16,252.83
2018,9,30,13,0,58.0,332.0,1.0,26.4,376.0,392.04,291.06
2018,9,30,13,15,46.0,309.0,1.0,26.45,343.5,357.87,266.06
2018,9,30,13,30,34.0,286.0,1.0,26.5,311.0,323.5,241.24
2018,9,30,13,45,22.5,252.0,1.05,26.55,268.5,269.98,202.21
2018,9,30,14,0,11.0,218.0,1.1,26.6,226.0,225.31,169.09
2018,9,30,14,15,14.5,219.0,1.15,26.55,228.5,229.61,173.04
2018,9,30,14,30,18.0,220.0,1.2,26.5,231.0,233.87,176.79
2018,9,30,14,45,37.0,221.5,1.25,26.45,243.0,258.55,196.52
2018,9,30,15,0,56.0,223.0,1.3,26.4,255.0,275.03,209.98
2018,9,30,15,15,109.0,215.5,1.3,26.25,271.0,313.17,240.67
2018,9,30,15,30,162.0,208.0,1.3,26.1,287.0,339.27,261.93
2018,9,30,15,45,218.0,178.0,1.35,25.9,272.5,344.77,267.9
2018,9,30,16,0,274.0,148.0,1.4,25.7,258.0,336.85,263.45
2018,9,30,16,15,185.0,114.5,1.35,25.3,184.5,236.9,185.84
2018,9,30,16,30,96.0,81.0,1.3,24.9,111.0,138.05,107.23
2018,9,30,16,45,277.0,69.5,1.25,24.5,133.0,219.88,172.21
2018,9,30,17,0,458.0,58.0,1.2,24.1,155.0,271.78,208.46
2018,9,30,17,15,376.0,48.0,1.15,23.4,113.0,206.09,153.05
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,148.4,102.9
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,80.07,18.12
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,20.36,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.4,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.9,25.0,18.68,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.45,62.5,25.06,14.44
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,33.62,23.36
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,66.32,35.36
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,112.01,64.11
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,159.8,101.02
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,213.21,145.38
2018,10,1,8,15,692.0,75.5,1.25,21.1,344.0,266.02,190.8
2018,10,1,8,30,727.0,80.0,1.3,21.7,393.0,323.25,239.29
2018,10,1,8,45,751.5,83.5,1.3,22.35,439.0,376.49,283.68
2018,10,1,9,0,776.0,87.0,1.3,23.0,485.0,431.0,327.6
2018,10,1,9,15,796.5,88.0,1.25,23.4,526.5,482.01,367.61
2018,10,1,9,30,817.0,89.0,1.2,23.8,568.0,533.24,406.35
2018,10,1,9,45,832.5,90.5,1.1,24.15,604.5,581.95,441.6
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,629.34,474.57
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,671.56,503.3
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,711.9,528.68
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,747.55,550.22
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,780.69,569.8
2018,10,1,11,15,878.5,100.5,0.8,25.8,758.5,808.42,586.49
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,833.23,601.3
2018,10,1,11,45,883.5,101.5,0.75,26.2,779.5,853.33,612.26
2018,10,1,12,0,885.0,102.0,0.7,26.4,786.0,870.22,621.21
2018,10,1,12,15,882.5,103.5,0.75,26.5,784.5,881.41,628.65
2018,10,1,12,30,880.0,105.0,0.8,26.6,783.0,889.19,634.15
2018,10,1,12,45,866.0,110.0,0.85,26.7,770.0,887.16,633.63
2018,10,1,13,0,852.0,115.0,0.9,26.8,757.0,881.73,631.2
2018,10,1,13,15,855.5,110.0,0.95,26.85,742.0,877.67,629.9
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,870.17,626.5
2018,10,1,13,45,852.0,103.5,1.05,26.9,702.5,854.03,617.78
2018,10,1,14,0,845.0,102.0,1.1,26.9,678.0,834.8,607.17
2018,10,1,14,15,823.5,104.0,1.15,26.85,643.0,809.55,592.73
2018,10,1,14,30,802.0,106.0,1.2,26.8,608.0,777.01,573.39
2018,10,1,14,45,777.5,105.0,1.2,26.75,567.0,736.83,548.17
2018,10,1,15,0,753.0,104.0,1.2,26.7,526.0,695.2,521.69
2018,10,1,15,15,749.5,96.5,1.2,26.5,488.0,660.4,499.87
2018,10,1,15,30,746.0,89.0,1.2,26.3,450.0,623.33,475.72
2018,10,1,15,45,715.0,86.0,1.2,26.15,402.5,573.68,440.63
2018,10,1,16,0,684.0,83.0,1.2,26.0,355.0,522.26,403.33
2018,10,1,16,15,642.0,78.0,1.1,25.65,305.5,463.06,358.83
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,405.97,314.47
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,339.09,261.38
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,277.25,210.5
2018,10,1,17,15,379.5,48.5,0.9,23.95,112.5,206.29,151.96
2018,10,1,17,30,286.0,38.0,0.9,23.3,68.0,145.45,99.31
2018,10,1,17,45,168.5,23.5,0.85,22.6,38.5,77.07,2.42
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,19.15,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,7.5,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,15.0,13.0,1.2,17.6,14.0,12.78,0.0
2018,10,2,6,45,40.0,32.0,1.4,18.15,37.0,27.92,16.35
2018,10,2,7,0,65.0,51.0,1.6,18.7,60.0,43.52,31.67
2018,10,2,7,15,196.0,65.0,1.65,19.2,109.0,65.21,42.68
2018,10,2,7,30,327.0,79.0,1.7,19.7,158.0,103.41,66.48
2018,10,2,7,45,482.0,76.0,1.75,20.15,223.0,148.14,96.65
2018,10,2,8,0,637.0,73.0,1.8,20.6,288.0,209.53,143.34
2018,10,2,8,15,604.5,90.0,2.0,21.25,320.0,253.96,184.08
2018,10,2,8,30,572.0,107.0,2.2,21.9,352.0,294.21,220.47
2018,10,2,8,45,621.5,110.0,2.35,22.55,403.5,348.76,265.55
2018,10,2,9,0,671.0,113.0,2.5,23.2,455.0,407.45,312.95
2018,10,2,9,15,574.5,145.5,2.55,23.55,455.5,426.8,329.67
2018,10,2,9,30,478.0,178.0,2.6,23.9,456.0,434.39,336.07
2018,10,2,9,45,648.0,139.5,2.65,24.25,542.0,520.97,403.03
2018,10,2,10,0,818.0,101.0,2.7,24.6,628.0,618.39,476.43
2018,10,2,10,15,632.0,176.0,2.7,24.85,594.5,603.86,462.54
2018,10,2,10,30,446.0,251.0,2.7,25.1,561.0,571.42,435.4
2018,10,2,10,45,591.0,203.5,2.7,25.35,628.0,649.97,494.65
2018,10,2,11,0,736.0,156.0,2.7,25.6,695.0,733.14,555.13
2018,10,2,11,15,735.5,157.0,2.7,25.75,705.0,755.47,569.21
2018,10,2,11,30,735.0,158.0,2.7,25.9,715.0,775.15,581.92
2018,10,2,11,45,545.5,243.0,2.7,26.05,658.5,718.44,538.78
2018,10,2,12,0,356.0,328.0,2.7,26.2,602.0,649.37,485.32
2018,10,2,12,15,376.0,324.5,2.7,26.25,613.0,669.57,500.42
2018,10,2,12,30,396.0,321.0,2.7,26.3,624.0,688.62,514.12
2018,10,2,12,45,370.0,326.5,2.65,26.35,607.0,675.46,504.06
2018,10,2,13,0,344.0,332.0,2.6,26.4,590.0,660.72,493.15
2018,10,2,13,15,359.5,314.5,2.6,26.4,578.5,656.22,491.23
2018,10,2,13,30,375.0,297.0,2.6,26.4,567.0,649.89,488.01
2018,10,2,13,45,342.0,296.5,2.55,26.4,536.0,618.55,465.54
2018,10,2,14,0,309.0,296.0,2.5,26.4,505.0,586.73,442.76
2018,10,2,14,15,285.0,285.0,2.45,26.3,470.5,550.64,417.39
2018,10,2,14,30,261.0,274.0,2.4,26.2,436.0,514.39,391.68
2018,10,2,14,45,267.5,253.5,2.35,26.1,410.5,491.37,376.25
2018,10,2,15,0,274.0,233.0,2.3,26.0,385.0,466.9,359.5
2018,10,2,15,15,319.5,197.5,2.2,25.85,361.0,451.89,350.54
2018,10,2,15,30,365.0,162.0,2.1,25.7,337.0,441.26,344.25
2018,10,2,15,45,496.5,125.0,2.0,25.5,336.0,470.7,368.72
2018,10,2,16,0,628.0,88.0,1.9,25.3,335.0,491.68,385.36
2018,10,2,16,15,608.5,78.5,1.75,24.9,290.5,442.46,347.09
2018,10,2,16,30,589.0,69.0,1.6,24.5,246.0,393.43,308.04
2018,10,2,16,45,474.0,65.5,1.45,24.05,190.5,307.49,239.25
2018,10,2,17,0,359.0,62.0,1.3,23.6,135.0,230.15,176.1
2018,10,2,17,15,305.5,48.5,1.25,23.0,97.5,177.44,131.15
2018,10,2,17,30,252.0,35.0,1.2,22.4,60.0,130.51,88.04
2018,10,2,17,45,147.5,21.0,1.15,21.8,33.5,67.45,0.0
2018,10,2,18,0,43.0,7.0,1.1,21.2,7.0,15.43,0.0
2018,10,2,18,15,21.5,3.5,1.1,21.2,3.5,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,17.69,0.0
2018,10,3,6,45,237.5,30.5,1.15,19.3,57.5,23.72,12.67
2018,10,3,7,0,359.0,43.0,1.3,19.9,93.0,33.08,22.59
2018,10,3,7,15,441.0,51.5,1.25,20.35,139.0,63.02,33.75
2018,10,3,7,30,523.0,60.0,1.2,20.8,185.0,107.22,61.12
2018,10,3,7,45,576.5,66.5,1.15,21.25,234.5,154.19,96.98
2018,10,3,8,0,630.0,73.0,1.1,21.7,284.0,206.93,140.33
2018,10,3,8,15,666.5,77.5,1.05,22.5,332.0,258.48,184.01
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,313.22,229.71
2018,10,3,8,45,729.5,85.0,1.0,24.1,425.5,366.73,273.61
2018,10,3,9,0,756.0,88.0,1.0,24.9,471.0,420.32,316.13
2018,10,3,9,15,748.0,100.0,0.95,25.35,505.5,467.09,352.32
2018,10,3,9,30,740.0,112.0,0.9,25.8,540.0,510.9,384.85
2018,10,3,9,45,718.0,128.5,0.85,26.3,565.5,549.53,412.11
2018,10,3,10,0,696.0,145.0,0.8,26.8,591.0,584.55,435.71
2018,10,3,10,15,746.5,132.0,0.85,27.0,630.5,634.41,471.37
2018,10,3,10,30,797.0,119.0,0.9,27.2,670.0,685.23,506.92
2018,10,3,10,45,812.0,117.0,0.9,27.4,694.0,722.28,530.27
2018,10,3,11,0,827.0,115.0,0.9,27.6,718.0,757.56,552.16
2018,10,3,11,15,846.0,109.0,0.95,27.75,736.5,787.0,570.85
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,816.82,589.8
2018,10,3,11,45,865.0,104.5,1.0,28.0,761.0,836.24,601.45
2018,10,3,12,0,865.0,106.0,1.0,28.1,767.0,852.48,611.22
2018,10,3,12,15,855.5,110.0,1.0,28.15,762.5,859.92,615.63
2018,10,3,12,30,846.0,114.0,1.0,28.2,758.0,863.93,618.09
2018,10,3,12,45,715.0,171.5,1.0,28.25,711.0,823.39,592.24
2018,10,3,13,0,584.0,229.0,1.0,28.3,664.0,771.04,557.21
2018,10,3,13,15,479.5,266.0,0.95,28.3,617.5,716.31,519.03
2018,10,3,13,30,375.0,303.0,0.9,28.3,571.0,655.38,476.31
2018,10,3,13,45,281.0,303.0,0.85,28.25,500.0,572.5,419.03
2018,10,3,14,0,187.0,303.0,0.8,28.2,429.0,481.93,355.31
2018,10,3,14,15,149.0,280.5,0.7,28.1,377.5,423.9,314.59
2018,10,3,14,30,111.0,258.0,0.6,28.0,326.0,366.7,273.52
2018,10,3,14,45,181.0,244.0,0.55,27.9,347.0,404.06,303.14
2018,10,3,15,0,251.0,230.0,0.5,27.8,368.0,445.56,334.32
2018,10,3,15,15,281.0,207.5,0.5,27.75,350.0,434.81,327.76
2018,10,3,15,30,311.0,185.0,0.5,27.7,332.0,420.96,319.19
2018,10,3,15,45,368.0,154.5,0.45,27.6,310.5,419.98,319.68
2018,10,3,16,0,425.0,124.0,0.4,27.5,289.0,405.09,309.49
2018,10,3,16,15,442.5,104.5,0.35,27.2,255.0,374.42,286.67
2018,10,3,16,30,460.0,85.0,0.3,26.9,221.0,340.85,260.64
2018,10,3,16,45,417.0,72.5,0.3,26.6,177.5,284.98,216.6
2018,10,3,17,0,374.0,60.0,0.3,26.3,134.0,232.64,173.88
2018,10,3,17,15,289.0,47.5,0.35,26.05,94.0,169.42,122.24
2018,10,3,17,30,204.0,35.0,0.4,25.8,54.0,115.55,75.05
2018,10,3,17,45,115.0,20.0,0.45,25.5,29.5,57.04,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.91,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.6,20.0,16.71,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.2,54.0,23.79,12.29
2018,10,4,7,0,325.0,44.0,1.3,20.8,88.0,34.3,23.47
2018,10,4,7,15,406.5,54.0,1.3,21.3,133.5,63.11,34.9
2018,10,4,7,30,488.0,64.0,1.3,21.8,179.0,106.45,61.76
2018,10,4,7,45,542.0,71.0,1.3,22.25,227.5,151.82,96.08
2018,10,4,8,0,596.0,78.0,1.3,22.7,276.0,203.06,137.92
2018,10,4,8,15,635.0,83.0,1.4,23.4,324.0,253.8,180.83
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,308.07,226.36
2018,10,4,8,45,702.5,91.5,1.6,24.8,417.5,360.04,269.51
2018,10,4,9,0,731.0,95.0,1.7,25.5,463.0,414.82,313.61
2018,10,4,9,15,761.0,94.0,1.7,25.95,505.5,466.04,353.92
2018,10,4,9,30,791.0,93.0,1.7,26.4,548.0,518.43,393.89
2018,10,4,9,45,819.0,89.5,1.7,26.85,586.5,567.93,430.66
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,617.14,466.19
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,659.34,495.62
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,699.78,521.85
2018,10,4,10,45,876.0,88.0,1.55,28.2,706.5,735.37,543.91
2018,10,4,11,0,884.0,88.0,1.5,28.5,729.0,768.59,564.11
2018,10,4,11,15,889.0,88.0,1.4,28.7,743.5,796.89,580.53
2018,10,4,11,30,894.0,88.0,1.3,28.9,758.0,822.3,594.86
2018,10,4,11,45,896.5,88.5,1.25,29.1,765.0,843.15,606.7
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,860.77,616.48
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,872.4,622.74
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,880.59,626.94
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,882.91,627.57
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,881.73,626.18
2018,10,4,13,15,851.5,102.5,1.05,29.7,720.5,857.76,612.31
2018,10,4,13,30,807.0,118.0,1.1,29.7,691.0,836.19,600.19
2018,10,4,13,45,810.5,111.0,1.1,29.7,669.0,823.45,593.03
2018,10,4,14,0,814.0,104.0,1.1,29.7,647.0,807.39,583.71
2018,10,4,14,15,822.5,95.0,1.1,29.6,620.5,789.86,573.75
2018,10,4,14,30,831.0,86.0,1.1,29.5,594.0,764.08,558.4
2018,10,4,14,45,786.0,92.0,1.1,29.45,548.0,720.24,530.88
2018,10,4,15,0,741.0,98.0,1.1,29.4,502.0,671.23,499.6
2018,10,4,15,15,759.0,85.0,1.05,29.3,469.0,645.72,483.69
2018,10,4,15,30,777.0,72.0,1.0,29.2,436.0,616.28,464.67
2018,10,4,15,45,645.0,80.5,0.95,29.15,360.5,514.58,391.47
2018,10,4,16,0,513.0,89.0,0.9,29.1,285.0,419.66,321.6
2018,10,4,16,15,407.5,90.0,0.9,28.75,232.0,336.65,259.42
2018,10,4,16,30,302.0,91.0,0.9,28.4,179.0,266.68,205.21
2018,10,4,16,45,194.5,77.0,0.85,28.05,129.5,180.62,137.62
2018,10,4,17,0,87.0,63.0,0.8,27.7,80.0,107.13,79.12
2018,10,4,17,15,110.0,44.5,0.8,27.2,59.0,95.67,68.01
2018,10,4,17,30,133.0,26.0,0.8,26.7,38.0,81.87,50.79
2018,10,4,17,45,83.5,16.0,0.8,26.25,21.5,36.03,0.0
2018,10,4,18,0,34.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,17.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,13.76,0.0
2018,10,5,6,45,249.0,26.5,1.5,21.3,54.0,20.84,9.6
2018,10,5,7,0,383.0,39.0,1.7,21.7,90.0,29.65,19.39
2018,10,5,7,15,465.5,47.0,1.65,22.1,136.0,58.64,29.77
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,103.57,56.86
2018,10,5,7,45,600.5,60.5,1.55,22.9,231.0,150.67,92.5
2018,10,5,8,0,653.0,66.0,1.5,23.3,280.0,203.34,135.8
2018,10,5,8,15,689.0,69.5,1.4,23.95,328.0,256.29,180.8
2018,10,5,8,30,725.0,73.0,1.3,24.6,376.0,310.67,226.53
2018,10,5,8,45,751.0,76.0,1.2,25.3,421.5,363.5,270.06
2018,10,5,9,0,777.0,79.0,1.1,26.0,467.0,417.71,313.04
2018,10,5,9,15,794.5,81.5,1.1,26.6,507.5,468.37,352.37
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,518.96,390.24
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,565.87,424.51
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,611.44,456.81
2018,10,5,10,15,844.5,90.5,1.2,28.65,646.5,652.32,485.27
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,691.34,510.9
2018,10,5,10,45,858.5,93.0,1.15,29.1,696.0,725.58,531.88
2018,10,5,11,0,864.0,94.0,1.1,29.3,717.0,757.36,550.98
2018,10,5,11,15,867.0,95.5,1.1,29.45,731.0,785.07,567.95
2018,10,5,11,30,870.0,97.0,1.1,29.6,745.0,809.89,583.02
2018,10,5,11,45,871.0,97.0,1.1,29.75,750.5,828.48,594.08
2018,10,5,12,0,872.0,97.0,1.1,29.9,756.0,843.87,603.22
2018,10,5,12,15,871.0,97.0,1.05,30.0,754.0,854.3,608.73
2018,10,5,12,30,870.0,97.0,1.0,30.1,752.0,861.37,612.23
2018,10,5,12,45,846.0,105.5,0.95,30.15,735.5,854.26,607.03
2018,10,5,13,0,822.0,114.0,0.9,30.2,719.0,848.74,603.14
2018,10,5,13,15,696.5,154.5,0.85,30.2,658.5,785.25,562.49
2018,10,5,13,30,571.0,195.0,0.8,30.2,598.0,717.2,517.81
2018,10,5,13,45,578.5,185.5,0.7,30.25,581.0,708.23,512.22
2018,10,5,14,0,586.0,176.0,0.6,30.3,564.0,696.64,504.22
2018,10,5,14,15,557.5,171.0,0.55,30.25,525.5,657.89,478.58
2018,10,5,14,30,529.0,166.0,0.5,30.2,487.0,613.97,449.62
2018,10,5,14,45,605.0,138.5,0.4,30.15,483.0,633.34,464.13
2018,10,5,15,0,681.0,111.0,0.3,30.1,479.0,641.43,470.02
2018,10,5,15,15,679.0,101.5,0.35,30.05,442.5,607.53,448.55
2018,10,5,15,30,677.0,92.0,0.4,30.0,406.0,571.49,425.3
2018,10,5,15,45,677.0,82.0,0.45,29.95,367.0,534.12,400.32
2018,10,5,16,0,677.0,72.0,0.5,29.9,328.0,494.71,372.83
2018,10,5,16,15,602.0,71.0,0.55,29.5,274.0,423.18,320.94
2018,10,5,16,30,527.0,70.0,0.6,29.1,220.0,356.73,271.0
2018,10,5,16,45,483.0,60.5,0.65,28.7,176.5,300.39,226.74
2018,10,5,17,0,439.0,51.0,0.7,28.3,133.0,247.44,183.15
2018,10,5,17,15,345.5,40.5,0.75,27.5,92.5,180.02,128.04
2018,10,5,17,30,252.0,30.0,0.8,26.7,52.0,121.8,73.93
2018,10,5,17,45,140.0,17.5,0.8,25.95,28.0,50.71,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.5,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,79.0,14.0,1.6,19.8,16.0,13.76,0.0
2018,10,6,6,45,187.5,27.5,1.8,20.1,47.5,21.43,9.61
2018,10,6,7,0,296.0,41.0,2.0,20.4,79.0,31.19,20.76
2018,10,6,7,15,261.0,45.0,2.0,20.85,90.0,47.54,26.57
2018,10,6,7,30,226.0,49.0,2.0,21.3,101.0,64.82,38.73
2018,10,6,7,45,113.0,61.0,2.0,21.75,87.0,73.96,50.9
2018,10,6,8,0,0.0,73.0,2.0,22.2,73.0,70.34,52.6
2018,10,6,8,15,0.0,86.5,1.95,22.7,86.5,83.3,62.97
2018,10,6,8,30,0.0,100.0,1.9,23.2,100.0,96.31,73.18
2018,10,6,8,45,23.5,143.5,1.85,23.7,155.0,146.65,112.8
2018,10,6,9,0,47.0,187.0,1.8,24.2,210.0,200.04,154.12
2018,10,6,9,15,44.0,202.0,1.7,24.55,225.0,216.29,166.12
2018,10,6,9,30,41.0,217.0,1.6,24.9,240.0,232.24,177.76
2018,10,6,9,45,42.0,235.5,1.5,25.3,260.5,253.65,193.35
2018,10,6,10,0,43.0,254.0,1.4,25.7,281.0,275.21,208.79
2018,10,6,10,15,63.0,280.0,1.35,25.95,321.5,316.87,239.51
2018,10,6,10,30,83.0,306.0,1.3,26.2,362.0,360.21,270.91
2018,10,6,10,45,268.5,270.0,1.2,26.5,460.5,470.9,354.3
2018,10,6,11,0,454.0,234.0,1.1,26.8,559.0,589.8,439.92
2018,10,6,11,15,504.0,232.5,1.0,27.05,600.0,641.8,474.08
2018,10,6,11,30,554.0,231.0,0.9,27.3,641.0,694.42,508.32
2018,10,6,11,45,554.0,230.5,0.85,27.5,643.5,706.79,515.12
2018,10,6,12,0,554.0,230.0,0.8,27.7,646.0,717.03,520.89
2018,10,6,12,15,536.5,234.0,0.75,27.85,636.0,714.89,518.22
2018,10,6,12,30,519.0,238.0,0.7,28.0,626.0,710.31,514.11
2018,10,6,12,45,474.0,257.0,0.65,28.1,608.0,695.53,502.59
2018,10,6,13,0,429.0,276.0,0.6,28.2,590.0,678.63,489.8
2018,10,6,13,15,379.0,287.0,0.6,28.25,559.0,639.22,463.14
2018,10,6,13,30,329.0,298.0,0.6,28.3,528.0,607.29,441.24
2018,10,6,13,45,537.5,214.0,0.55,28.3,574.0,698.82,508.08
2018,10,6,14,0,746.0,130.0,0.5,28.3,620.0,776.83,560.34
2018,10,6,14,15,751.5,121.0,0.55,28.25,593.5,755.32,547.26
2018,10,6,14,30,757.0,112.0,0.6,28.2,567.0,733.65,535.34
2018,10,6,14,45,742.0,107.5,0.65,28.2,529.5,698.21,514.02
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,663.49,492.98
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,619.06,464.63
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,574.06,434.4
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,521.66,397.36
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,470.2,359.9
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,410.72,315.61
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,353.89,271.72
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,288.05,219.42
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,226.83,169.22
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,159.7,113.98
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,101.55,58.95
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,38.96,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,29.5,6.0,0.45,20.55,7.0,0.0,0.0
2018,10,7,6,30,59.0,12.0,0.5,20.9,14.0,11.8,0.0
2018,10,7,6,45,158.0,28.0,0.5,21.25,45.0,21.92,9.3
2018,10,7,7,0,257.0,44.0,0.5,21.6,76.0,33.74,22.76
2018,10,7,7,15,248.5,56.5,0.5,22.05,99.5,56.21,33.99
2018,10,7,7,30,240.0,69.0,0.5,22.5,123.0,83.25,52.97
2018,10,7,7,45,123.0,86.5,0.45,22.9,114.5,99.55,70.88
2018,10,7,8,0,6.0,104.0,0.4,23.3,106.0,100.28,76.22
2018,10,7,8,15,8.0,122.5,0.4,23.75,125.5,119.04,90.93
2018,10,7,8,30,10.0,141.0,0.4,24.2,145.0,138.1,105.55
2018,10,7,8,45,12.0,156.5,0.4,24.65,162.0,154.63,117.95
2018,10,7,9,0,14.0,172.0,0.4,25.1,179.0,171.4,130.36
2018,10,7,9,15,15.5,186.0,0.4,25.45,194.5,186.72,141.55
2018,10,7,9,30,17.0,200.0,0.4,25.8,210.0,202.2,152.74
2018,10,7,9,45,12.5,198.0,0.4,26.2,205.5,198.88,149.55
2018,10,7,10,0,8.0,196.0,0.4,26.6,201.0,195.03,146.07
2018,10,7,10,15,34.0,218.5,0.45,26.9,241.5,236.88,177.63
2018,10,7,10,30,60.0,241.0,0.5,27.2,282.0,279.21,208.92
2018,10,7,10,45,141.0,272.0,0.5,27.5,371.5,375.96,279.98
2018,10,7,11,0,222.0,303.0,0.5,27.8,461.0,474.32,349.41
2018,10,7,11,15,357.5,272.0,0.6,28.0,532.5,561.05,411.86
2018,10,7,11,30,493.0,241.0,0.7,28.2,604.0,654.26,477.4
2018,10,7,11,45,577.5,213.5,0.75,28.4,642.0,709.5,515.17
2018,10,7,12,0,662.0,186.0,0.8,28.6,680.0,763.05,551.77
2018,10,7,12,15,655.5,189.0,0.85,28.7,677.0,770.39,556.36
2018,10,7,12,30,649.0,192.0,0.9,28.8,674.0,775.02,559.84
2018,10,7,12,45,611.0,204.5,0.95,28.95,653.5,759.75,549.56
2018,10,7,13,0,573.0,217.0,1.0,29.1,633.0,741.72,537.65
2018,10,7,13,15,564.5,214.5,1.05,29.1,616.0,728.14,529.9
2018,10,7,13,30,556.0,212.0,1.1,29.1,599.0,715.38,522.52
2018,10,7,13,45,635.0,177.0,1.15,29.15,603.5,742.73,543.8
2018,10,7,14,0,714.0,142.0,1.2,29.2,608.0,761.22,557.22
2018,10,7,14,15,660.5,149.5,1.2,29.1,563.5,713.79,526.58
2018,10,7,14,30,607.0,157.0,1.2,29.0,519.0,665.84,494.88
2018,10,7,14,45,571.0,154.0,1.25,28.95,477.0,619.96,464.49
2018,10,7,15,0,535.0,151.0,1.3,28.9,435.0,570.25,430.79
2018,10,7,15,15,554.5,135.5,1.25,28.75,407.5,553.44,420.07
2018,10,7,15,30,574.0,120.0,1.2,28.6,380.0,529.7,403.86
2018,10,7,15,45,516.5,116.0,1.2,28.45,330.5,463.77,356.03
2018,10,7,16,0,459.0,112.0,1.2,28.3,281.0,405.01,312.36
2018,10,7,16,15,460.0,96.0,1.15,27.85,244.0,367.56,284.1
2018,10,7,16,30,461.0,80.0,1.1,27.4,207.0,328.79,253.37
2018,10,7,16,45,410.5,69.0,1.0,27.0,164.5,272.07,207.34
2018,10,7,17,0,360.0,58.0,0.9,26.6,122.0,219.77,163.54
2018,10,7,17,15,264.0,44.0,0.9,26.0,82.5,153.37,108.81
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,94.41,50.76
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,36.26,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,37.5,6.0,1.25,19.65,7.0,0.0,0.0
2018,10,8,6,30,75.0,12.0,1.5,20.2,14.0,11.8,0.0
2018,10,8,6,45,194.5,25.5,1.75,20.75,46.0,19.9,7.23
2018,10,8,7,0,314.0,39.0,2.0,21.3,78.0,30.28,19.77
2018,10,8,7,15,421.5,46.5,2.1,21.85,125.0,54.21,28.2
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,98.08,53.46
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,143.97,87.47
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,196.26,130.07
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,249.16,175.42
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,304.0,222.41
2018,10,8,8,45,759.0,70.0,2.6,24.95,411.5,356.26,266.96
2018,10,8,9,0,789.0,71.0,2.7,25.4,457.0,410.25,311.79
2018,10,8,9,15,802.5,75.0,2.7,25.7,496.5,460.74,352.82
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,510.97,392.36
2018,10,8,9,45,749.5,107.0,2.7,26.25,548.0,538.67,413.52
2018,10,8,10,0,683.0,135.0,2.7,26.5,560.0,558.95,428.24
2018,10,8,10,15,516.0,204.5,2.75,26.75,534.0,546.51,416.75
2018,10,8,10,30,349.0,274.0,2.8,27.0,508.0,518.29,392.99
2018,10,8,10,45,285.0,295.5,2.8,27.25,491.0,507.57,383.65
2018,10,8,11,0,221.0,317.0,2.8,27.5,474.0,487.41,367.19
2018,10,8,11,15,134.5,306.0,2.8,27.65,402.0,416.44,313.58
2018,10,8,11,30,48.0,295.0,2.8,27.8,330.0,334.74,251.18
2018,10,8,11,45,34.5,269.5,2.8,27.95,295.0,299.23,224.64
2018,10,8,12,0,21.0,244.0,2.8,28.1,260.0,257.52,193.11
2018,10,8,12,15,51.0,272.5,2.8,28.15,310.5,319.03,240.0
2018,10,8,12,30,81.0,301.0,2.8,28.2,361.0,376.09,282.69
2018,10,8,12,45,119.5,311.5,2.8,28.3,398.5,429.89,322.81
2018,10,8,13,0,158.0,322.0,2.8,28.4,436.0,475.98,357.0
2018,10,8,13,15,170.0,307.0,2.8,28.35,427.0,471.03,354.15
2018,10,8,13,30,182.0,292.0,2.8,28.3,418.0,465.12,350.88
2018,10,8,13,45,257.0,258.5,2.8,28.3,429.0,499.53,378.64
2018,10,8,14,0,332.0,225.0,2.8,28.3,440.0,521.72,397.39
2018,10,8,14,15,481.0,183.5,2.8,28.2,477.5,600.21,457.96
2018,10,8,14,30,630.0,142.0,2.8,28.1,515.0,665.21,507.68
2018,10,8,14,45,562.0,138.0,2.8,28.0,454.0,593.6,456.05
2018,10,8,15,0,494.0,134.0,2.8,27.9,393.0,519.19,402.23
2018,10,8,15,15,550.5,115.5,2.7,27.7,381.0,526.59,409.38
2018,10,8,15,30,607.0,97.0,2.6,27.5,369.0,523.5,408.08
2018,10,8,15,45,513.5,89.5,2.5,27.25,301.5,433.79,340.28
2018,10,8,16,0,420.0,82.0,2.4,27.0,234.0,350.08,275.74
2018,10,8,16,15,506.0,70.5,2.2,26.55,226.5,364.43,286.37
2018,10,8,16,30,592.0,59.0,2.0,26.1,219.0,369.64,287.76
2018,10,8,16,45,529.0,52.0,1.8,25.7,172.0,305.29,234.3
2018,10,8,17,0,466.0,45.0,1.6,25.3,125.0,246.15,183.85
2018,10,8,17,15,357.0,35.5,1.5,24.75,84.5,174.55,123.49
2018,10,8,17,30,248.0,26.0,1.4,24.2,44.0,110.05,53.34
2018,10,8,17,45,131.5,14.5,1.35,23.65,23.0,44.29,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,8.5,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,17.0,10.0,2.0,19.7,10.0,9.83,0.0
2018,10,9,6,45,53.0,26.5,2.2,20.05,32.0,23.19,8.38
2018,10,9,7,0,89.0,43.0,2.4,20.4,54.0,37.03,25.42
2018,10,9,7,15,121.5,62.5,2.55,20.85,85.0,57.52,38.59
2018,10,9,7,30,154.0,82.0,2.7,21.3,116.0,87.08,59.99
2018,10,9,7,45,226.5,97.0,2.8,21.75,161.0,122.84,86.02
2018,10,9,8,0,299.0,112.0,2.9,22.2,206.0,166.75,119.93
2018,10,9,8,15,312.0,128.5,3.0,22.65,241.0,204.01,151.35
2018,10,9,8,30,325.0,145.0,3.1,23.1,276.0,242.44,183.54
2018,10,9,8,45,204.0,158.0,3.25,23.55,243.5,228.24,175.62
2018,10,9,9,0,83.0,171.0,3.4,24.0,211.0,200.09,154.71
2018,10,9,9,15,54.5,185.5,3.4,24.3,212.5,205.37,158.7
2018,10,9,9,30,26.0,200.0,3.4,24.6,214.0,207.87,160.03
2018,10,9,9,45,28.5,209.0,3.45,24.9,225.5,220.06,169.08
2018,10,9,10,0,31.0,218.0,3.5,25.2,237.0,232.42,178.2
2018,10,9,10,15,29.5,228.0,3.45,25.4,247.0,243.35,186.11
2018,10,9,10,30,28.0,238.0,3.4,25.6,257.0,254.14,193.88
2018,10,9,10,45,32.0,254.5,3.4,25.8,276.5,275.33,209.67
2018,10,9,11,0,36.0,271.0,3.4,26.0,296.0,296.86,225.6
2018,10,9,11,15,85.5,299.5,3.35,26.05,361.0,366.28,278.68
2018,10,9,11,30,135.0,328.0,3.3,26.1,426.0,444.17,336.9
2018,10,9,11,45,132.5,333.0,3.2,26.15,430.0,451.74,341.74
2018,10,9,12,0,130.0,338.0,3.1,26.2,434.0,458.77,346.48
2018,10,9,12,15,142.0,333.0,3.05,26.15,437.5,466.92,352.87
2018,10,9,12,30,154.0,328.0,3.0,26.1,441.0,474.68,359.01
2018,10,9,12,45,171.5,295.5,2.9,26.05,419.5,457.06,347.22
2018,10,9,13,0,189.0,263.0,2.8,26.0,398.0,438.54,334.89
2018,10,9,13,15,309.0,259.0,2.75,25.9,473.5,545.63,416.33
2018,10,9,13,30,429.0,255.0,2.7,25.8,549.0,650.72,493.58
2018,10,9,13,45,480.0,224.0,2.65,25.75,541.5,656.31,498.97
2018,10,9,14,0,531.0,193.0,2.6,25.7,534.0,658.05,502.31
2018,10,9,14,15,387.0,221.0,2.6,25.6,463.0,564.52,432.74
2018,10,9,14,30,243.0,249.0,2.6,25.5,392.0,467.31,359.44
2018,10,9,14,45,227.5,226.5,2.55,25.45,353.0,425.49,329.42
2018,10,9,15,0,212.0,204.0,2.5,25.4,314.0,375.05,292.3
2018,10,9,15,15,169.0,182.5,2.4,25.25,265.5,315.62,247.0
2018,10,9,15,30,126.0,161.0,2.3,25.1,217.0,258.49,202.71
2018,10,9,15,45,110.5,150.0,2.2,24.95,195.0,233.24,183.14
2018,10,9,16,0,95.0,139.0,2.1,24.8,173.0,209.14,164.1
2018,10,9,16,15,123.0,119.0,1.85,24.5,156.0,198.56,156.01
2018,10,9,16,30,151.0,99.0,1.6,24.2,139.0,185.07,144.78
2018,10,9,16,45,104.0,79.5,1.4,23.9,104.5,136.53,104.8
2018,10,9,17,0,57.0,60.0,1.2,23.6,70.0,92.35,68.28
2018,10,9,17,15,36.5,40.5,1.15,23.1,46.0,56.98,38.57
2018,10,9,17,30,16.0,21.0,1.1,22.6,22.0,26.59,7.54
2018,10,9,17,45,11.5,11.0,1.05,22.15,11.5,13.4,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
