Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.0,0.5,1.85,19.9,0.5,0.0,0.0
2018,10,10,6,30,0.0,1.0,2.0,20.1,1.0,0.98,0.0
2018,10,10,6,45,0.0,4.0,2.1,20.3,4.0,3.85,0.0
2018,10,10,7,0,0.0,7.0,2.2,20.5,7.0,6.74,0.0
2018,10,10,7,15,0.0,10.0,2.3,20.75,10.0,9.64,2.29
2018,10,10,7,30,0.0,13.0,2.4,21.0,13.0,12.53,4.79
2018,10,10,7,45,0.0,28.5,2.55,21.25,28.5,27.5,17.32
2018,10,10,8,0,0.0,44.0,2.7,21.5,44.0,42.49,29.77
2018,10,10,8,15,0.0,69.0,2.8,21.8,69.0,66.7,49.66
2018,10,10,8,30,0.0,94.0,2.9,22.1,94.0,90.6,68.99
2018,10,10,8,45,0.0,100.0,3.0,22.45,100.0,96.49,73.45
2018,10,10,9,0,0.0,106.0,3.1,22.8,106.0,102.38,77.87
2018,10,10,9,15,0.0,95.0,3.25,23.1,95.0,91.88,69.1
2018,10,10,9,30,0.0,84.0,3.4,23.4,84.0,81.26,60.31
2018,10,10,9,45,0.0,72.0,3.55,23.65,72.0,69.64,50.77
2018,10,10,10,0,0.0,60.0,3.7,23.9,60.0,58.03,41.28
2018,10,10,10,15,0.5,92.5,3.8,24.1,93.0,89.86,66.62
2018,10,10,10,30,1.0,125.0,3.9,24.3,126.0,121.88,91.8
2018,10,10,10,45,1.0,129.5,3.95,24.45,130.5,126.36,95.11
2018,10,10,11,0,1.0,134.0,4.0,24.6,135.0,130.86,98.46
2018,10,10,11,15,0.5,118.0,3.95,24.65,118.5,114.87,85.78
2018,10,10,11,30,0.0,102.0,3.9,24.7,102.0,98.85,73.09
2018,10,10,11,45,1.5,126.5,3.9,24.7,127.5,124.12,93.0
2018,10,10,12,0,3.0,151.0,3.9,24.7,153.0,149.62,112.94
2018,10,10,12,15,1.5,134.0,3.85,24.75,135.0,131.64,98.79
2018,10,10,12,30,0.0,117.0,3.8,24.8,117.0,113.64,84.64
2018,10,10,12,45,0.5,127.0,3.75,24.8,127.5,123.98,92.83
2018,10,10,13,0,1.0,137.0,3.7,24.8,138.0,134.38,101.05
2018,10,10,13,15,0.5,118.0,3.6,24.85,118.5,115.13,85.99
2018,10,10,13,30,0.0,99.0,3.5,24.9,99.0,95.93,70.93
2018,10,10,13,45,1.5,125.0,3.45,24.95,126.0,123.01,92.46
2018,10,10,14,0,3.0,151.0,3.4,25.0,153.0,150.5,114.2
2018,10,10,14,15,1.5,106.0,3.3,25.0,107.0,104.13,77.79
2018,10,10,14,30,0.0,61.0,3.2,25.0,61.0,58.98,41.94
2018,10,10,14,45,0.0,82.0,3.15,25.0,82.0,79.32,58.4
2018,10,10,15,0,0.0,103.0,3.1,25.0,103.0,100.25,75.3
2018,10,10,15,15,0.0,94.0,3.0,24.85,94.0,91.34,68.4
2018,10,10,15,30,0.0,85.0,2.9,24.7,85.0,82.44,61.48
2018,10,10,15,45,0.5,58.5,2.8,24.6,58.5,56.84,40.93
2018,10,10,16,0,1.0,32.0,2.7,24.5,32.0,31.46,20.29
2018,10,10,16,15,0.5,45.5,2.6,24.3,45.5,44.21,30.81
2018,10,10,16,30,0.0,59.0,2.5,24.1,59.0,57.36,41.56
2018,10,10,16,45,0.0,51.5,2.4,23.95,51.5,50.3,35.58
2018,10,10,17,0,0.0,44.0,2.3,23.8,44.0,43.53,29.62
2018,10,10,17,15,0.0,29.5,2.25,23.65,29.5,28.89,16.97
2018,10,10,17,30,0.0,15.0,2.2,23.5,15.0,14.48,0.0
2018,10,10,17,45,0.0,7.5,2.15,23.35,7.5,7.37,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.8,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.9,1.0,0.98,0.0
2018,10,11,6,45,0.0,3.5,4.0,23.0,3.5,3.37,0.0
2018,10,11,7,0,0.0,6.0,4.2,23.1,6.0,5.78,0.0
2018,10,11,7,15,0.0,8.0,4.45,23.25,8.0,7.71,0.62
2018,10,11,7,30,0.0,10.0,4.7,23.4,10.0,9.64,2.29
2018,10,11,7,45,0.0,11.0,4.9,23.55,11.0,10.6,3.12
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,11.57,3.93
2018,10,11,8,15,0.0,36.0,5.3,23.85,36.0,34.76,23.04
2018,10,11,8,30,0.0,60.0,5.5,24.0,60.0,57.98,41.98
2018,10,11,8,45,0.0,65.0,5.75,24.1,65.0,62.83,45.77
2018,10,11,9,0,0.0,70.0,6.0,24.2,70.0,67.68,49.54
2018,10,11,9,15,0.0,58.5,6.1,24.3,58.5,56.55,40.36
2018,10,11,9,30,0.0,47.0,6.2,24.4,47.0,45.42,31.24
2018,10,11,9,45,0.0,41.5,6.3,24.45,41.5,40.11,26.86
2018,10,11,10,0,0.0,36.0,6.4,24.5,36.0,34.8,22.5
2018,10,11,10,15,0.0,38.5,6.35,24.6,38.5,37.22,24.39
2018,10,11,10,30,0.0,41.0,6.3,24.7,41.0,39.64,26.27
2018,10,11,10,45,0.0,43.0,6.2,24.8,43.0,41.59,27.77
2018,10,11,11,0,0.0,45.0,6.1,24.9,45.0,43.53,29.28
2018,10,11,11,15,0.0,49.0,5.95,24.95,49.0,47.4,32.33
2018,10,11,11,30,0.0,53.0,5.8,25.0,53.0,51.28,35.39
2018,10,11,11,45,0.0,53.0,5.65,25.1,53.0,51.28,35.36
2018,10,11,12,0,0.0,53.0,5.5,25.2,53.0,51.28,35.34
2018,10,11,12,15,0.0,54.5,5.5,25.2,54.5,52.74,36.5
2018,10,11,12,30,0.0,56.0,5.5,25.2,56.0,54.19,37.66
2018,10,11,12,45,0.0,53.0,5.5,25.2,53.0,51.28,35.36
2018,10,11,13,0,0.0,50.0,5.5,25.2,50.0,48.37,33.07
2018,10,11,13,15,0.0,47.0,5.75,25.15,47.0,45.46,30.79
2018,10,11,13,30,0.0,44.0,6.0,25.1,44.0,42.55,28.51
2018,10,11,13,45,0.0,45.0,6.3,25.0,45.0,43.52,29.35
2018,10,11,14,0,0.0,46.0,6.6,24.9,46.0,44.48,30.19
2018,10,11,14,15,0.0,38.5,6.9,24.85,38.5,37.21,24.41
2018,10,11,14,30,0.0,31.0,7.2,24.8,31.0,29.95,18.61
2018,10,11,14,45,0.0,28.0,7.5,24.7,28.0,27.05,16.32
2018,10,11,15,0,0.0,25.0,7.8,24.6,25.0,24.14,14.02
2018,10,11,15,15,0.0,26.5,7.8,24.6,26.5,25.59,15.26
2018,10,11,15,30,0.0,28.0,7.8,24.6,28.0,27.03,16.5
2018,10,11,15,45,0.0,22.5,7.8,24.55,22.5,21.71,12.2
2018,10,11,16,0,0.0,17.0,7.8,24.5,17.0,16.4,7.86
2018,10,11,16,15,0.0,16.0,7.5,24.35,16.0,15.43,7.08
2018,10,11,16,30,0.0,15.0,7.2,24.2,15.0,14.46,6.28
2018,10,11,16,45,0.0,11.5,6.9,24.05,11.5,11.09,3.44
2018,10,11,17,0,0.0,8.0,6.6,23.9,8.0,7.71,0.58
2018,10,11,17,15,0.0,6.0,6.4,23.65,6.0,5.78,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.4,4.0,3.85,0.0
2018,10,11,17,45,0.0,2.0,6.05,23.1,2.0,1.97,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,9.0,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.5,13.0,10.81,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.95,50.0,17.16,1.5
2018,10,12,7,0,492.0,32.0,2.2,10.4,87.0,26.69,17.34
2018,10,12,7,15,584.0,38.5,2.35,10.9,137.0,51.63,25.06
2018,10,12,7,30,676.0,45.0,2.5,11.4,187.0,101.43,53.14
2018,10,12,7,45,729.0,49.5,2.7,11.9,240.0,153.87,93.35
2018,10,12,8,0,782.0,54.0,2.9,12.4,293.0,211.8,143.1
2018,10,12,8,15,816.5,57.5,2.9,12.9,344.5,269.05,194.9
2018,10,12,8,30,851.0,61.0,2.9,13.4,396.0,330.3,250.01
2018,10,12,8,45,873.0,63.0,2.95,13.85,443.0,386.29,300.32
2018,10,12,9,0,895.0,65.0,3.0,14.3,490.0,442.92,349.76
2018,10,12,9,15,910.5,67.5,2.9,14.75,532.5,497.34,395.65
2018,10,12,9,30,926.0,70.0,2.8,15.2,575.0,551.18,439.42
2018,10,12,9,45,938.5,71.0,2.75,15.65,612.0,600.95,478.75
2018,10,12,10,0,951.0,72.0,2.7,16.1,649.0,649.31,515.74
2018,10,12,10,15,957.5,73.0,2.6,16.45,677.5,692.13,547.44
2018,10,12,10,30,964.0,74.0,2.5,16.8,706.0,732.59,575.29
2018,10,12,10,45,969.5,75.0,2.4,17.2,728.0,769.75,599.35
2018,10,12,11,0,975.0,76.0,2.3,17.6,750.0,804.1,621.05
2018,10,12,11,15,977.0,76.5,2.2,17.9,763.5,832.22,638.34
2018,10,12,11,30,979.0,77.0,2.1,18.2,777.0,857.02,653.19
2018,10,12,11,45,979.5,77.0,2.0,18.5,782.0,876.62,664.38
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,892.62,673.1
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,902.87,678.79
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,909.37,682.1
2018,10,12,12,45,972.5,77.0,1.7,19.4,769.0,910.82,681.61
2018,10,12,13,0,969.0,77.0,1.6,19.6,758.0,908.51,678.77
2018,10,12,13,15,963.0,76.0,1.5,19.7,738.0,899.25,671.71
2018,10,12,13,30,957.0,75.0,1.4,19.8,718.0,886.35,662.42
2018,10,12,13,45,948.5,74.5,1.3,19.9,691.0,868.43,649.93
2018,10,12,14,0,940.0,74.0,1.2,20.0,664.0,847.17,635.36
2018,10,12,14,15,929.0,72.5,1.05,19.95,630.0,819.6,616.29
2018,10,12,14,30,918.0,71.0,0.9,19.9,596.0,789.13,595.31
2018,10,12,14,45,901.0,69.0,0.8,19.9,555.0,750.94,569.63
2018,10,12,15,0,884.0,67.0,0.7,19.9,514.0,710.63,542.4
2018,10,12,15,15,863.0,65.0,0.65,19.85,469.0,665.77,512.49
2018,10,12,15,30,842.0,63.0,0.6,19.8,424.0,619.68,480.45
2018,10,12,15,45,791.0,63.0,0.6,19.7,370.5,560.7,437.46
2018,10,12,16,0,740.0,63.0,0.6,19.6,317.0,499.46,391.54
2018,10,12,16,15,648.0,60.5,0.6,19.2,257.0,418.59,329.53
2018,10,12,16,30,556.0,58.0,0.6,18.8,197.0,342.55,269.13
2018,10,12,16,45,476.0,51.0,0.6,18.4,150.5,273.77,212.38
2018,10,12,17,0,396.0,44.0,0.6,18.0,104.0,211.91,159.52
2018,10,12,17,15,277.5,31.5,0.6,17.65,65.5,139.58,96.82
2018,10,12,17,30,159.0,19.0,0.6,17.3,27.0,71.79,0.0
2018,10,12,17,45,79.5,9.5,0.65,17.0,13.5,26.45,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,25.5,3.5,1.65,10.1,4.0,0.0,0.0
2018,10,13,6,30,51.0,7.0,1.8,10.5,8.0,6.88,0.0
2018,10,13,6,45,201.0,22.0,1.9,10.85,41.5,17.85,0.0
2018,10,13,7,0,351.0,37.0,2.0,11.2,75.0,29.5,19.55
2018,10,13,7,15,450.0,45.5,2.2,11.75,121.5,50.79,27.65
2018,10,13,7,30,549.0,54.0,2.4,12.3,168.0,95.35,53.14
2018,10,13,7,45,611.5,60.5,2.6,12.85,219.0,143.88,89.71
2018,10,13,8,0,674.0,67.0,2.8,13.4,270.0,199.09,136.03
2018,10,13,8,15,717.0,70.5,2.95,13.75,320.5,254.16,184.98
2018,10,13,8,30,760.0,74.0,3.1,14.1,371.0,311.31,236.03
2018,10,13,8,45,791.5,77.0,3.2,14.5,419.0,367.19,285.66
2018,10,13,9,0,823.0,80.0,3.3,14.9,467.0,424.9,335.65
2018,10,13,9,15,846.0,81.5,3.25,15.2,510.5,478.63,381.19
2018,10,13,9,30,869.0,83.0,3.2,15.5,554.0,532.64,425.57
2018,10,13,9,45,887.0,83.5,3.15,15.8,591.5,582.53,465.51
2018,10,13,10,0,905.0,84.0,3.1,16.1,629.0,631.53,503.61
2018,10,13,10,15,916.0,84.5,3.0,16.35,659.0,674.94,536.37
2018,10,13,10,30,927.0,85.0,2.9,16.6,689.0,716.42,566.36
2018,10,13,10,45,935.5,86.0,2.8,16.9,712.5,754.48,591.78
2018,10,13,11,0,944.0,87.0,2.7,17.2,736.0,790.02,615.05
2018,10,13,11,15,949.0,87.0,2.6,17.4,750.5,819.1,633.69
2018,10,13,11,30,954.0,87.0,2.5,17.6,765.0,845.08,650.04
2018,10,13,11,45,956.0,86.5,2.4,17.85,770.5,864.88,661.87
2018,10,13,12,0,958.0,86.0,2.3,18.1,776.0,881.21,671.32
2018,10,13,12,15,956.5,86.0,2.2,18.2,773.0,891.62,677.13
2018,10,13,12,30,955.0,86.0,2.1,18.3,770.0,898.37,680.56
2018,10,13,12,45,952.5,85.5,2.0,18.45,759.0,900.04,680.53
2018,10,13,13,0,950.0,85.0,1.9,18.6,748.0,898.04,678.17
2018,10,13,13,15,945.0,84.0,1.85,18.65,729.0,889.72,672.51
2018,10,13,13,30,940.0,83.0,1.8,18.7,710.0,877.82,664.63
2018,10,13,13,45,931.5,82.0,1.75,18.75,683.0,859.56,652.59
2018,10,13,14,0,923.0,81.0,1.7,18.8,656.0,838.03,638.46
2018,10,13,14,15,910.0,79.5,1.6,18.75,621.5,809.27,619.14
2018,10,13,14,30,897.0,78.0,1.5,18.7,587.0,777.77,597.96
2018,10,13,14,45,881.0,76.0,1.45,18.65,547.0,740.96,573.5
2018,10,13,15,0,865.0,74.0,1.4,18.6,507.0,702.04,547.35
2018,10,13,15,15,842.5,72.0,1.3,18.4,462.0,661.1,519.29
2018,10,13,15,30,820.0,70.0,1.2,18.2,417.0,614.66,485.27
2018,10,13,15,45,780.0,67.5,1.15,18.0,366.0,556.31,441.57
2018,10,13,16,0,740.0,65.0,1.1,17.8,315.0,498.88,397.21
2018,10,13,16,15,657.0,60.5,1.0,17.3,256.0,420.79,335.56
2018,10,13,16,30,574.0,56.0,0.9,16.8,197.0,346.55,275.09
2018,10,13,16,45,469.5,44.0,0.8,16.3,141.5,261.09,204.28
2018,10,13,17,0,365.0,32.0,0.7,15.8,86.0,185.11,139.87
2018,10,13,17,15,248.0,24.5,0.75,15.15,54.5,121.41,83.28
2018,10,13,17,30,131.0,17.0,0.8,14.5,23.0,60.22,0.0
2018,10,13,17,45,65.5,8.5,0.85,13.85,11.5,22.25,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,0.5,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,1.0,1.0,1.9,8.9,1.0,0.98,0.0
2018,10,14,6,45,0.5,3.0,1.9,9.05,3.0,2.89,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.2,5.0,4.82,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.5,7.5,7.23,0.52
2018,10,14,7,30,0.0,10.0,1.7,9.8,10.0,9.64,2.7
2018,10,14,7,45,0.0,18.0,1.65,10.15,18.0,17.36,9.47
2018,10,14,8,0,0.0,26.0,1.6,10.5,26.0,25.09,16.19
2018,10,14,8,15,1.5,41.5,1.45,10.8,42.0,40.46,29.39
2018,10,14,8,30,3.0,57.0,1.3,11.1,58.0,56.01,42.6
2018,10,14,8,45,4.5,77.0,1.15,11.4,79.0,76.1,59.5
2018,10,14,9,0,6.0,97.0,1.0,11.7,100.0,96.23,76.17
2018,10,14,9,15,4.0,95.5,1.15,11.85,97.5,94.21,74.23
2018,10,14,9,30,2.0,94.0,1.3,12.0,95.0,91.96,72.13
2018,10,14,9,45,1.0,87.5,1.4,12.1,88.0,85.22,66.3
2018,10,14,10,0,0.0,81.0,1.5,12.2,81.0,78.37,60.41
2018,10,14,10,15,1.0,93.0,1.45,12.45,93.5,90.65,70.47
2018,10,14,10,30,2.0,105.0,1.4,12.7,106.0,103.05,80.52
2018,10,14,10,45,4.0,134.5,1.35,13.0,137.0,133.38,105.16
2018,10,14,11,0,6.0,164.0,1.3,13.3,168.0,164.05,129.7
2018,10,14,11,15,21.5,220.0,1.25,13.85,235.0,231.69,183.51
2018,10,14,11,30,37.0,276.0,1.2,14.4,302.0,306.49,241.24
2018,10,14,11,45,21.5,234.5,1.2,15.0,249.5,247.68,194.34
2018,10,14,12,0,6.0,193.0,1.2,15.6,197.0,193.93,151.53
2018,10,14,12,15,12.5,222.5,1.15,15.95,231.5,229.3,179.45
2018,10,14,12,30,19.0,252.0,1.1,16.3,266.0,265.19,207.06
2018,10,14,12,45,28.0,264.5,1.1,16.7,284.5,293.55,228.75
2018,10,14,13,0,37.0,277.0,1.1,17.1,303.0,315.51,245.43
2018,10,14,13,15,54.5,278.0,1.1,17.35,315.0,332.23,258.63
2018,10,14,13,30,72.0,279.0,1.1,17.6,327.0,348.67,271.62
2018,10,14,13,45,120.0,280.0,1.15,17.9,356.0,398.27,310.49
2018,10,14,14,0,168.0,281.0,1.2,18.2,385.0,437.72,341.21
2018,10,14,14,15,244.5,248.0,1.25,18.3,390.5,467.85,366.25
2018,10,14,14,30,321.0,215.0,1.3,18.4,396.0,484.71,381.46
2018,10,14,14,45,236.0,212.5,1.35,18.5,340.5,412.65,326.03
2018,10,14,15,0,151.0,210.0,1.4,18.6,285.0,336.35,266.81
2018,10,14,15,15,78.0,161.0,1.4,18.5,199.5,220.41,175.64
2018,10,14,15,30,5.0,112.0,1.4,18.4,114.0,113.71,88.68
2018,10,14,15,45,10.0,104.5,1.4,18.25,108.0,109.39,85.74
2018,10,14,16,0,15.0,97.0,1.4,18.1,102.0,104.79,82.21
2018,10,14,16,15,7.5,80.5,1.2,17.75,83.0,83.68,64.7
2018,10,14,16,30,0.0,64.0,1.0,17.4,64.0,63.19,47.52
2018,10,14,16,45,7.0,48.5,0.8,17.05,49.5,50.45,36.6
2018,10,14,17,0,14.0,33.0,0.6,16.7,35.0,38.46,25.97
2018,10,14,17,15,25.5,22.5,0.6,16.4,24.5,34.51,20.34
2018,10,14,17,30,37.0,12.0,0.6,16.1,14.0,21.38,0.0
2018,10,14,17,45,18.5,6.0,0.6,15.85,7.0,5.9,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,18.5,3.5,0.6,14.7,3.5,0.0,0.0
2018,10,15,6,30,37.0,7.0,0.7,14.9,7.0,6.88,0.0
2018,10,15,6,45,158.5,20.0,0.85,15.1,34.5,15.75,0.0
2018,10,15,7,0,280.0,33.0,1.0,15.3,62.0,25.91,15.9
2018,10,15,7,15,272.0,42.0,1.0,15.6,83.0,40.99,23.3
2018,10,15,7,30,264.0,51.0,1.0,15.9,104.0,66.16,39.58
2018,10,15,7,45,136.0,65.0,1.05,16.25,92.5,78.97,55.07
2018,10,15,8,0,8.0,79.0,1.1,16.6,81.0,77.37,59.37
2018,10,15,8,15,19.5,98.0,1.35,17.25,105.0,98.62,76.54
2018,10,15,8,30,31.0,117.0,1.6,17.9,129.0,121.71,95.1
2018,10,15,8,45,170.5,132.0,1.8,18.6,210.0,189.22,147.76
2018,10,15,9,0,310.0,147.0,2.0,19.3,291.0,271.39,212.62
2018,10,15,9,15,448.0,140.0,2.3,19.95,368.5,346.42,272.11
2018,10,15,9,30,586.0,133.0,2.6,20.6,446.0,433.89,340.9
2018,10,15,9,45,697.5,113.5,2.95,21.25,510.5,503.66,395.8
2018,10,15,10,0,809.0,94.0,3.3,21.9,575.0,580.66,455.49
2018,10,15,10,15,714.0,134.0,3.4,22.3,573.5,594.19,464.38
2018,10,15,10,30,619.0,174.0,3.5,22.7,572.0,598.56,466.07
2018,10,15,10,45,702.5,149.0,3.6,23.15,615.0,653.83,508.0
2018,10,15,11,0,786.0,124.0,3.7,23.6,658.0,710.07,549.23
2018,10,15,11,15,788.0,126.0,3.75,23.8,670.0,735.36,566.3
2018,10,15,11,30,790.0,128.0,3.8,24.0,682.0,757.98,581.65
2018,10,15,11,45,777.5,131.5,3.85,24.25,680.5,767.83,587.88
2018,10,15,12,0,765.0,135.0,3.9,24.5,679.0,774.38,591.97
2018,10,15,12,15,608.5,182.0,3.9,24.6,613.5,707.93,543.61
2018,10,15,12,30,452.0,229.0,3.9,24.7,548.0,630.61,484.65
2018,10,15,12,45,565.0,192.5,3.95,24.8,585.5,692.72,532.9
2018,10,15,13,0,678.0,156.0,4.0,24.9,623.0,749.4,575.02
2018,10,15,13,15,468.0,204.0,3.95,24.95,522.5,621.43,479.38
2018,10,15,13,30,258.0,252.0,3.9,25.0,422.0,489.46,377.95
2018,10,15,13,45,227.0,249.5,3.85,25.0,394.5,459.99,356.15
2018,10,15,14,0,196.0,247.0,3.8,25.0,367.0,421.61,327.23
2018,10,15,14,15,240.0,229.0,3.7,24.9,368.0,442.3,344.61
2018,10,15,14,30,284.0,211.0,3.6,24.8,369.0,451.23,352.98
2018,10,15,14,45,443.5,162.0,3.55,24.7,389.0,515.4,405.42
2018,10,15,15,0,603.0,113.0,3.5,24.6,409.0,563.7,444.85
2018,10,15,15,15,662.0,95.5,3.3,24.4,392.5,563.77,445.55
2018,10,15,15,30,721.0,78.0,3.1,24.2,376.0,555.1,439.44
2018,10,15,15,45,689.0,72.5,2.9,24.05,329.5,504.39,399.89
2018,10,15,16,0,657.0,67.0,2.7,23.9,283.0,452.13,358.37
2018,10,15,16,15,608.5,61.5,2.4,23.3,235.5,392.54,310.27
2018,10,15,16,30,560.0,56.0,2.1,22.7,188.0,335.86,262.92
2018,10,15,16,45,482.5,48.5,1.8,22.15,142.5,268.31,205.82
2018,10,15,17,0,405.0,41.0,1.5,21.6,97.0,207.44,152.93
2018,10,15,17,15,266.0,29.0,1.5,21.1,59.5,130.44,83.87
2018,10,15,17,30,127.0,17.0,1.5,20.6,22.0,49.16,0.0
2018,10,15,17,45,63.5,8.5,1.45,20.05,11.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,7.0,2.5,2.2,16.0,2.5,0.0,0.0
2018,10,16,6,30,14.0,5.0,2.3,16.0,5.0,4.91,0.0
2018,10,16,6,45,28.0,16.5,2.35,15.95,18.5,14.89,0.0
2018,10,16,7,0,42.0,28.0,2.4,15.9,32.0,25.0,14.89
2018,10,16,7,15,23.5,44.0,2.4,16.05,46.5,41.47,28.32
2018,10,16,7,30,5.0,60.0,2.4,16.2,61.0,57.3,42.34
2018,10,16,7,45,42.5,77.0,2.45,16.35,89.0,78.47,58.72
2018,10,16,8,0,80.0,94.0,2.5,16.5,117.0,104.07,78.89
2018,10,16,8,15,70.5,107.0,2.45,16.75,130.0,119.79,92.71
2018,10,16,8,30,61.0,120.0,2.4,17.0,143.0,133.68,104.7
2018,10,16,8,45,65.5,135.0,2.4,17.2,162.5,153.43,120.97
2018,10,16,9,0,70.0,150.0,2.4,17.4,182.0,173.63,137.41
2018,10,16,9,15,52.0,151.5,2.35,17.75,176.5,170.88,135.04
2018,10,16,9,30,34.0,153.0,2.3,18.1,171.0,166.19,130.9
2018,10,16,9,45,116.5,206.0,2.2,18.4,273.5,267.68,212.08
2018,10,16,10,0,199.0,259.0,2.1,18.7,376.0,375.12,295.36
2018,10,16,10,15,237.0,269.5,2.0,19.05,416.0,418.89,328.09
2018,10,16,10,30,275.0,280.0,1.9,19.4,456.0,468.7,365.01
2018,10,16,10,45,259.5,288.5,1.75,19.75,459.0,477.63,370.03
2018,10,16,11,0,244.0,297.0,1.6,20.1,462.0,484.84,373.82
2018,10,16,11,15,146.5,285.5,1.4,20.35,385.0,402.47,309.98
2018,10,16,11,30,49.0,274.0,1.2,20.6,308.0,313.77,240.71
2018,10,16,11,45,33.5,259.5,1.0,20.9,283.0,288.21,220.76
2018,10,16,12,0,18.0,245.0,0.8,21.2,258.0,256.12,195.52
2018,10,16,12,15,17.0,238.5,0.65,21.4,250.5,249.27,190.06
2018,10,16,12,30,16.0,232.0,0.5,21.6,243.0,242.31,184.4
2018,10,16,12,45,11.5,215.5,0.3,21.85,223.5,222.16,168.51
2018,10,16,13,0,7.0,199.0,0.1,22.1,204.0,201.92,152.66
2018,10,16,13,15,17.5,218.5,0.3,22.2,230.0,230.92,175.67
2018,10,16,13,30,28.0,238.0,0.5,22.3,256.0,267.79,204.21
2018,10,16,13,45,65.0,249.0,0.7,22.4,289.0,310.5,237.97
2018,10,16,14,0,102.0,260.0,0.9,22.5,322.0,352.48,270.92
2018,10,16,14,15,55.0,199.5,0.95,22.3,232.5,248.56,192.06
2018,10,16,14,30,8.0,139.0,1.0,22.1,143.0,142.66,109.34
2018,10,16,14,45,11.0,136.5,1.1,21.95,142.0,142.46,109.96
2018,10,16,15,0,14.0,134.0,1.2,21.8,141.0,142.16,110.2
2018,10,16,15,15,7.5,103.0,1.15,21.55,106.5,105.73,81.15
2018,10,16,15,30,1.0,72.0,1.1,21.3,72.0,70.24,52.44
2018,10,16,15,45,1.5,63.5,1.1,21.0,64.0,62.25,46.13
2018,10,16,16,0,2.0,55.0,1.1,20.7,56.0,54.23,39.65
2018,10,16,16,15,1.0,36.0,1.0,20.4,36.5,35.25,23.9
2018,10,16,16,30,0.0,17.0,0.9,20.1,17.0,16.39,8.09
2018,10,16,16,45,0.0,13.0,0.8,19.8,13.0,12.53,4.78
2018,10,16,17,0,0.0,9.0,0.7,19.5,9.0,8.67,1.43
2018,10,16,17,15,2.0,6.0,0.55,19.25,6.0,6.44,0.0
2018,10,16,17,30,4.0,3.0,0.4,19.0,3.0,3.96,0.0
2018,10,16,17,45,2.0,1.5,0.25,18.8,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.3,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.2,1.0,0.98,0.0
2018,10,17,6,45,0.0,4.5,1.4,15.15,4.5,4.33,0.0
2018,10,17,7,0,0.0,8.0,1.4,15.1,8.0,7.71,0.65
2018,10,17,7,15,0.0,13.0,1.45,15.2,13.0,12.53,4.8
2018,10,17,7,30,0.0,18.0,1.5,15.3,18.0,17.36,9.06
2018,10,17,7,45,0.0,29.5,1.6,15.45,29.5,28.47,18.62
2018,10,17,8,0,0.0,41.0,1.7,15.6,41.0,39.59,28.11
2018,10,17,8,15,25.5,65.0,1.8,15.75,74.5,69.16,52.22
2018,10,17,8,30,51.0,89.0,1.9,15.9,108.0,101.34,78.61
2018,10,17,8,45,110.5,135.0,1.95,16.05,183.0,169.75,134.23
2018,10,17,9,0,170.0,181.0,2.0,16.2,258.0,244.67,194.5
2018,10,17,9,15,260.5,193.0,2.1,16.45,324.0,308.57,245.43
2018,10,17,9,30,351.0,205.0,2.2,16.7,390.0,379.79,301.87
2018,10,17,9,45,311.5,217.5,2.35,17.0,389.5,387.75,308.17
2018,10,17,10,0,272.0,230.0,2.5,17.3,389.0,391.65,311.07
2018,10,17,10,15,295.5,246.5,2.55,17.65,427.0,435.31,344.65
2018,10,17,10,30,319.0,263.0,2.6,18.0,465.0,480.04,378.34
2018,10,17,10,45,340.5,271.5,2.65,18.4,494.0,516.02,405.06
2018,10,17,11,0,362.0,280.0,2.7,18.8,523.0,552.3,431.71
2018,10,17,11,15,328.0,296.5,2.75,19.05,520.0,555.25,432.56
2018,10,17,11,30,294.0,313.0,2.8,19.3,517.0,555.63,431.6
2018,10,17,11,45,278.0,318.5,2.85,19.55,512.5,556.43,431.54
2018,10,17,12,0,262.0,324.0,2.9,19.8,508.0,555.69,430.34
2018,10,17,12,15,311.5,310.0,2.95,19.9,528.0,586.32,454.39
2018,10,17,12,30,361.0,296.0,3.0,20.0,548.0,616.42,477.8
2018,10,17,12,45,427.5,268.5,3.05,20.15,562.5,652.72,506.05
2018,10,17,13,0,494.0,241.0,3.1,20.3,577.0,680.21,527.93
2018,10,17,13,15,667.0,175.0,3.1,20.3,615.0,754.67,586.31
2018,10,17,13,30,840.0,109.0,3.1,20.3,653.0,816.53,630.58
2018,10,17,13,45,886.0,89.5,3.15,20.35,643.0,817.87,632.11
2018,10,17,14,0,932.0,70.0,3.2,20.4,633.0,818.98,634.11
2018,10,17,14,15,921.5,69.0,3.15,20.35,600.0,792.55,616.35
2018,10,17,14,30,911.0,68.0,3.1,20.3,567.0,763.26,596.71
2018,10,17,14,45,895.0,66.0,3.1,20.25,527.0,726.18,571.55
2018,10,17,15,0,879.0,64.0,3.1,20.2,487.0,686.97,544.59
2018,10,17,15,15,856.5,62.0,2.9,19.95,442.0,641.64,512.28
2018,10,17,15,30,834.0,60.0,2.7,19.7,397.0,595.22,476.88
2018,10,17,15,45,803.5,56.5,2.5,19.45,348.5,545.32,437.61
2018,10,17,16,0,773.0,53.0,2.3,19.2,300.0,491.66,394.35
2018,10,17,16,15,725.0,49.5,2.1,18.45,249.5,429.86,343.92
2018,10,17,16,30,677.0,46.0,1.9,17.7,199.0,370.57,293.53
2018,10,17,16,45,535.0,41.0,1.65,16.95,143.0,277.27,215.24
2018,10,17,17,0,393.0,36.0,1.4,16.2,87.0,194.89,144.93
2018,10,17,17,15,284.5,26.0,1.4,15.55,54.0,129.03,77.67
2018,10,17,17,30,176.0,16.0,1.4,14.9,21.0,59.51,0.0
2018,10,17,17,45,88.0,8.0,1.4,14.25,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,14.5,2.0,1.75,7.5,2.0,0.0,0.0
2018,10,18,6,30,29.0,4.0,1.9,7.7,4.0,3.93,0.0
2018,10,18,6,45,162.5,18.0,2.1,7.95,31.5,17.69,0.0
2018,10,18,7,0,296.0,32.0,2.3,8.2,59.0,25.62,15.5
2018,10,18,7,15,408.0,39.5,2.55,8.65,102.5,40.24,21.94
2018,10,18,7,30,520.0,47.0,2.8,9.1,146.0,81.39,43.88
2018,10,18,7,45,525.5,61.5,3.05,9.55,186.5,127.14,80.27
2018,10,18,8,0,531.0,76.0,3.3,10.0,227.0,173.23,121.1
2018,10,18,8,15,678.0,67.5,3.35,10.35,296.5,232.66,169.86
2018,10,18,8,30,825.0,59.0,3.4,10.7,366.0,308.04,233.89
2018,10,18,8,45,817.0,68.0,3.45,11.0,404.5,358.46,281.1
2018,10,18,9,0,809.0,77.0,3.5,11.3,443.0,406.65,325.06
2018,10,18,9,15,845.5,76.0,3.45,11.55,489.5,462.69,373.51
2018,10,18,9,30,882.0,75.0,3.4,11.8,536.0,520.27,421.86
2018,10,18,9,45,898.5,76.0,3.3,12.05,573.0,569.71,462.39
2018,10,18,10,0,915.0,77.0,3.2,12.3,610.0,618.16,500.95
2018,10,18,10,15,938.5,73.5,3.05,12.6,643.0,665.03,537.06
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,710.76,570.9
2018,10,18,10,45,968.0,70.5,2.8,13.2,698.0,747.11,595.49
2018,10,18,11,0,974.0,71.0,2.7,13.5,720.0,780.66,617.77
2018,10,18,11,15,977.5,72.0,2.55,13.75,734.0,809.91,636.46
2018,10,18,11,30,981.0,73.0,2.4,14.0,748.0,835.91,652.61
2018,10,18,11,45,982.0,73.0,2.3,14.3,753.5,855.49,664.34
2018,10,18,12,0,983.0,73.0,2.2,14.6,759.0,871.49,673.59
2018,10,18,12,15,980.0,73.5,2.05,14.75,755.0,881.13,678.33
2018,10,18,12,30,977.0,74.0,1.9,14.9,751.0,887.02,680.52
2018,10,18,12,45,973.5,73.5,1.8,15.05,739.5,887.63,679.72
2018,10,18,13,0,970.0,73.0,1.7,15.2,728.0,884.49,676.51
2018,10,18,13,15,964.5,73.0,1.6,15.3,709.0,876.57,670.32
2018,10,18,13,30,959.0,73.0,1.5,15.4,690.0,865.04,661.83
2018,10,18,13,45,951.0,72.0,1.45,15.45,663.0,846.86,649.68
2018,10,18,14,0,943.0,71.0,1.4,15.5,636.0,825.34,635.39
2018,10,18,14,15,931.5,69.5,1.35,15.5,602.0,797.38,616.82
2018,10,18,14,30,920.0,68.0,1.3,15.5,568.0,766.57,596.27
2018,10,18,14,45,903.5,66.5,1.2,15.45,528.0,729.53,570.76
2018,10,18,15,0,887.0,65.0,1.1,15.4,488.0,690.38,543.59
2018,10,18,15,15,865.0,62.5,1.05,15.25,442.5,644.61,511.94
2018,10,18,15,30,843.0,60.0,1.0,15.1,397.0,597.7,476.99
2018,10,18,15,45,811.0,57.0,0.9,15.0,348.0,547.28,437.67
2018,10,18,16,0,779.0,54.0,0.8,14.9,299.0,493.22,394.44
2018,10,18,16,15,730.5,50.0,0.8,14.35,248.0,430.49,344.2
2018,10,18,16,30,682.0,46.0,0.8,13.8,197.0,370.31,293.69
2018,10,18,16,45,600.5,39.5,0.75,13.3,147.5,297.14,230.82
2018,10,18,17,0,519.0,33.0,0.7,12.8,98.0,230.67,171.16
2018,10,18,17,15,350.5,24.0,0.75,12.2,59.0,144.5,82.05
2018,10,18,17,30,182.0,15.0,0.8,11.6,20.0,59.43,0.0
2018,10,18,17,45,91.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,32.0,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,64.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,234.0,18.0,0.25,6.2,35.5,17.69,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.4,65.0,22.84,13.14
2018,10,19,7,15,508.0,36.0,0.2,6.95,111.5,38.25,19.48
2018,10,19,7,30,612.0,43.0,0.2,7.5,158.0,85.63,44.4
2018,10,19,7,45,672.0,48.0,0.2,8.05,208.5,134.7,80.09
2018,10,19,8,0,732.0,53.0,0.2,8.6,259.0,190.1,126.03
2018,10,19,8,15,769.5,56.5,0.4,9.5,308.5,244.39,174.28
2018,10,19,8,30,807.0,60.0,0.6,10.4,358.0,301.73,225.42
2018,10,19,8,45,832.0,63.0,0.85,11.35,404.0,356.87,274.51
2018,10,19,9,0,857.0,66.0,1.1,12.3,450.0,413.74,323.73
2018,10,19,9,15,875.5,67.5,1.25,13.0,491.5,465.93,367.9
2018,10,19,9,30,894.0,69.0,1.4,13.7,533.0,517.87,410.51
2018,10,19,9,45,907.0,70.0,1.6,14.35,568.0,565.77,449.17
2018,10,19,10,0,920.0,71.0,1.8,15.0,603.0,612.35,485.79
2018,10,19,10,15,927.0,72.5,1.85,15.35,631.0,654.17,517.61
2018,10,19,10,30,934.0,74.0,1.9,15.7,659.0,693.74,547.03
2018,10,19,10,45,938.0,75.5,1.95,16.05,679.5,728.8,570.94
2018,10,19,11,0,942.0,77.0,2.0,16.4,700.0,761.06,592.65
2018,10,19,11,15,944.0,77.0,2.05,16.65,712.0,787.27,610.22
2018,10,19,11,30,946.0,77.0,2.1,16.9,724.0,810.26,625.59
2018,10,19,11,45,945.0,78.0,2.2,17.15,728.5,828.66,638.22
2018,10,19,12,0,944.0,79.0,2.3,17.4,733.0,843.58,648.55
2018,10,19,12,15,942.5,78.5,2.35,17.55,729.5,852.91,654.97
2018,10,19,12,30,941.0,78.0,2.4,17.7,726.0,858.63,659.08
2018,10,19,12,45,937.5,77.0,2.5,17.9,714.0,858.55,659.6
2018,10,19,13,0,934.0,76.0,2.6,18.1,702.0,854.85,657.78
2018,10,19,13,15,928.0,75.0,2.65,18.15,682.5,845.55,652.18
2018,10,19,13,30,922.0,74.0,2.7,18.2,663.0,832.77,644.29
2018,10,19,13,45,912.5,73.0,2.7,18.25,636.0,813.83,631.82
2018,10,19,14,0,903.0,72.0,2.7,18.3,609.0,791.75,617.22
2018,10,19,14,15,890.0,71.0,2.75,18.25,575.5,764.02,599.11
2018,10,19,14,30,877.0,70.0,2.8,18.2,542.0,733.67,579.0
2018,10,19,14,45,860.0,68.0,2.8,18.15,503.0,696.88,553.73
2018,10,19,15,0,843.0,66.0,2.8,18.1,464.0,658.16,526.74
2018,10,19,15,15,817.5,64.0,2.7,17.9,419.5,616.34,496.28
2018,10,19,15,30,792.0,62.0,2.6,17.7,375.0,569.49,460.17
2018,10,19,15,45,756.5,59.0,2.5,17.5,327.0,515.22,417.33
2018,10,19,16,0,721.0,56.0,2.4,17.3,279.0,461.65,373.69
2018,10,19,16,15,668.5,51.5,2.15,16.55,230.0,399.09,321.83
2018,10,19,16,30,616.0,47.0,1.9,15.8,181.0,339.56,270.59
2018,10,19,16,45,529.5,41.0,1.65,15.05,134.5,271.4,211.08
2018,10,19,17,0,443.0,35.0,1.4,14.3,88.0,208.32,154.02
2018,10,19,17,15,291.0,24.5,1.4,13.8,52.5,125.16,64.02
2018,10,19,17,30,139.0,14.0,1.4,13.3,17.0,47.44,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.8,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
