Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,3.0,0.5,2.3,13.0,0.5,0.0,0.0
2018,10,20,6,30,6.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,10,20,6,45,3.0,3.0,2.5,13.35,3.0,2.95,0.0
2018,10,20,7,0,0.0,5.0,2.6,13.5,5.0,4.82,0.0
2018,10,20,7,15,1.5,9.5,2.6,13.8,10.0,9.18,1.97
2018,10,20,7,30,3.0,14.0,2.6,14.1,15.0,13.72,5.88
2018,10,20,7,45,3.0,36.0,2.65,14.4,37.0,35.15,24.22
2018,10,20,8,0,3.0,58.0,2.7,14.7,59.0,56.61,42.53
2018,10,20,8,15,1.5,53.0,2.7,14.9,53.5,51.57,38.29
2018,10,20,8,30,0.0,48.0,2.7,15.1,48.0,46.36,33.83
2018,10,20,8,45,0.0,50.5,2.65,15.35,50.5,48.79,35.76
2018,10,20,9,0,0.0,53.0,2.6,15.6,53.0,51.21,37.65
2018,10,20,9,15,0.0,52.5,2.65,15.75,52.5,50.73,37.11
2018,10,20,9,30,0.0,52.0,2.7,15.9,52.0,50.26,36.58
2018,10,20,9,45,0.0,68.0,2.7,16.05,68.0,65.75,49.35
2018,10,20,10,0,0.0,84.0,2.7,16.2,84.0,81.27,62.01
2018,10,20,10,15,0.0,97.0,2.7,16.25,97.0,93.9,72.24
2018,10,20,10,30,0.0,110.0,2.7,16.3,110.0,106.59,82.46
2018,10,20,10,45,0.0,111.0,2.7,16.4,111.0,107.59,83.11
2018,10,20,11,0,0.0,112.0,2.7,16.5,112.0,108.6,83.8
2018,10,20,11,15,0.0,110.5,2.75,16.7,110.5,107.15,82.48
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,105.7,81.18
2018,10,20,11,45,0.0,98.0,2.9,17.05,98.0,94.92,72.36
2018,10,20,12,0,0.0,87.0,3.0,17.2,87.0,84.22,63.61
2018,10,20,12,15,0.0,89.0,3.15,17.55,89.0,86.16,65.11
2018,10,20,12,30,0.0,91.0,3.3,17.9,91.0,88.1,66.62
2018,10,20,12,45,39.5,154.5,3.45,18.25,181.0,187.51,148.1
2018,10,20,13,0,79.0,218.0,3.6,18.6,271.0,286.82,227.41
2018,10,20,13,15,159.5,245.5,3.6,18.9,348.0,390.46,309.77
2018,10,20,13,30,240.0,273.0,3.6,19.2,425.0,494.4,390.2
2018,10,20,13,45,255.5,255.5,3.65,19.5,411.5,486.06,384.19
2018,10,20,14,0,271.0,238.0,3.7,19.8,398.0,476.14,377.49
2018,10,20,14,15,245.0,220.0,3.65,19.8,358.5,432.46,344.22
2018,10,20,14,30,219.0,202.0,3.6,19.8,319.0,388.81,310.74
2018,10,20,14,45,282.5,183.0,3.55,19.85,322.5,407.9,327.64
2018,10,20,15,0,346.0,164.0,3.5,19.9,326.0,422.34,340.39
2018,10,20,15,15,386.0,144.5,3.3,19.65,308.5,424.55,342.92
2018,10,20,15,30,426.0,125.0,3.1,19.4,291.0,413.77,335.08
2018,10,20,15,45,494.0,102.0,2.85,19.15,270.5,410.47,332.62
2018,10,20,16,0,562.0,79.0,2.6,18.9,250.0,403.4,325.85
2018,10,20,16,15,497.5,68.5,2.45,18.3,200.0,335.36,269.74
2018,10,20,16,30,433.0,58.0,2.3,17.7,150.0,271.94,216.08
2018,10,20,16,45,409.0,46.0,2.15,17.1,114.5,227.99,176.38
2018,10,20,17,0,385.0,34.0,2.0,16.5,79.0,185.89,135.74
2018,10,20,17,15,260.5,23.5,2.0,16.0,47.5,113.24,49.22
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,45.3,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,31.0,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,62.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,236.0,18.0,3.05,4.15,34.5,17.69,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,23.3,12.71
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,36.96,19.59
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,85.32,44.45
2018,10,21,7,45,689.0,49.0,3.95,5.9,208.5,135.12,80.86
2018,10,21,8,0,751.0,54.0,4.2,6.4,260.0,191.46,128.81
2018,10,21,8,15,790.5,57.5,4.25,6.8,310.5,247.0,179.92
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,305.77,234.57
2018,10,21,8,45,857.0,63.5,4.35,7.65,408.5,362.07,286.97
2018,10,21,9,0,884.0,66.0,4.4,8.1,456.0,420.2,339.73
2018,10,21,9,15,903.0,68.0,4.35,8.45,498.5,474.2,387.77
2018,10,21,9,30,922.0,70.0,4.3,8.8,541.0,527.93,434.1
2018,10,21,9,45,936.0,71.5,4.25,9.2,577.5,577.9,475.94
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,626.57,515.47
2018,10,21,10,15,957.0,74.5,4.1,9.95,642.5,669.37,549.14
2018,10,21,10,30,964.0,76.0,4.0,10.3,671.0,709.83,580.22
2018,10,21,10,45,969.5,76.0,3.9,10.65,692.0,745.16,605.27
2018,10,21,11,0,975.0,76.0,3.8,11.0,713.0,777.65,627.53
2018,10,21,11,15,978.5,76.5,3.7,11.25,726.5,806.19,646.9
2018,10,21,11,30,982.0,77.0,3.6,11.5,740.0,831.48,663.78
2018,10,21,11,45,983.5,77.0,3.5,11.8,745.5,851.29,676.48
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,867.56,686.65
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,878.58,693.35
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,885.88,697.52
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,887.24,697.59
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,884.84,695.17
2018,10,21,13,15,974.0,75.0,2.95,13.0,703.5,876.13,689.03
2018,10,21,13,30,969.0,74.0,2.9,13.1,684.0,863.77,680.5
2018,10,21,13,45,960.5,73.0,2.85,13.2,656.5,845.09,667.59
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,823.07,652.41
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,794.65,632.55
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,763.38,610.63
2018,10,21,14,45,909.0,66.5,2.55,13.3,518.0,723.37,582.45
2018,10,21,15,0,890.0,64.0,2.5,13.3,476.0,681.37,552.52
2018,10,21,15,15,866.5,62.0,2.3,13.1,430.5,635.41,518.1
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,588.43,480.96
2018,10,21,15,45,809.0,57.0,1.95,12.7,336.0,537.2,439.59
2018,10,21,16,0,775.0,54.0,1.8,12.5,287.0,482.55,394.31
2018,10,21,16,15,723.0,49.5,1.55,11.8,236.0,418.3,340.15
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,356.92,286.35
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,283.17,221.35
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,216.33,159.27
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,125.77,44.5
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,43.22,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.75,30.5,15.24,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.3,58.0,21.49,10.92
2018,10,22,7,15,495.5,34.0,1.1,3.0,103.0,35.41,19.45
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,79.3,40.77
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,127.4,75.56
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,181.9,121.31
2018,10,22,8,15,763.0,55.0,1.2,6.25,296.5,236.15,170.27
2018,10,22,8,30,802.0,59.0,1.4,7.3,346.0,293.62,222.43
2018,10,22,8,45,828.0,61.5,1.55,8.4,391.5,347.96,271.55
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,404.08,320.77
2018,10,22,9,15,871.0,66.5,1.85,10.1,478.0,456.1,365.96
2018,10,22,9,30,888.0,69.0,2.0,10.7,519.0,507.75,409.48
2018,10,22,9,45,901.5,70.5,2.15,11.3,554.5,555.85,448.99
2018,10,22,10,0,915.0,72.0,2.3,11.9,590.0,602.71,486.43
2018,10,22,10,15,924.5,73.5,2.3,12.3,619.0,645.6,519.55
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,686.45,550.27
2018,10,22,10,45,940.5,76.0,2.35,13.1,669.5,722.46,575.87
2018,10,22,11,0,947.0,77.0,2.4,13.5,691.0,755.8,598.73
2018,10,22,11,15,950.5,77.5,2.45,13.8,704.5,783.56,617.67
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,808.17,634.36
2018,10,22,11,45,955.5,78.0,2.55,14.35,723.0,827.42,647.39
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,843.22,658.09
2018,10,22,12,15,955.5,78.0,2.65,14.8,725.0,853.09,664.85
2018,10,22,12,30,954.0,78.0,2.7,15.0,722.0,859.34,669.24
2018,10,22,12,45,943.0,80.5,2.75,15.15,708.5,857.03,667.88
2018,10,22,13,0,932.0,83.0,2.8,15.3,695.0,851.12,664.19
2018,10,22,13,15,853.0,105.5,2.85,15.4,653.5,813.89,638.42
2018,10,22,13,30,774.0,128.0,2.9,15.5,612.0,772.45,609.65
2018,10,22,13,45,650.0,157.5,2.9,15.55,552.0,699.37,556.6
2018,10,22,14,0,526.0,187.0,2.9,15.6,492.0,623.29,498.4
2018,10,22,14,15,681.5,136.5,2.85,15.55,508.5,679.02,544.46
2018,10,22,14,30,837.0,86.0,2.8,15.5,525.0,717.87,574.5
2018,10,22,14,45,763.0,95.0,2.8,15.45,472.0,654.63,528.38
2018,10,22,15,0,689.0,104.0,2.8,15.4,419.0,595.81,483.55
2018,10,22,15,15,572.5,110.0,2.6,15.1,354.5,505.69,412.98
2018,10,22,15,30,456.0,116.0,2.4,14.8,290.0,418.63,343.49
2018,10,22,15,45,484.5,95.0,2.2,14.55,258.0,393.5,323.54
2018,10,22,16,0,513.0,74.0,2.0,14.3,226.0,368.07,301.83
2018,10,22,16,15,530.0,62.5,1.8,13.55,194.5,340.67,277.43
2018,10,22,16,30,547.0,51.0,1.6,12.8,163.0,310.46,248.87
2018,10,22,16,45,492.0,42.0,1.4,12.1,121.5,252.69,196.75
2018,10,22,17,0,437.0,33.0,1.2,11.4,80.0,199.62,145.3
2018,10,22,17,15,272.0,22.0,1.25,10.85,46.0,111.31,24.52
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,35.77,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,5.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,33.0,13.0,1.0,5.15,15.5,12.78,0.0
2018,10,23,7,0,61.0,25.0,1.0,5.5,30.0,20.95,9.69
2018,10,23,7,15,118.0,43.5,1.2,6.2,61.0,37.74,25.27
2018,10,23,7,30,175.0,62.0,1.4,6.9,92.0,66.75,45.52
2018,10,23,7,45,262.5,75.0,1.55,7.6,136.5,100.35,69.5
2018,10,23,8,0,350.0,88.0,1.7,8.3,181.0,145.04,104.65
2018,10,23,8,15,367.5,104.0,1.7,8.9,218.5,185.33,140.2
2018,10,23,8,30,385.0,120.0,1.7,9.5,256.0,227.19,177.14
2018,10,23,8,45,411.5,133.0,1.7,10.1,296.0,270.69,214.76
2018,10,23,9,0,438.0,146.0,1.7,10.7,336.0,316.27,253.4
2018,10,23,9,15,451.0,159.0,1.7,11.5,370.5,357.75,287.76
2018,10,23,9,30,464.0,172.0,1.7,12.3,405.0,399.58,321.42
2018,10,23,9,45,435.0,193.5,1.75,13.1,424.0,427.67,343.3
2018,10,23,10,0,406.0,215.0,1.8,13.9,443.0,452.4,361.77
2018,10,23,10,15,393.0,231.5,1.8,14.55,461.0,475.28,378.52
2018,10,23,10,30,380.0,248.0,1.8,15.2,479.0,499.28,395.59
2018,10,23,10,45,350.0,264.5,1.75,15.8,483.0,509.93,401.87
2018,10,23,11,0,320.0,281.0,1.7,16.4,487.0,517.83,405.92
2018,10,23,11,15,311.5,289.5,1.75,16.75,493.5,530.63,414.81
2018,10,23,11,30,303.0,298.0,1.8,17.1,500.0,542.02,422.55
2018,10,23,11,45,331.0,293.5,1.85,17.4,515.5,566.46,440.93
2018,10,23,12,0,359.0,289.0,1.9,17.7,531.0,590.49,458.84
2018,10,23,12,15,383.5,281.0,1.95,17.85,538.5,607.25,471.7
2018,10,23,12,30,408.0,273.0,2.0,18.0,546.0,622.84,483.78
2018,10,23,12,45,408.0,267.5,2.1,18.1,537.0,619.94,482.31
2018,10,23,13,0,408.0,262.0,2.2,18.2,528.0,615.38,479.8
2018,10,23,13,15,435.5,245.5,2.25,18.2,522.0,627.41,489.97
2018,10,23,13,30,463.0,229.0,2.3,18.2,516.0,629.38,492.92
2018,10,23,13,45,487.5,210.5,2.35,18.25,501.5,624.22,490.65
2018,10,23,14,0,512.0,192.0,2.4,18.3,487.0,616.23,486.34
2018,10,23,14,15,502.5,182.5,2.4,18.2,458.0,589.8,467.58
2018,10,23,14,30,493.0,173.0,2.4,18.1,429.0,561.84,447.58
2018,10,23,14,45,559.0,143.5,2.4,18.0,413.0,562.71,450.58
2018,10,23,15,0,625.0,114.0,2.4,17.9,397.0,561.72,451.53
2018,10,23,15,15,658.5,96.5,2.25,17.55,368.5,543.22,438.03
2018,10,23,15,30,692.0,79.0,2.1,17.2,340.0,519.96,420.3
2018,10,23,15,45,706.5,69.0,1.95,16.9,304.5,490.03,396.07
2018,10,23,16,0,721.0,59.0,1.8,16.6,269.0,454.6,366.35
2018,10,23,16,15,650.0,54.0,1.65,15.65,217.0,383.36,307.78
2018,10,23,16,30,579.0,49.0,1.5,14.7,165.0,320.02,253.62
2018,10,23,16,45,427.5,42.5,1.4,13.75,115.0,226.97,175.19
2018,10,23,17,0,276.0,36.0,1.3,12.8,65.0,148.05,106.28
2018,10,23,17,15,160.0,21.5,1.3,12.3,36.0,77.89,2.16
2018,10,23,17,30,44.0,7.0,1.3,11.8,7.0,17.02,0.0
2018,10,23,17,45,22.0,3.5,1.3,11.25,3.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,14.74,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,21.95,9.55
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,32.32,18.21
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,75.83,38.93
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,124.48,73.33
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,178.32,117.73
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,232.23,166.06
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,289.82,218.28
2018,10,24,8,45,821.0,64.5,3.1,10.75,385.5,344.43,268.05
2018,10,24,9,0,850.0,67.0,3.3,11.5,432.0,400.5,317.95
2018,10,24,9,15,871.0,69.0,3.3,11.8,474.0,453.96,364.8
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,506.84,409.82
2018,10,24,9,45,908.0,72.0,3.25,12.45,552.0,555.73,450.24
2018,10,24,10,0,924.0,73.0,3.2,12.8,588.0,603.56,488.61
2018,10,24,10,15,934.0,74.0,3.15,13.05,617.0,646.4,522.26
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,687.19,553.5
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,723.35,579.69
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,756.81,602.68
2018,10,24,11,15,961.0,77.0,2.9,14.05,702.5,784.52,621.0
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,809.05,636.92
2018,10,24,11,45,967.0,77.0,2.7,14.5,721.5,828.76,649.44
2018,10,24,12,0,969.0,77.0,2.6,14.7,727.0,845.01,659.5
2018,10,24,12,15,968.0,77.0,2.55,14.85,724.0,855.32,665.93
2018,10,24,12,30,967.0,77.0,2.5,15.0,721.0,861.98,669.95
2018,10,24,12,45,963.0,77.0,2.4,15.1,709.5,862.55,669.57
2018,10,24,13,0,959.0,77.0,2.3,15.2,698.0,859.45,666.79
2018,10,24,13,15,951.5,76.0,2.25,15.3,677.0,848.8,659.31
2018,10,24,13,30,944.0,75.0,2.2,15.4,656.0,834.64,649.58
2018,10,24,13,45,935.5,74.0,2.1,15.45,629.5,816.3,636.73
2018,10,24,14,0,927.0,73.0,2.0,15.5,603.0,794.73,621.71
2018,10,24,14,15,914.5,71.5,1.95,15.45,569.0,766.54,602.67
2018,10,24,14,30,902.0,70.0,1.9,15.4,535.0,735.64,581.66
2018,10,24,14,45,885.0,68.0,1.85,15.4,495.0,698.52,555.89
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,659.42,528.41
2018,10,24,15,15,843.5,63.0,1.65,15.15,410.0,612.68,493.22
2018,10,24,15,30,819.0,60.0,1.5,14.9,365.0,568.85,458.91
2018,10,24,15,45,782.5,56.5,1.4,14.7,316.0,513.12,414.73
2018,10,24,16,0,746.0,53.0,1.3,14.5,267.0,458.12,369.67
2018,10,24,16,15,689.5,48.0,1.2,13.7,217.0,393.07,315.8
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,331.39,262.52
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,257.71,198.18
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,196.23,138.95
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,106.83,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,33.97,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,66.5,13.5,1.5,3.35,17.0,13.27,0.0
2018,10,25,7,0,109.0,24.0,1.6,3.6,32.0,18.69,6.5
2018,10,25,7,15,133.5,42.5,1.65,3.9,59.5,36.33,26.67
2018,10,25,7,30,158.0,61.0,1.7,4.2,87.0,63.9,44.25
2018,10,25,7,45,177.5,79.0,1.7,4.55,117.5,93.39,68.08
2018,10,25,8,0,197.0,97.0,1.7,4.9,148.0,125.1,95.23
2018,10,25,8,15,212.5,116.5,1.6,5.3,181.5,159.38,125.3
2018,10,25,8,30,228.0,136.0,1.5,5.7,215.0,195.28,156.7
2018,10,25,8,45,198.0,157.5,1.4,6.15,232.5,218.64,178.04
2018,10,25,9,0,168.0,179.0,1.3,6.6,250.0,238.96,195.86
2018,10,25,9,15,193.5,196.5,1.3,7.15,286.0,276.58,226.79
2018,10,25,9,30,219.0,214.0,1.3,7.7,322.0,316.32,258.89
2018,10,25,9,45,265.5,223.0,1.3,8.3,363.5,363.02,296.14
2018,10,25,10,0,312.0,232.0,1.3,8.9,405.0,411.04,333.83
2018,10,25,10,15,391.5,224.5,1.2,9.25,452.5,465.16,376.11
2018,10,25,10,30,471.0,217.0,1.1,9.6,500.0,527.95,423.93
2018,10,25,10,45,440.0,234.5,1.05,9.95,506.0,542.14,432.77
2018,10,25,11,0,409.0,252.0,1.0,10.3,512.0,548.27,435.85
2018,10,25,11,15,324.5,277.5,1.0,10.5,486.5,525.81,416.96
2018,10,25,11,30,240.0,303.0,1.0,10.7,461.0,492.55,390.04
2018,10,25,11,45,227.0,307.5,0.95,10.95,458.0,493.4,390.01
2018,10,25,12,0,214.0,312.0,0.9,11.2,455.0,493.05,388.77
2018,10,25,12,15,169.0,311.0,0.9,11.3,423.5,460.46,363.27
2018,10,25,12,30,124.0,310.0,0.9,11.4,392.0,426.44,336.72
2018,10,25,12,45,115.5,303.0,0.9,11.5,378.5,406.24,321.7
2018,10,25,13,0,107.0,296.0,0.9,11.6,365.0,393.17,311.86
2018,10,25,13,15,138.0,286.5,0.9,11.6,372.5,416.66,331.1
2018,10,25,13,30,169.0,277.0,0.9,11.6,380.0,431.08,343.21
2018,10,25,13,45,259.5,254.5,0.9,11.65,405.0,484.35,386.19
2018,10,25,14,0,350.0,232.0,0.9,11.7,430.0,525.35,419.17
2018,10,25,14,15,276.0,226.5,0.95,11.7,377.0,459.24,368.34
2018,10,25,14,30,202.0,221.0,1.0,11.7,324.0,386.89,312.6
2018,10,25,14,45,241.0,198.0,1.05,11.75,311.5,392.27,318.93
2018,10,25,15,0,280.0,175.0,1.1,11.8,299.0,386.05,315.52
2018,10,25,15,15,363.5,145.5,1.0,11.6,289.5,404.97,331.86
2018,10,25,15,30,447.0,116.0,0.9,11.4,280.0,408.7,335.42
2018,10,25,15,45,477.0,98.0,0.8,11.2,251.5,388.05,318.29
2018,10,25,16,0,507.0,80.0,0.7,11.0,223.0,366.15,299.17
2018,10,25,16,15,330.5,75.0,0.7,10.65,161.0,253.76,206.69
2018,10,25,16,30,154.0,70.0,0.7,10.3,99.0,153.08,122.66
2018,10,25,16,45,89.5,51.0,0.7,9.9,66.5,95.04,73.02
2018,10,25,17,0,25.0,32.0,0.7,9.5,34.0,43.95,28.64
2018,10,25,17,15,13.0,17.5,0.75,9.15,18.5,22.21,0.0
2018,10,25,17,30,1.0,3.0,0.8,8.8,3.0,3.17,0.0
2018,10,25,17,45,0.5,1.5,0.85,8.5,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,2.5,1.65,6.0,3.0,2.46,0.0
2018,10,26,7,0,11.0,4.0,1.7,6.0,5.0,3.52,0.0
2018,10,26,7,15,5.5,5.5,1.9,6.1,6.0,5.36,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,6.74,0.2
2018,10,26,7,45,0.0,9.0,2.3,6.25,9.0,8.67,1.96
2018,10,26,8,0,0.0,11.0,2.5,6.3,11.0,10.6,3.7
2018,10,26,8,15,0.0,13.5,2.65,6.5,13.5,13.02,5.84
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,15.43,7.95
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,17.37,9.61
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,19.3,11.26
2018,10,26,9,15,0.0,22.0,3.25,7.2,22.0,21.24,12.9
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,23.17,14.52
2018,10,26,9,45,0.0,30.5,3.6,7.4,30.5,29.46,19.91
2018,10,26,10,0,0.0,37.0,3.8,7.5,37.0,35.75,25.28
2018,10,26,10,15,0.0,38.5,3.95,7.55,38.5,37.21,26.46
2018,10,26,10,30,0.0,40.0,4.1,7.6,40.0,38.66,27.65
2018,10,26,10,45,0.0,49.0,4.25,7.6,49.0,47.38,35.06
2018,10,26,11,0,0.0,58.0,4.4,7.6,58.0,56.09,42.46
2018,10,26,11,15,0.0,72.0,4.35,7.65,72.0,69.66,53.95
2018,10,26,11,30,0.0,86.0,4.3,7.7,86.0,83.23,65.4
2018,10,26,11,45,0.0,78.0,4.25,7.75,78.0,75.48,58.78
2018,10,26,12,0,0.0,70.0,4.2,7.8,70.0,67.73,52.19
2018,10,26,12,15,0.0,56.5,4.05,7.9,56.5,54.65,41.07
2018,10,26,12,30,0.0,43.0,3.9,8.0,43.0,41.58,29.95
2018,10,26,12,45,0.0,42.5,3.75,8.1,42.5,41.09,29.55
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,40.61,29.15
2018,10,26,13,15,0.0,41.5,3.6,8.2,41.5,40.12,28.77
2018,10,26,13,30,0.0,41.0,3.6,8.2,41.0,39.63,28.39
2018,10,26,13,45,0.0,43.0,3.6,8.25,43.0,41.56,30.09
2018,10,26,14,0,0.0,45.0,3.6,8.3,45.0,43.49,31.8
2018,10,26,14,15,0.5,42.0,3.6,8.3,42.5,40.95,29.71
2018,10,26,14,30,1.0,39.0,3.6,8.3,40.0,38.39,27.6
2018,10,26,14,45,2.5,45.5,3.65,8.3,47.0,45.68,34.02
2018,10,26,15,0,4.0,52.0,3.7,8.3,54.0,52.87,40.37
2018,10,26,15,15,3.5,44.0,3.65,8.25,45.5,44.68,33.36
2018,10,26,15,30,3.0,36.0,3.6,8.2,37.0,36.52,26.33
2018,10,26,15,45,8.5,45.0,3.5,8.15,47.5,48.14,36.59
2018,10,26,16,0,14.0,54.0,3.4,8.1,58.0,61.13,47.89
2018,10,26,16,15,13.5,51.5,3.4,8.05,54.5,58.33,45.2
2018,10,26,16,30,13.0,49.0,3.4,8.0,51.0,56.14,42.81
2018,10,26,16,45,7.0,33.5,3.35,7.95,34.5,35.03,24.05
2018,10,26,17,0,1.0,18.0,3.3,7.9,18.0,17.69,8.18
2018,10,26,17,15,2.5,10.0,3.35,7.85,10.0,10.51,0.0
2018,10,26,17,30,4.0,2.0,3.4,7.8,2.0,1.97,0.0
2018,10,26,17,45,2.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,12.5,2.15,5.75,19.0,12.29,0.0
2018,10,27,7,0,196.0,25.0,2.3,5.9,38.0,19.71,4.32
2018,10,27,7,15,312.0,37.0,2.4,6.25,78.0,30.56,21.08
2018,10,27,7,30,428.0,49.0,2.5,6.6,118.0,68.27,38.44
2018,10,27,7,45,391.0,55.0,2.6,6.95,134.0,95.25,59.57
2018,10,27,8,0,354.0,61.0,2.7,7.3,150.0,117.62,81.17
2018,10,27,8,15,200.0,78.5,2.75,7.75,131.0,120.23,91.37
2018,10,27,8,30,46.0,96.0,2.8,8.2,112.0,105.31,84.4
2018,10,27,8,45,95.5,127.5,2.85,8.65,166.0,155.18,126.02
2018,10,27,9,0,145.0,159.0,2.9,9.1,220.0,210.22,171.8
2018,10,27,9,15,92.5,173.5,2.95,9.65,213.5,208.48,170.68
2018,10,27,9,30,40.0,188.0,3.0,10.2,207.0,202.71,165.51
2018,10,27,9,45,32.0,196.0,3.0,10.75,212.0,208.94,170.06
2018,10,27,10,0,24.0,204.0,3.0,11.3,217.0,212.13,171.96
2018,10,27,10,15,41.5,228.5,3.05,11.85,252.5,251.13,203.33
2018,10,27,10,30,59.0,253.0,3.1,12.4,288.0,289.32,233.6
2018,10,27,10,45,81.0,269.0,3.1,12.95,319.0,323.12,260.18
2018,10,27,11,0,103.0,285.0,3.1,13.5,350.0,358.21,287.51
2018,10,27,11,15,229.0,265.5,3.15,13.95,413.0,442.89,356.14
2018,10,27,11,30,355.0,246.0,3.2,14.4,476.0,522.31,419.42
2018,10,27,11,45,578.5,184.5,3.25,14.8,563.0,644.54,516.2
2018,10,27,12,0,802.0,123.0,3.3,15.2,650.0,759.68,603.0
2018,10,27,12,15,796.0,125.0,3.4,15.4,646.0,766.88,607.48
2018,10,27,12,30,790.0,127.0,3.5,15.6,642.0,770.95,610.6
2018,10,27,12,45,521.5,199.0,3.55,15.85,536.5,638.73,509.25
2018,10,27,13,0,253.0,271.0,3.6,16.1,431.0,497.29,396.07
2018,10,27,13,15,244.0,265.0,3.65,16.1,415.5,484.18,386.99
2018,10,27,13,30,235.0,259.0,3.7,16.1,400.0,461.64,370.16
2018,10,27,13,45,182.0,243.0,3.7,16.15,349.5,401.85,323.07
2018,10,27,14,0,129.0,227.0,3.7,16.2,299.0,342.73,275.96
2018,10,27,14,15,104.0,214.5,3.55,16.05,270.5,309.4,249.57
2018,10,27,14,30,79.0,202.0,3.4,15.9,242.0,268.67,217.0
2018,10,27,14,45,45.5,160.0,3.3,15.7,182.5,197.71,159.5
2018,10,27,15,0,12.0,118.0,3.2,15.5,123.0,124.43,98.97
2018,10,27,15,15,6.0,82.0,2.95,15.25,84.5,83.39,65.0
2018,10,27,15,30,0.0,46.0,2.7,15.0,46.0,44.43,32.2
2018,10,27,15,45,0.0,31.0,2.5,14.75,31.0,29.92,19.95
2018,10,27,16,0,0.0,16.0,2.3,14.5,16.0,15.43,7.58
2018,10,27,16,15,0.0,12.5,2.2,14.0,12.5,12.05,4.67
2018,10,27,16,30,0.0,9.0,2.1,13.5,9.0,8.67,1.72
2018,10,27,16,45,0.0,6.5,2.05,13.05,6.5,6.26,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.85,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.97,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,39.0,11.0,2.5,5.25,13.5,10.81,0.0
2018,10,28,7,0,78.0,22.0,2.7,5.5,27.0,18.48,1.88
2018,10,28,7,15,177.0,38.5,2.85,6.05,62.5,30.11,20.56
2018,10,28,7,30,276.0,55.0,3.0,6.6,98.0,63.08,39.33
2018,10,28,7,45,429.0,61.0,3.15,7.15,155.0,104.55,65.85
2018,10,28,8,0,582.0,67.0,3.3,7.7,212.0,161.71,108.78
2018,10,28,8,15,633.0,72.0,3.45,8.5,259.0,211.26,152.33
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,265.49,200.91
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,317.76,248.22
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,373.18,297.32
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,423.92,341.83
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,475.38,385.75
2018,10,28,9,45,829.5,88.0,4.1,12.6,513.5,521.56,424.41
2018,10,28,10,0,849.0,88.0,4.2,13.2,548.0,567.16,461.66
2018,10,28,10,15,860.0,90.0,4.2,13.6,576.0,608.91,494.94
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,648.93,526.07
2018,10,28,10,45,877.5,93.0,4.2,14.35,624.5,680.99,550.66
2018,10,28,11,0,884.0,94.0,4.2,14.7,645.0,712.19,573.47
2018,10,28,11,15,888.5,95.0,4.2,15.0,658.0,739.35,592.43
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,763.65,609.3
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,781.83,621.75
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,796.83,631.96
2018,10,28,12,15,899.0,94.0,4.15,15.95,678.5,806.84,638.67
2018,10,28,12,30,900.0,93.0,4.1,16.1,676.0,813.5,643.08
2018,10,28,12,45,900.0,91.0,4.1,16.3,665.5,814.86,643.89
2018,10,28,13,0,900.0,89.0,4.1,16.5,655.0,812.78,642.38
2018,10,28,13,15,894.0,87.5,4.05,16.55,636.0,803.14,635.66
2018,10,28,13,30,888.0,86.0,4.0,16.6,617.0,790.19,626.71
2018,10,28,13,45,879.0,84.0,4.0,16.65,590.5,771.17,613.63
2018,10,28,14,0,870.0,82.0,4.0,16.7,564.0,749.16,598.41
2018,10,28,14,15,854.0,80.5,4.0,16.65,530.0,724.26,581.28
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,692.45,558.88
2018,10,28,14,45,775.0,85.5,4.0,16.5,447.5,635.66,516.99
2018,10,28,15,0,712.0,92.0,4.0,16.4,399.0,582.35,475.52
2018,10,28,15,15,526.5,104.5,3.95,16.15,318.5,458.93,377.18
2018,10,28,15,30,341.0,117.0,3.9,15.9,238.0,343.77,283.12
2018,10,28,15,45,211.0,93.0,3.8,15.6,164.5,224.53,184.74
2018,10,28,16,0,81.0,69.0,3.7,15.3,91.0,116.93,93.89
2018,10,28,16,15,56.5,56.5,3.6,14.8,70.5,88.91,69.78
2018,10,28,16,30,32.0,44.0,3.5,14.3,50.0,58.3,43.34
2018,10,28,16,45,96.5,33.5,3.4,13.75,43.0,79.32,58.66
2018,10,28,17,0,161.0,23.0,3.3,13.2,36.0,90.24,57.0
2018,10,28,17,15,97.5,14.5,3.4,12.9,20.5,40.06,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.35,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,143.0,11.5,1.55,6.45,19.5,11.3,0.0
2018,10,29,7,0,286.0,23.0,1.6,6.7,39.0,18.97,0.0
2018,10,29,7,15,419.0,31.0,1.8,7.45,81.5,23.75,14.82
2018,10,29,7,30,552.0,39.0,2.0,8.2,124.0,65.6,32.46
2018,10,29,7,45,622.0,45.0,2.25,9.0,172.5,111.46,62.84
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,164.76,105.52
2018,10,29,8,15,736.0,55.0,2.6,10.3,269.5,217.3,152.1
2018,10,29,8,30,780.0,59.0,2.7,10.8,318.0,273.6,203.04
2018,10,29,8,45,810.0,62.5,2.85,11.35,364.0,328.2,252.84
2018,10,29,9,0,840.0,66.0,3.0,11.9,410.0,384.38,303.02
2018,10,29,9,15,863.0,67.5,3.0,12.3,451.5,437.01,349.19
2018,10,29,9,30,886.0,69.0,3.0,12.7,493.0,489.33,393.77
2018,10,29,9,45,903.5,69.5,3.05,13.15,529.0,537.64,433.99
2018,10,29,10,0,921.0,70.0,3.1,13.6,565.0,585.01,472.33
2018,10,29,10,15,930.5,71.0,3.15,13.9,593.0,626.95,505.76
2018,10,29,10,30,940.0,72.0,3.2,14.2,621.0,666.83,536.83
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.5,701.79,563.21
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,734.03,585.51
2018,10,29,11,15,955.0,74.0,3.2,15.15,675.0,761.23,604.21
2018,10,29,11,30,959.0,74.0,3.2,15.4,688.0,785.31,620.62
2018,10,29,11,45,960.5,74.5,3.25,15.6,693.5,804.8,634.11
2018,10,29,12,0,962.0,75.0,3.3,15.8,699.0,820.86,645.24
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.5,830.76,651.91
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,837.05,656.18
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,836.4,655.64
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,832.12,652.71
2018,10,29,13,15,947.0,71.5,3.25,16.45,648.0,823.25,646.62
2018,10,29,13,30,941.0,71.0,3.2,16.5,629.0,810.9,638.2
2018,10,29,13,45,932.0,69.5,3.2,16.55,602.0,791.74,625.25
2018,10,29,14,0,923.0,68.0,3.2,16.6,575.0,769.4,610.08
2018,10,29,14,15,909.0,66.5,3.1,16.55,541.0,740.42,589.78
2018,10,29,14,30,895.0,65.0,3.0,16.5,507.0,708.83,567.51
2018,10,29,14,45,875.5,63.5,2.95,16.45,467.0,671.16,540.76
2018,10,29,15,0,856.0,62.0,2.9,16.4,427.0,631.7,511.85
2018,10,29,15,15,829.0,59.5,2.6,16.05,382.5,584.96,475.2
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,541.3,439.9
2018,10,29,15,45,762.5,53.5,2.05,15.4,290.5,485.4,394.2
2018,10,29,16,0,723.0,50.0,1.8,15.1,243.0,430.53,347.92
2018,10,29,16,15,661.5,45.5,1.6,14.1,194.5,365.93,293.33
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,305.09,239.83
2018,10,29,16,45,493.5,34.0,1.25,12.15,102.0,229.54,173.33
2018,10,29,17,0,387.0,27.0,1.1,11.2,58.0,165.98,102.82
2018,10,29,17,15,210.0,15.5,1.1,10.7,30.5,70.25,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
