Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,10.81,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,18.14,0.0
2018,10,30,7,15,368.0,32.0,1.25,4.6,75.5,24.93,15.9
2018,10,30,7,30,497.0,42.0,1.4,5.4,116.0,62.46,32.3
2018,10,30,7,45,569.5,48.0,1.55,6.2,162.5,105.6,60.82
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,156.39,101.4
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.5,208.35,147.07
2018,10,30,8,30,734.0,63.0,1.3,8.5,304.0,262.99,195.84
2018,10,30,8,45,764.0,66.5,1.15,9.3,348.0,315.11,242.45
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,368.9,289.0
2018,10,30,9,15,814.5,72.5,0.95,11.05,431.5,418.99,331.23
2018,10,30,9,30,835.0,75.0,0.9,12.0,471.0,469.17,371.84
2018,10,30,9,45,850.0,77.0,0.9,13.0,505.5,515.82,408.41
2018,10,30,10,0,865.0,79.0,0.9,14.0,540.0,560.72,442.32
2018,10,30,10,15,875.5,80.5,0.9,14.4,568.0,601.65,473.16
2018,10,30,10,30,886.0,82.0,0.9,14.8,596.0,640.76,501.81
2018,10,30,10,45,892.0,83.0,0.9,15.2,616.0,674.36,525.77
2018,10,30,11,0,898.0,84.0,0.9,15.6,636.0,705.43,546.72
2018,10,30,11,15,902.5,84.5,1.0,15.8,649.0,732.21,565.49
2018,10,30,11,30,907.0,85.0,1.1,16.0,662.0,756.09,582.28
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.5,775.44,595.99
2018,10,30,12,0,912.0,86.0,1.3,16.4,673.0,791.57,607.59
2018,10,30,12,15,914.0,84.5,1.4,16.55,670.5,801.82,615.37
2018,10,30,12,30,916.0,83.0,1.5,16.7,668.0,808.68,620.97
2018,10,30,12,45,916.0,80.5,1.6,16.8,657.0,809.41,622.58
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,806.65,621.93
2018,10,30,13,15,910.0,77.0,1.7,16.95,627.0,797.44,616.03
2018,10,30,13,30,904.0,76.0,1.7,17.0,608.0,784.88,607.98
2018,10,30,13,45,895.5,74.0,1.75,17.05,581.5,766.05,596.06
2018,10,30,14,0,887.0,72.0,1.8,17.1,555.0,744.14,582.01
2018,10,30,14,15,874.0,70.5,1.8,17.0,522.5,716.67,563.83
2018,10,30,14,30,861.0,69.0,1.8,16.9,490.0,686.68,543.73
2018,10,30,14,45,842.5,66.5,1.75,16.85,451.0,649.51,517.69
2018,10,30,15,0,824.0,64.0,1.7,16.8,412.0,614.69,492.13
2018,10,30,15,15,797.0,61.0,1.6,16.55,368.5,568.35,456.78
2018,10,30,15,30,770.0,58.0,1.5,16.3,325.0,521.41,420.05
2018,10,30,15,45,640.5,64.5,1.35,16.1,265.0,432.57,349.04
2018,10,30,16,0,511.0,71.0,1.2,15.9,205.0,349.75,281.48
2018,10,30,16,15,410.5,54.0,1.15,15.05,147.5,262.88,210.44
2018,10,30,16,30,310.0,37.0,1.1,14.2,90.0,183.53,143.84
2018,10,30,16,45,327.5,32.0,1.05,13.35,71.5,170.01,127.54
2018,10,30,17,0,345.0,27.0,1.0,12.5,53.0,150.75,88.06
2018,10,30,17,15,186.5,15.5,1.05,12.05,28.0,63.58,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,72.5,10.5,1.65,6.35,14.0,10.32,0.0
2018,10,31,7,0,145.0,21.0,1.8,6.7,28.0,16.62,0.0
2018,10,31,7,15,264.0,34.0,1.95,7.3,65.5,26.32,16.66
2018,10,31,7,30,383.0,47.0,2.1,7.9,103.0,60.36,34.03
2018,10,31,7,45,439.0,55.5,2.25,8.55,142.5,97.4,59.03
2018,10,31,8,0,495.0,64.0,2.4,9.2,182.0,140.47,93.46
2018,10,31,8,15,568.5,71.0,2.45,9.85,234.0,191.57,136.58
2018,10,31,8,30,642.0,78.0,2.5,10.5,286.0,249.86,187.03
2018,10,31,8,45,675.5,83.0,2.55,11.15,329.5,300.04,232.06
2018,10,31,9,0,709.0,88.0,2.6,11.8,373.0,352.41,278.18
2018,10,31,9,15,746.5,88.0,2.75,12.55,415.0,403.29,322.12
2018,10,31,9,30,784.0,88.0,2.9,13.3,457.0,456.31,366.7
2018,10,31,9,45,818.0,84.0,3.1,14.1,494.0,504.28,406.38
2018,10,31,10,0,852.0,80.0,3.3,14.9,531.0,552.8,445.55
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.5,592.66,477.07
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,631.57,507.1
2018,10,31,10,45,881.5,84.0,3.6,16.7,606.5,665.7,532.87
2018,10,31,11,0,889.0,85.0,3.7,17.3,627.0,697.44,555.86
2018,10,31,11,15,891.5,86.0,3.8,17.75,639.5,723.08,573.57
2018,10,31,11,30,894.0,87.0,3.9,18.2,652.0,745.77,589.12
2018,10,31,11,45,894.0,87.5,3.95,18.65,656.0,763.0,600.52
2018,10,31,12,0,894.0,88.0,4.0,19.1,660.0,777.0,609.66
2018,10,31,12,15,869.0,96.5,4.05,19.35,650.0,777.24,609.4
2018,10,31,12,30,844.0,105.0,4.1,19.6,640.0,778.02,609.77
2018,10,31,12,45,826.0,108.5,4.15,19.8,625.0,771.47,605.05
2018,10,31,13,0,808.0,112.0,4.2,20.0,610.0,761.71,598.18
2018,10,31,13,15,805.0,109.0,4.2,20.1,592.5,753.41,592.56
2018,10,31,13,30,802.0,106.0,4.2,20.2,575.0,742.04,584.81
2018,10,31,13,45,670.5,138.0,4.2,20.25,518.0,672.7,533.79
2018,10,31,14,0,539.0,170.0,4.2,20.3,461.0,597.66,475.79
2018,10,31,14,15,487.5,171.0,4.1,20.25,422.0,552.46,441.45
2018,10,31,14,30,436.0,172.0,4.0,20.2,383.0,507.62,406.83
2018,10,31,14,45,406.5,162.0,3.9,20.15,346.5,466.2,375.03
2018,10,31,15,0,377.0,152.0,3.8,20.1,310.0,424.98,342.9
2018,10,31,15,15,281.5,143.5,3.6,19.8,254.5,338.12,273.68
2018,10,31,15,30,186.0,135.0,3.4,19.5,199.0,258.14,208.76
2018,10,31,15,45,119.5,116.0,3.2,19.2,155.0,195.25,157.06
2018,10,31,16,0,53.0,97.0,3.0,18.9,111.0,131.22,103.83
2018,10,31,16,15,39.5,78.0,2.85,18.25,87.0,102.84,79.99
2018,10,31,16,30,26.0,59.0,2.7,17.6,63.0,75.37,56.57
2018,10,31,16,45,22.5,41.0,2.5,17.0,43.5,53.64,37.44
2018,10,31,17,0,19.0,23.0,2.3,16.4,24.0,30.57,13.04
2018,10,31,17,15,16.5,12.5,2.35,16.1,13.0,16.52,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,75.5,8.5,1.7,11.3,12.0,8.36,0.0
2018,11,1,7,0,151.0,17.0,1.8,11.7,24.0,13.41,0.0
2018,11,1,7,15,296.5,27.0,2.0,12.4,62.0,20.5,11.23
2018,11,1,7,30,442.0,37.0,2.2,13.1,100.0,52.72,25.52
2018,11,1,7,45,261.5,28.0,2.4,13.75,69.0,51.9,27.22
2018,11,1,8,0,81.0,19.0,2.6,14.4,38.0,30.6,16.96
2018,11,1,8,15,40.5,19.0,2.8,15.05,28.5,27.04,15.93
2018,11,1,8,30,0.0,19.0,3.0,15.7,19.0,18.33,9.99
2018,11,1,8,45,0.0,25.0,3.25,16.35,25.0,24.13,14.86
2018,11,1,9,0,0.0,31.0,3.5,17.0,31.0,29.93,19.66
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,31.38,20.77
2018,11,1,9,30,0.0,34.0,4.0,18.1,34.0,32.84,21.86
2018,11,1,9,45,13.5,101.0,4.25,18.65,108.0,104.58,81.13
2018,11,1,10,0,27.0,168.0,4.5,19.2,182.0,180.12,142.18
2018,11,1,10,15,17.5,169.5,4.65,19.55,179.0,175.27,137.69
2018,11,1,10,30,8.0,171.0,4.8,19.9,176.0,171.67,134.26
2018,11,1,10,45,12.0,187.5,4.95,20.3,195.0,191.08,149.5
2018,11,1,11,0,16.0,204.0,5.1,20.7,214.0,210.84,164.9
2018,11,1,11,15,44.0,237.5,5.1,20.9,265.0,269.93,211.89
2018,11,1,11,30,72.0,271.0,5.1,21.1,316.0,327.04,256.71
2018,11,1,11,45,58.5,266.0,5.1,21.3,303.0,314.0,245.89
2018,11,1,12,0,45.0,261.0,5.1,21.5,290.0,300.28,234.68
2018,11,1,12,15,29.5,236.5,5.05,21.6,255.5,263.67,205.71
2018,11,1,12,30,14.0,212.0,5.0,21.7,221.0,220.63,171.57
2018,11,1,12,45,14.5,201.0,4.95,21.8,210.0,210.12,163.42
2018,11,1,13,0,15.0,190.0,4.9,21.9,199.0,199.54,155.19
2018,11,1,13,15,24.5,208.5,4.75,21.85,223.0,226.45,176.87
2018,11,1,13,30,34.0,227.0,4.6,21.8,247.0,261.58,204.83
2018,11,1,13,45,32.5,213.0,4.45,21.8,231.5,245.78,192.59
2018,11,1,14,0,31.0,199.0,4.3,21.8,216.0,229.88,180.33
2018,11,1,14,15,59.5,193.5,4.2,21.65,223.0,244.92,193.52
2018,11,1,14,30,88.0,188.0,4.1,21.5,230.0,258.73,205.63
2018,11,1,14,45,114.5,176.5,4.0,21.35,226.5,270.52,215.98
2018,11,1,15,0,141.0,165.0,3.9,21.2,223.0,272.66,218.59
2018,11,1,15,15,91.5,125.5,3.8,20.95,161.5,193.7,154.91
2018,11,1,15,30,42.0,86.0,3.7,20.7,100.0,111.97,87.87
2018,11,1,15,45,68.5,92.5,3.6,20.45,111.5,139.47,110.75
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,160.53,127.57
2018,11,1,16,15,62.5,79.0,3.4,20.0,93.5,114.68,89.07
2018,11,1,16,30,30.0,59.0,3.3,19.8,64.0,77.34,57.55
2018,11,1,16,45,23.0,41.0,3.25,19.55,44.0,54.26,37.34
2018,11,1,17,0,16.0,23.0,3.2,19.3,24.0,29.86,10.9
2018,11,1,17,15,14.0,12.5,3.2,19.2,13.0,15.84,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.5,2.9,17.2,4.5,4.42,0.0
2018,11,2,7,0,0.0,9.0,2.9,17.2,9.0,8.68,0.0
2018,11,2,7,15,0.0,19.5,2.9,17.3,19.5,18.82,9.35
2018,11,2,7,30,0.0,30.0,2.9,17.4,30.0,28.97,18.17
2018,11,2,7,45,0.0,42.5,2.9,17.5,42.5,41.03,28.66
2018,11,2,8,0,0.0,55.0,2.9,17.6,55.0,53.0,38.96
2018,11,2,8,15,2.5,74.0,2.9,17.75,75.0,71.69,54.62
2018,11,2,8,30,5.0,93.0,2.9,17.9,95.0,90.78,70.44
2018,11,2,8,45,2.5,97.0,2.85,18.0,98.0,94.34,73.35
2018,11,2,9,0,0.0,101.0,2.8,18.1,101.0,97.57,75.88
2018,11,2,9,15,0.0,108.5,2.75,18.2,108.5,104.94,81.73
2018,11,2,9,30,0.0,116.0,2.7,18.3,116.0,112.32,87.53
2018,11,2,9,45,1.5,133.5,2.65,18.4,134.5,130.23,101.87
2018,11,2,10,0,3.0,151.0,2.6,18.5,153.0,148.37,116.28
2018,11,2,10,15,4.5,156.5,2.7,18.55,159.0,154.9,121.32
2018,11,2,10,30,6.0,162.0,2.8,18.6,165.0,161.53,126.48
2018,11,2,10,45,10.5,185.0,2.85,18.65,191.0,187.63,147.23
2018,11,2,11,0,15.0,208.0,2.9,18.7,217.0,214.19,168.19
2018,11,2,11,15,21.0,220.0,3.0,18.75,233.0,231.12,181.54
2018,11,2,11,30,27.0,232.0,3.1,18.8,249.0,253.61,199.25
2018,11,2,11,45,15.5,187.5,3.25,18.85,197.5,195.52,153.1
2018,11,2,12,0,4.0,143.0,3.4,18.9,146.0,142.55,110.58
2018,11,2,12,15,2.0,130.5,3.5,19.0,132.0,128.67,99.41
2018,11,2,12,30,0.0,118.0,3.6,19.1,118.0,114.76,88.14
2018,11,2,12,45,0.0,98.0,3.7,19.2,98.0,94.95,72.15
2018,11,2,13,0,0.0,78.0,3.8,19.3,78.0,75.46,56.35
2018,11,2,13,15,0.0,69.5,3.85,19.35,69.5,67.22,49.68
2018,11,2,13,30,0.0,61.0,3.9,19.4,61.0,58.98,43.0
2018,11,2,13,45,0.0,49.5,3.9,19.45,49.5,47.84,33.91
2018,11,2,14,0,0.0,38.0,3.9,19.5,38.0,36.71,24.79
2018,11,2,14,15,0.0,41.5,3.8,19.45,41.5,40.09,27.66
2018,11,2,14,30,0.0,45.0,3.7,19.4,45.0,43.47,30.54
2018,11,2,14,45,0.0,39.5,3.6,19.35,39.5,38.15,26.2
2018,11,2,15,0,0.0,34.0,3.5,19.3,34.0,32.83,21.84
2018,11,2,15,15,0.0,32.0,3.25,19.2,32.0,30.89,20.3
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,28.95,18.72
2018,11,2,15,45,0.0,22.5,2.75,18.95,22.5,21.71,12.65
2018,11,2,16,0,0.0,15.0,2.5,18.8,15.0,14.46,6.54
2018,11,2,16,15,0.0,12.5,2.3,18.55,12.5,12.05,4.46
2018,11,2,16,30,0.0,10.0,2.1,18.3,10.0,9.64,2.34
2018,11,2,16,45,7.0,8.0,1.9,18.05,8.5,10.22,2.45
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,12.23,0.3
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,7.94,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,9.34,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,18.68,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.75,68.5,23.38,13.45
2018,11,3,7,30,511.0,40.0,2.2,6.3,109.0,56.65,28.43
2018,11,3,7,45,591.5,46.0,2.4,6.9,157.0,100.45,55.69
2018,11,3,8,0,672.0,52.0,2.6,7.5,205.0,154.09,97.53
2018,11,3,8,15,721.5,56.0,2.65,8.0,253.0,205.83,142.96
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,261.93,193.72
2018,11,3,8,45,804.5,63.0,2.8,9.05,347.0,315.96,243.4
2018,11,3,9,0,838.0,66.0,2.9,9.6,393.0,371.92,293.91
2018,11,3,9,15,859.5,68.5,2.95,10.0,434.0,424.01,340.39
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,476.03,385.52
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,522.64,424.94
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,568.02,462.19
2018,11,3,10,15,919.0,75.0,3.05,11.65,571.5,609.96,496.08
2018,11,3,10,30,930.0,76.0,3.1,12.0,600.0,649.98,527.66
2018,11,3,10,45,938.0,77.0,3.15,12.35,621.5,685.94,555.46
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,719.36,580.35
2018,11,3,11,15,951.0,78.5,3.15,12.95,656.5,747.44,599.73
2018,11,3,11,30,956.0,79.0,3.1,13.2,670.0,772.48,616.8
2018,11,3,11,45,959.0,78.0,3.05,13.5,675.0,791.24,629.14
2018,11,3,12,0,962.0,77.0,3.0,13.8,680.0,806.62,639.08
2018,11,3,12,15,961.0,77.0,2.85,14.0,677.0,816.61,644.82
2018,11,3,12,30,960.0,77.0,2.7,14.2,674.0,823.03,648.07
2018,11,3,12,45,954.5,76.5,2.55,14.4,661.0,821.83,645.96
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,817.03,641.45
2018,11,3,13,15,943.0,74.5,2.25,14.65,628.5,807.18,633.82
2018,11,3,13,30,937.0,73.0,2.1,14.7,609.0,793.88,623.86
2018,11,3,13,45,926.0,72.0,2.0,14.8,581.5,774.1,609.68
2018,11,3,14,0,915.0,71.0,1.9,14.9,554.0,751.24,593.41
2018,11,3,14,15,901.0,69.0,1.75,14.85,520.0,722.21,572.62
2018,11,3,14,30,887.0,67.0,1.6,14.8,486.0,690.61,549.93
2018,11,3,14,45,867.0,64.5,1.5,14.8,446.5,652.14,522.34
2018,11,3,15,0,847.0,62.0,1.4,14.8,407.0,611.95,491.71
2018,11,3,15,15,818.0,59.5,1.25,14.6,362.5,568.81,457.88
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,521.09,419.76
2018,11,3,15,45,747.0,53.5,0.95,14.25,271.0,465.21,374.14
2018,11,3,16,0,705.0,50.0,0.8,14.1,224.0,410.55,328.01
2018,11,3,16,15,638.5,44.5,0.75,13.65,176.5,344.49,272.27
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,282.65,218.0
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,205.51,149.71
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,130.25,45.61
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,50.43,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.5,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,225.0,18.0,2.2,3.1,27.0,17.69,0.0
2018,11,4,7,15,375.0,26.5,2.3,3.7,66.0,20.63,10.96
2018,11,4,7,30,525.0,35.0,2.4,4.3,105.0,52.98,25.64
2018,11,4,7,45,601.5,41.0,2.55,4.9,152.0,96.61,52.53
2018,11,4,8,0,678.0,47.0,2.7,5.5,199.0,148.38,92.99
2018,11,4,8,15,725.5,51.0,2.7,6.3,246.5,199.83,138.37
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,255.4,188.89
2018,11,4,8,45,804.0,58.0,2.75,7.95,339.0,308.56,237.95
2018,11,4,9,0,835.0,61.0,2.8,8.8,384.0,363.4,287.52
2018,11,4,9,15,855.0,63.5,2.9,9.6,424.0,414.73,333.24
2018,11,4,9,30,875.0,66.0,3.0,10.4,464.0,465.56,377.17
2018,11,4,9,45,890.0,67.0,3.1,11.2,498.0,512.0,416.31
2018,11,4,10,0,905.0,68.0,3.2,12.0,532.0,557.34,453.38
2018,11,4,10,15,915.0,69.5,3.15,12.55,560.0,598.98,486.48
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,638.67,517.11
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,673.94,543.35
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,706.63,566.55
2018,11,4,11,15,941.5,74.0,2.85,14.5,642.5,732.85,584.31
2018,11,4,11,30,945.0,74.0,2.8,14.8,655.0,756.0,599.78
2018,11,4,11,45,920.5,82.5,2.75,15.15,652.0,764.83,604.7
2018,11,4,12,0,896.0,91.0,2.7,15.5,649.0,769.61,606.91
2018,11,4,12,15,725.0,133.5,2.7,15.75,583.5,702.99,557.73
2018,11,4,12,30,554.0,176.0,2.7,16.0,518.0,621.35,494.71
2018,11,4,12,45,413.5,204.0,2.7,16.2,457.0,547.55,436.88
2018,11,4,13,0,273.0,232.0,2.7,16.4,396.0,463.71,370.32
2018,11,4,13,15,235.5,222.5,2.7,16.55,360.5,424.98,340.43
2018,11,4,13,30,198.0,213.0,2.7,16.7,325.0,377.37,303.21
2018,11,4,13,45,367.0,179.5,2.7,16.8,376.0,481.24,387.98
2018,11,4,14,0,536.0,146.0,2.7,16.9,427.0,561.43,452.31
2018,11,4,14,15,328.5,158.5,2.7,16.9,327.5,410.79,332.94
2018,11,4,14,30,121.0,171.0,2.7,16.9,228.0,269.29,217.57
2018,11,4,14,45,219.5,151.5,2.65,16.85,244.0,317.91,259.33
2018,11,4,15,0,318.0,132.0,2.6,16.8,260.0,351.97,288.15
2018,11,4,15,15,249.0,128.5,2.45,16.55,222.0,298.15,243.85
2018,11,4,15,30,180.0,125.0,2.3,16.3,184.0,241.4,197.02
2018,11,4,15,45,136.5,92.5,2.15,16.05,133.5,174.9,142.05
2018,11,4,16,0,93.0,60.0,2.0,15.8,83.0,111.26,88.55
2018,11,4,16,15,103.0,48.0,1.85,15.2,68.0,104.49,82.02
2018,11,4,16,30,113.0,36.0,1.7,14.6,53.0,90.51,68.69
2018,11,4,16,45,56.5,23.0,1.55,14.0,31.5,50.94,34.37
2018,11,4,17,0,0.0,10.0,1.4,13.4,10.0,9.64,0.0
2018,11,4,17,15,0.0,5.0,1.45,13.25,5.0,4.91,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,8.85,0.0
2018,11,5,7,15,6.0,18.5,2.05,10.8,18.5,17.91,8.03
2018,11,5,7,30,0.0,28.0,2.1,11.0,28.0,27.04,16.96
2018,11,5,7,45,0.0,39.5,2.1,11.25,39.5,38.16,26.91
2018,11,5,8,0,0.0,51.0,2.1,11.5,51.0,49.2,36.65
2018,11,5,8,15,0.0,60.0,2.1,11.9,60.0,57.9,44.21
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,66.61,51.62
2018,11,5,8,45,0.0,75.0,2.05,12.7,75.0,72.46,56.45
2018,11,5,9,0,0.0,81.0,2.0,13.1,81.0,78.3,61.18
2018,11,5,9,15,0.0,96.0,1.9,13.5,96.0,92.85,73.16
2018,11,5,9,30,0.0,111.0,1.8,13.9,111.0,107.48,85.04
2018,11,5,9,45,2.5,130.0,1.75,14.3,131.5,127.33,101.11
2018,11,5,10,0,5.0,149.0,1.7,14.7,152.0,147.51,117.26
2018,11,5,10,15,8.0,166.0,1.55,15.15,170.5,166.31,132.06
2018,11,5,10,30,11.0,183.0,1.4,15.6,189.0,185.44,146.96
2018,11,5,10,45,9.0,183.0,1.3,16.05,188.0,184.7,145.76
2018,11,5,11,0,7.0,183.0,1.2,16.5,187.0,183.8,144.53
2018,11,5,11,15,3.5,150.0,1.05,16.75,152.0,148.73,116.14
2018,11,5,11,30,0.0,117.0,0.9,17.0,117.0,113.65,87.7
2018,11,5,11,45,0.0,109.0,0.75,17.25,109.0,105.77,81.27
2018,11,5,12,0,0.0,101.0,0.6,17.5,101.0,97.89,74.79
2018,11,5,12,15,8.5,150.0,0.6,17.65,155.0,153.12,119.33
2018,11,5,12,30,17.0,199.0,0.6,17.8,209.0,209.64,163.78
2018,11,5,12,45,14.0,194.5,0.55,17.95,203.0,203.13,158.22
2018,11,5,13,0,11.0,190.0,0.5,18.1,197.0,196.58,153.0
2018,11,5,13,15,6.0,166.5,0.65,18.2,170.5,168.86,131.4
2018,11,5,13,30,1.0,143.0,0.8,18.3,144.0,141.25,109.64
2018,11,5,13,45,1.5,136.5,0.9,18.35,137.5,135.22,105.12
2018,11,5,14,0,2.0,130.0,1.0,18.4,131.0,129.18,100.51
2018,11,5,14,15,3.0,123.0,1.1,18.4,124.5,122.97,95.77
2018,11,5,14,30,4.0,116.0,1.2,18.4,118.0,116.73,90.99
2018,11,5,14,45,5.5,115.5,1.25,18.35,118.0,117.59,91.98
2018,11,5,15,0,7.0,115.0,1.3,18.3,118.0,118.57,93.04
2018,11,5,15,15,5.0,101.0,1.25,18.15,103.0,103.08,80.5
2018,11,5,15,30,3.0,87.0,1.2,18.0,88.0,87.71,67.93
2018,11,5,15,45,19.5,71.0,1.15,17.85,76.0,82.9,64.21
2018,11,5,16,0,36.0,55.0,1.1,17.7,64.0,73.05,55.91
2018,11,5,16,15,58.5,43.0,0.95,17.25,53.5,73.32,55.59
2018,11,5,16,30,81.0,31.0,0.8,16.8,43.0,71.34,52.56
2018,11,5,16,45,50.0,20.0,0.7,16.35,26.5,44.54,28.82
2018,11,5,17,0,19.0,9.0,0.6,15.9,10.0,15.34,0.0
2018,11,5,17,15,9.5,4.5,0.6,15.7,5.0,6.75,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,0.0,2.0,3.0,15.75,2.0,0.0,0.0
2018,11,6,7,0,0.0,4.0,3.1,15.9,4.0,3.93,0.0
2018,11,6,7,15,0.0,9.0,3.2,16.25,9.0,8.67,0.6
2018,11,6,7,30,0.0,14.0,3.3,16.6,14.0,13.5,5.38
2018,11,6,7,45,0.0,18.5,3.45,16.95,18.5,17.84,9.26
2018,11,6,8,0,0.0,23.0,3.6,17.3,23.0,22.19,13.06
2018,11,6,8,15,0.0,19.5,3.75,17.8,19.5,18.81,10.26
2018,11,6,8,30,0.0,16.0,3.9,18.3,16.0,15.43,7.39
2018,11,6,8,45,0.0,20.5,4.05,18.85,20.5,19.78,11.02
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,24.13,14.6
2018,11,6,9,15,0.0,29.0,4.45,19.85,29.0,28.0,17.75
2018,11,6,9,30,0.0,33.0,4.7,20.3,33.0,31.87,20.87
2018,11,6,9,45,0.0,37.0,4.95,20.7,37.0,35.74,23.97
2018,11,6,10,0,0.0,41.0,5.2,21.1,41.0,39.61,27.05
2018,11,6,10,15,0.0,49.5,5.25,21.4,49.5,47.84,33.7
2018,11,6,10,30,0.0,58.0,5.3,21.7,58.0,56.07,40.31
2018,11,6,10,45,14.5,83.5,5.35,21.95,92.0,91.23,69.1
2018,11,6,11,0,29.0,109.0,5.4,22.2,126.0,126.79,97.97
2018,11,6,11,15,32.5,154.0,5.35,22.35,173.5,175.67,136.86
2018,11,6,11,30,36.0,199.0,5.3,22.5,221.0,225.57,176.08
2018,11,6,11,45,24.5,173.5,5.2,22.65,188.5,191.93,149.07
2018,11,6,12,0,13.0,148.0,5.1,22.8,156.0,154.22,118.82
2018,11,6,12,15,8.0,142.0,4.9,22.8,147.0,144.7,111.13
2018,11,6,12,30,3.0,136.0,4.7,22.8,138.0,135.07,103.31
2018,11,6,12,45,4.5,126.0,4.45,22.75,129.0,126.27,96.43
2018,11,6,13,0,6.0,116.0,4.2,22.7,120.0,117.46,89.54
2018,11,6,13,15,9.5,146.5,4.0,22.5,152.0,151.02,116.59
2018,11,6,13,30,13.0,177.0,3.8,22.3,184.0,185.37,144.09
2018,11,6,13,45,125.0,173.5,3.55,22.05,238.0,277.69,220.54
2018,11,6,14,0,237.0,170.0,3.3,21.8,292.0,361.39,288.53
2018,11,6,14,15,199.0,155.5,3.05,21.5,253.5,315.06,251.87
2018,11,6,14,30,161.0,141.0,2.8,21.2,215.0,261.62,209.68
2018,11,6,14,45,80.5,110.0,2.5,20.9,147.0,171.14,136.23
2018,11,6,15,0,0.0,79.0,2.2,20.6,79.0,76.62,57.83
2018,11,6,15,15,3.0,78.5,1.95,20.25,79.5,78.21,59.51
2018,11,6,15,30,6.0,78.0,1.7,19.9,80.0,79.82,61.03
2018,11,6,15,45,5.0,75.0,1.45,19.55,76.5,76.78,58.55
2018,11,6,16,0,4.0,72.0,1.2,19.2,73.0,74.32,56.38
2018,11,6,16,15,2.0,55.0,1.15,18.65,55.5,55.84,40.81
2018,11,6,16,30,0.0,38.0,1.1,18.1,38.0,37.34,25.08
2018,11,6,16,45,9.0,24.0,1.0,17.55,24.5,27.41,15.67
2018,11,6,17,0,18.0,10.0,0.9,17.0,11.0,16.23,0.0
2018,11,6,17,15,9.0,5.0,0.95,16.5,5.5,7.1,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,173.0,15.0,0.9,7.5,20.0,14.74,0.0
2018,11,7,7,15,333.0,24.0,1.05,8.35,56.5,18.78,7.68
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,46.13,21.71
2018,11,7,7,45,573.5,38.5,1.35,10.1,138.0,87.11,45.06
2018,11,7,8,0,654.0,44.0,1.5,11.0,183.0,136.66,81.84
2018,11,7,8,15,702.5,48.0,1.45,11.55,229.5,186.47,124.33
2018,11,7,8,30,751.0,52.0,1.4,12.1,276.0,240.5,172.11
2018,11,7,8,45,782.5,55.5,1.3,12.65,320.0,292.75,219.03
2018,11,7,9,0,814.0,59.0,1.2,13.2,364.0,346.75,266.43
2018,11,7,9,15,836.5,61.0,1.3,14.1,403.5,397.2,310.0
2018,11,7,9,30,859.0,63.0,1.4,15.0,443.0,447.44,352.06
2018,11,7,9,45,875.5,64.0,1.5,15.85,477.0,493.61,389.79
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,538.85,425.64
2018,11,7,10,15,902.5,66.0,1.45,17.2,538.5,579.53,456.16
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,618.31,484.07
2018,11,7,10,45,920.0,68.5,1.15,18.2,587.0,653.33,508.09
2018,11,7,11,0,927.0,70.0,1.0,18.7,608.0,685.84,529.34
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.5,711.79,544.83
2018,11,7,11,30,936.0,69.0,0.8,19.4,633.0,734.74,558.0
2018,11,7,11,45,937.5,69.5,0.65,19.75,638.0,753.53,567.39
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,769.01,574.33
2018,11,7,12,15,936.5,70.5,0.65,20.2,639.5,778.15,582.48
2018,11,7,12,30,934.0,71.0,0.8,20.3,636.0,783.79,588.44
2018,11,7,12,45,930.0,70.0,0.9,20.45,624.5,783.13,589.36
2018,11,7,13,0,926.0,69.0,1.0,20.6,613.0,778.97,588.06
2018,11,7,13,15,918.0,68.5,1.15,20.6,593.5,768.96,583.79
2018,11,7,13,30,910.0,68.0,1.3,20.6,574.0,755.65,577.18
2018,11,7,13,45,898.5,67.0,1.4,20.55,547.5,736.04,565.67
2018,11,7,14,0,887.0,66.0,1.5,20.5,521.0,713.48,552.0
2018,11,7,14,15,870.0,65.0,1.5,20.4,487.5,684.36,532.75
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,652.94,511.72
2018,11,7,14,45,829.5,62.0,1.45,20.2,415.0,614.1,484.03
2018,11,7,15,0,806.0,60.0,1.4,20.1,376.0,577.84,456.83
2018,11,7,15,15,712.0,66.5,1.25,19.85,322.5,505.01,400.79
2018,11,7,15,30,618.0,73.0,1.1,19.6,269.0,438.77,348.72
2018,11,7,15,45,391.0,81.0,0.95,19.4,198.0,305.64,243.39
2018,11,7,16,0,164.0,89.0,0.8,19.2,127.0,187.01,147.57
2018,11,7,16,15,118.5,70.5,0.75,18.85,95.0,134.22,104.06
2018,11,7,16,30,73.0,52.0,0.7,18.5,63.0,91.33,67.93
2018,11,7,16,45,65.0,34.5,0.65,18.2,41.5,66.12,44.17
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,39.56,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,15.21,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,39.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,79.0,13.0,3.1,11.1,15.0,12.78,0.0
2018,11,8,7,15,180.0,26.0,3.1,11.15,43.5,20.34,7.71
2018,11,8,7,30,281.0,39.0,3.1,11.2,72.0,41.53,22.69
2018,11,8,7,45,335.0,51.0,3.1,11.3,108.0,74.81,44.24
2018,11,8,8,0,389.0,63.0,3.1,11.4,144.0,113.74,74.14
2018,11,8,8,15,420.5,74.5,3.25,11.7,181.5,153.3,108.04
2018,11,8,8,30,452.0,86.0,3.4,12.0,219.0,195.73,145.6
2018,11,8,8,45,437.5,103.5,3.5,12.25,248.5,232.89,180.29
2018,11,8,9,0,423.0,121.0,3.6,12.5,278.0,268.05,212.52
2018,11,8,9,15,381.5,144.0,3.7,12.8,297.0,295.91,238.03
2018,11,8,9,30,340.0,167.0,3.8,13.1,316.0,317.13,256.97
2018,11,8,9,45,363.5,178.0,3.85,13.45,348.5,355.37,288.73
2018,11,8,10,0,387.0,189.0,3.9,13.8,381.0,394.73,320.84
2018,11,8,10,15,494.0,171.5,3.85,14.15,430.5,456.51,371.02
2018,11,8,10,30,601.0,154.0,3.8,14.5,480.0,522.96,424.21
2018,11,8,10,45,724.5,121.5,3.75,14.8,529.0,587.04,475.45
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,653.88,528.07
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.0,679.26,546.76
2018,11,8,11,30,855.0,91.0,3.5,15.6,602.0,701.89,562.4
2018,11,8,11,45,855.5,91.5,3.4,15.8,606.5,718.96,573.9
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,732.97,583.18
2018,11,8,12,15,701.5,140.0,3.3,16.1,564.0,682.97,545.24
2018,11,8,12,30,547.0,188.0,3.3,16.2,517.0,621.88,496.78
2018,11,8,12,45,493.5,189.0,3.25,16.3,482.0,585.99,469.32
2018,11,8,13,0,440.0,190.0,3.2,16.4,447.0,548.06,439.93
2018,11,8,13,15,251.0,213.5,3.1,16.35,359.0,423.88,340.87
2018,11,8,13,30,62.0,237.0,3.0,16.3,271.0,294.02,234.73
2018,11,8,13,45,83.0,227.5,2.85,16.25,271.0,299.42,240.36
2018,11,8,14,0,104.0,218.0,2.7,16.2,271.0,304.03,244.9
2018,11,8,14,15,86.5,201.5,2.55,15.95,243.5,272.92,220.21
2018,11,8,14,30,69.0,185.0,2.4,15.7,216.0,242.22,195.74
2018,11,8,14,45,64.5,159.5,2.2,15.45,186.5,209.98,170.11
2018,11,8,15,0,60.0,134.0,2.0,15.2,157.0,177.71,144.11
2018,11,8,15,15,72.5,119.5,1.9,14.85,144.5,168.14,136.82
2018,11,8,15,30,85.0,105.0,1.8,14.5,132.0,163.98,133.61
2018,11,8,15,45,42.5,74.5,1.7,14.15,88.0,98.82,78.67
2018,11,8,16,0,0.0,44.0,1.6,13.8,44.0,42.5,30.63
2018,11,8,16,15,1.5,36.0,1.6,13.55,36.0,35.4,24.41
2018,11,8,16,30,3.0,28.0,1.6,13.3,28.0,28.17,17.87
2018,11,8,16,45,5.0,17.5,1.55,13.0,17.5,18.69,8.85
2018,11,8,17,0,7.0,7.0,1.5,12.7,7.0,8.8,0.0
2018,11,8,17,15,3.5,3.5,1.55,12.6,3.5,4.28,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,37.5,5.5,2.2,7.7,6.5,0.0,0.0
2018,11,9,7,0,75.0,11.0,2.2,7.7,13.0,10.81,0.0
2018,11,9,7,15,93.5,12.0,2.2,7.9,19.5,9.02,0.0
2018,11,9,7,30,112.0,13.0,2.2,8.1,26.0,13.04,2.97
2018,11,9,7,45,56.0,11.0,2.2,8.3,17.5,14.45,4.52
2018,11,9,8,0,0.0,9.0,2.2,8.5,9.0,8.67,1.9
2018,11,9,8,15,0.0,16.5,2.15,8.75,16.5,15.91,8.26
2018,11,9,8,30,0.0,24.0,2.1,9.0,24.0,23.15,14.61
2018,11,9,8,45,0.0,26.0,2.0,9.3,26.0,25.09,16.26
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,27.02,17.89
2018,11,9,9,15,0.0,32.5,1.95,9.85,32.5,31.38,21.59
2018,11,9,9,30,0.0,37.0,2.0,10.1,37.0,35.73,25.26
2018,11,9,9,45,0.0,37.0,2.1,10.35,37.0,35.74,25.17
2018,11,9,10,0,0.0,37.0,2.2,10.6,37.0,35.74,25.08
2018,11,9,10,15,0.0,33.0,2.15,10.75,33.0,31.88,21.7
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,28.01,18.35
2018,11,9,10,45,0.0,36.5,2.1,11.1,36.5,35.27,24.48
2018,11,9,11,0,0.0,44.0,2.1,11.3,44.0,42.53,30.58
2018,11,9,11,15,0.0,52.5,2.0,11.35,52.5,50.76,37.5
2018,11,9,11,30,0.0,61.0,1.9,11.4,61.0,58.99,44.4
2018,11,9,11,45,0.0,54.0,1.85,11.5,54.0,52.21,38.65
