Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,12,0,0.0,47.0,1.8,11.6,47.0,45.44,32.91
2018,11,9,12,15,0.0,49.0,1.85,11.75,49.0,47.37,34.53
2018,11,9,12,30,0.0,51.0,1.9,11.9,51.0,49.31,36.15
2018,11,9,12,45,0.5,54.5,1.9,12.05,55.0,53.07,39.34
2018,11,9,13,0,1.0,58.0,1.9,12.2,59.0,56.83,42.53
2018,11,9,13,15,0.5,53.0,2.0,12.25,53.5,51.61,38.15
2018,11,9,13,30,0.0,48.0,2.1,12.3,48.0,46.39,33.77
2018,11,9,13,45,0.0,53.0,2.2,12.4,53.0,51.23,37.91
2018,11,9,14,0,0.0,58.0,2.3,12.5,58.0,56.06,42.05
2018,11,9,14,15,0.0,64.0,2.35,12.4,64.0,61.87,47.07
2018,11,9,14,30,0.0,70.0,2.4,12.3,70.0,67.67,52.12
2018,11,9,14,45,0.0,68.0,2.5,12.2,68.0,65.73,50.61
2018,11,9,15,0,0.0,66.0,2.6,12.1,66.0,63.79,49.1
2018,11,9,15,15,0.0,48.0,2.55,11.9,48.0,46.36,34.32
2018,11,9,15,30,0.0,30.0,2.5,11.7,30.0,28.95,19.4
2018,11,9,15,45,0.0,20.5,2.4,11.55,20.5,19.77,11.48
2018,11,9,16,0,0.0,11.0,2.3,11.4,11.0,10.6,3.51
2018,11,9,16,15,0.0,9.0,2.15,11.2,9.0,8.67,1.78
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,6.74,0.03
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,4.82,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.89,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.47,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,157.0,15.0,2.7,1.9,18.0,14.74,0.0
2018,11,10,7,15,324.5,25.0,2.95,2.2,54.0,20.48,5.64
2018,11,10,7,30,492.0,35.0,3.2,2.5,90.0,42.74,21.09
2018,11,10,7,45,580.5,41.5,3.45,2.8,136.5,86.37,46.09
2018,11,10,8,0,669.0,48.0,3.7,3.1,183.0,137.52,84.32
2018,11,10,8,15,722.0,52.5,3.75,3.45,231.0,188.91,129.18
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,245.01,180.6
2018,11,10,8,45,809.5,60.0,3.9,4.15,324.5,298.47,231.17
2018,11,10,9,0,844.0,63.0,4.0,4.5,370.0,353.92,283.08
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.5,406.62,331.64
2018,11,10,9,30,893.0,68.0,3.9,5.3,453.0,459.46,378.98
2018,11,10,9,45,910.5,69.5,3.9,5.7,488.5,507.84,421.51
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,555.3,462.11
2018,11,10,10,15,940.0,72.0,3.85,6.5,553.0,597.98,497.67
2018,11,10,10,30,952.0,73.0,3.8,6.9,582.0,638.78,530.76
2018,11,10,10,45,960.5,73.5,3.75,7.3,603.5,674.77,559.27
2018,11,10,11,0,969.0,74.0,3.7,7.7,625.0,708.2,585.15
2018,11,10,11,15,973.5,74.5,3.7,7.95,638.5,736.2,606.06
2018,11,10,11,30,978.0,75.0,3.7,8.2,652.0,761.11,623.88
2018,11,10,11,45,980.0,74.5,3.7,8.5,657.0,779.9,636.98
2018,11,10,12,0,982.0,74.0,3.7,8.8,662.0,795.26,647.6
2018,11,10,12,15,981.0,74.0,3.7,9.0,659.0,805.46,654.7
2018,11,10,12,30,980.0,74.0,3.7,9.2,656.0,812.04,659.26
2018,11,10,12,45,976.5,73.5,3.7,9.35,644.5,812.57,659.61
2018,11,10,13,0,973.0,73.0,3.7,9.5,633.0,809.46,657.43
2018,11,10,13,15,967.0,72.5,3.65,9.55,614.0,800.92,651.37
2018,11,10,13,30,961.0,72.0,3.6,9.6,595.0,788.88,642.85
2018,11,10,13,45,952.0,70.0,3.6,9.65,568.0,769.56,629.21
2018,11,10,14,0,943.0,68.0,3.6,9.7,541.0,747.04,613.22
2018,11,10,14,15,929.0,66.0,3.55,9.55,507.0,718.06,592.49
2018,11,10,14,30,915.0,64.0,3.5,9.4,473.0,686.45,569.62
2018,11,10,14,45,895.0,62.0,3.4,9.3,433.5,648.62,540.38
2018,11,10,15,0,875.0,60.0,3.3,9.2,394.0,609.01,508.59
2018,11,10,15,15,845.5,57.5,3.15,8.8,349.5,565.55,473.1
2018,11,10,15,30,816.0,55.0,3.0,8.4,305.0,517.56,432.97
2018,11,10,15,45,771.0,51.0,2.8,8.0,257.5,459.78,383.4
2018,11,10,16,0,726.0,47.0,2.6,7.6,210.0,403.37,333.23
2018,11,10,16,15,651.5,41.5,2.35,6.65,162.0,334.65,271.94
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,270.65,212.56
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,187.1,130.28
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,93.07,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,9.83,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.55,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.4,14.0,11.8,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.75,50.5,18.11,2.9
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,41.67,21.19
2018,11,11,7,45,585.0,39.5,2.15,-2.5,133.5,83.25,44.35
2018,11,11,8,0,673.0,46.0,2.3,-1.9,180.0,134.31,82.7
2018,11,11,8,15,722.0,50.5,2.35,-1.0,226.5,184.96,127.28
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,239.89,177.93
2018,11,11,8,45,805.0,58.0,2.45,0.75,318.0,292.83,227.95
2018,11,11,9,0,839.0,61.0,2.5,1.6,363.0,347.73,279.02
2018,11,11,9,15,862.5,63.5,2.4,2.25,404.0,399.66,326.58
2018,11,11,9,30,886.0,66.0,2.3,2.9,445.0,451.67,372.66
2018,11,11,9,45,902.5,67.5,2.25,3.6,480.0,499.17,413.65
2018,11,11,10,0,919.0,69.0,2.2,4.3,515.0,545.68,452.42
2018,11,11,10,15,927.0,71.0,2.0,4.8,542.0,586.8,485.25
2018,11,11,10,30,935.0,73.0,1.8,5.3,569.0,625.81,515.09
2018,11,11,10,45,942.5,73.0,1.6,5.85,589.5,660.07,540.03
2018,11,11,11,0,950.0,73.0,1.4,6.4,610.0,691.77,561.95
2018,11,11,11,15,954.0,74.0,1.25,6.75,623.5,719.49,580.29
2018,11,11,11,30,958.0,75.0,1.1,7.1,637.0,744.15,595.11
2018,11,11,11,45,957.5,75.0,1.0,7.4,640.5,761.38,605.02
2018,11,11,12,0,957.0,75.0,0.9,7.7,644.0,775.17,612.47
2018,11,11,12,15,955.0,75.0,0.8,7.9,640.5,784.4,616.88
2018,11,11,12,30,953.0,75.0,0.7,8.1,637.0,790.09,618.87
2018,11,11,12,45,949.0,75.0,0.6,8.3,626.0,790.77,617.44
2018,11,11,13,0,945.0,75.0,0.5,8.5,615.0,787.93,613.71
2018,11,11,13,15,938.0,74.0,0.5,8.55,596.0,778.26,607.51
2018,11,11,13,30,931.0,73.0,0.5,8.6,577.0,765.23,599.17
2018,11,11,13,45,918.0,71.5,0.45,8.7,549.0,744.05,584.25
2018,11,11,14,0,905.0,70.0,0.4,8.8,521.0,719.92,567.4
2018,11,11,14,15,890.0,68.5,0.35,8.75,488.0,691.67,547.93
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,660.98,526.63
2018,11,11,14,45,853.0,65.5,0.3,8.65,416.5,627.68,502.41
2018,11,11,15,0,831.0,64.0,0.3,8.6,378.0,588.6,473.32
2018,11,11,15,15,799.5,60.5,0.3,8.4,334.0,540.41,436.77
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,491.89,398.68
2018,11,11,15,45,720.0,53.0,0.3,7.95,244.0,434.54,352.24
2018,11,11,16,0,672.0,49.0,0.3,7.7,198.0,378.87,305.24
2018,11,11,16,15,594.0,43.5,0.4,7.2,152.0,311.07,247.6
2018,11,11,16,30,516.0,38.0,0.5,6.7,106.0,252.71,195.05
2018,11,11,16,45,365.5,28.5,0.55,6.15,67.0,168.81,113.87
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,78.72,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,9.34,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.3,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.4,3.0,2.95,0.0
2018,11,12,7,15,0.0,9.0,1.0,1.8,9.0,8.68,0.0
2018,11,12,7,30,0.0,15.0,1.2,2.2,15.0,14.47,6.48
2018,11,12,7,45,0.0,23.5,1.4,2.65,23.5,22.68,14.16
2018,11,12,8,0,0.0,32.0,1.6,3.1,32.0,30.89,21.66
2018,11,12,8,15,3.0,39.0,1.6,3.4,40.0,38.21,28.16
2018,11,12,8,30,6.0,46.0,1.6,3.7,48.0,45.85,34.88
2018,11,12,8,45,3.0,46.5,1.65,4.0,47.5,45.77,34.91
2018,11,12,9,0,0.0,47.0,1.7,4.3,47.0,45.4,34.57
2018,11,12,9,15,0.0,43.0,1.65,4.55,43.0,41.53,31.06
2018,11,12,9,30,0.0,39.0,1.6,4.8,39.0,37.66,27.57
2018,11,12,9,45,0.0,56.5,1.6,5.0,56.5,54.6,42.28
2018,11,12,10,0,0.0,74.0,1.6,5.2,74.0,71.55,56.83
2018,11,12,10,15,0.0,72.0,1.5,5.3,72.0,69.62,55.0
2018,11,12,10,30,0.0,70.0,1.4,5.4,70.0,67.69,53.22
2018,11,12,10,45,0.0,55.5,1.35,5.5,55.5,53.65,41.02
2018,11,12,11,0,0.0,41.0,1.3,5.6,41.0,39.62,28.84
2018,11,12,11,15,0.0,44.5,1.55,5.45,44.5,43.01,31.77
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,46.4,34.68
2018,11,12,11,45,0.0,53.5,2.0,5.15,53.5,51.72,39.28
2018,11,12,12,0,0.0,59.0,2.2,5.0,59.0,57.05,43.88
2018,11,12,12,15,0.0,48.5,2.3,4.95,48.5,46.89,35.11
2018,11,12,12,30,0.0,38.0,2.4,4.9,38.0,36.72,26.33
2018,11,12,12,45,0.0,35.5,2.45,4.85,35.5,34.31,24.26
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,31.89,22.18
2018,11,12,13,15,0.0,37.5,2.6,4.8,37.5,36.23,25.99
2018,11,12,13,30,0.0,42.0,2.7,4.8,42.0,40.58,29.82
2018,11,12,13,45,0.0,36.5,2.85,4.85,36.5,35.26,25.22
2018,11,12,14,0,0.0,31.0,3.0,4.9,31.0,29.94,20.61
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,37.19,27.02
2018,11,12,14,30,0.0,46.0,3.4,4.8,46.0,44.44,33.44
2018,11,12,14,45,0.0,35.5,3.6,4.8,35.5,34.28,24.59
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,24.13,15.69
2018,11,12,15,15,0.0,20.5,3.95,4.75,20.5,19.78,11.88
2018,11,12,15,30,0.0,16.0,4.1,4.7,16.0,15.43,8.04
2018,11,12,15,45,0.0,12.0,4.3,4.6,12.0,11.57,4.6
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,7.71,1.15
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,6.74,0.24
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,5.78,0.0
2018,11,12,16,45,1.0,4.0,3.8,4.8,4.0,4.18,0.0
2018,11,12,17,0,2.0,2.0,3.6,4.9,2.0,2.52,0.0
2018,11,12,17,15,1.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.98,0.0
2018,11,13,7,15,0.0,3.0,1.2,5.3,3.0,2.89,0.0
2018,11,13,7,30,0.0,5.0,1.3,5.5,5.0,4.82,0.0
2018,11,13,7,45,0.0,6.0,1.35,5.7,6.0,5.78,0.0
2018,11,13,8,0,0.0,7.0,1.4,5.9,7.0,6.75,0.26
2018,11,13,8,15,0.0,11.0,1.5,6.15,11.0,10.6,3.7
2018,11,13,8,30,0.0,15.0,1.6,6.4,15.0,14.46,7.13
2018,11,13,8,45,0.0,30.5,1.7,6.7,30.5,29.44,20.31
2018,11,13,9,0,0.0,46.0,1.8,7.0,46.0,44.43,33.36
2018,11,13,9,15,0.0,58.0,1.75,7.3,58.0,56.04,43.34
2018,11,13,9,30,0.0,70.0,1.7,7.6,70.0,67.67,53.22
2018,11,13,9,45,0.0,99.0,1.65,7.9,99.0,95.88,77.18
2018,11,13,10,0,0.0,128.0,1.6,8.2,128.0,124.35,100.97
2018,11,13,10,15,0.0,97.0,1.55,8.45,97.0,93.95,74.96
2018,11,13,10,30,0.0,66.0,1.5,8.7,66.0,63.81,49.22
2018,11,13,10,45,2.5,85.5,1.45,9.0,87.0,84.23,66.52
2018,11,13,11,0,5.0,105.0,1.4,9.3,108.0,105.0,83.87
2018,11,13,11,15,19.0,156.5,1.4,9.4,167.5,165.58,134.46
2018,11,13,11,30,33.0,208.0,1.4,9.5,227.0,232.68,189.24
2018,11,13,11,45,29.0,213.5,1.45,9.6,230.5,236.88,192.16
2018,11,13,12,0,25.0,219.0,1.5,9.7,234.0,235.11,190.55
2018,11,13,12,15,13.5,167.5,1.5,9.7,175.5,174.49,141.0
2018,11,13,12,30,2.0,116.0,1.5,9.7,117.0,114.35,91.15
2018,11,13,12,45,1.0,101.5,1.5,9.75,102.0,99.21,78.62
2018,11,13,13,0,0.0,87.0,1.5,9.8,87.0,84.17,66.02
2018,11,13,13,15,0.0,73.5,1.5,9.8,73.5,71.08,55.07
2018,11,13,13,30,0.0,60.0,1.5,9.8,60.0,58.0,44.06
2018,11,13,13,45,0.0,65.5,1.5,9.75,65.5,63.33,48.69
2018,11,13,14,0,0.0,71.0,1.5,9.7,71.0,68.65,53.32
2018,11,13,14,15,0.0,75.5,1.5,9.7,75.5,73.01,57.13
2018,11,13,14,30,0.0,80.0,1.5,9.7,80.0,77.39,60.99
2018,11,13,14,45,0.0,71.5,1.5,9.65,71.5,69.12,54.07
2018,11,13,15,0,0.0,63.0,1.5,9.6,63.0,60.89,47.13
2018,11,13,15,15,0.0,47.5,1.35,9.4,47.5,45.88,34.29
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,30.89,21.34
2018,11,13,15,45,0.0,33.5,1.1,9.05,33.5,32.34,22.59
2018,11,13,16,0,0.0,35.0,1.0,8.9,35.0,33.79,23.74
2018,11,13,16,15,0.0,27.5,1.0,8.6,27.5,26.54,17.24
2018,11,13,16,30,0.0,20.0,1.0,8.3,20.0,19.3,10.65
2018,11,13,16,45,4.5,13.5,1.0,8.05,13.5,14.58,4.9
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,9.36,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.0,2.55,3.9,2.0,0.0,0.0
2018,11,14,7,0,15.0,4.0,2.6,3.8,4.0,3.93,0.0
2018,11,14,7,15,7.5,10.0,2.7,3.9,10.0,9.72,0.0
2018,11,14,7,30,0.0,16.0,2.8,4.0,16.0,15.43,6.96
2018,11,14,7,45,0.0,23.5,2.85,4.05,23.5,22.68,13.97
2018,11,14,8,0,0.0,31.0,2.9,4.1,31.0,29.92,20.64
2018,11,14,8,15,0.0,45.0,3.0,4.25,45.0,43.47,32.76
2018,11,14,8,30,0.0,59.0,3.1,4.4,59.0,57.0,44.77
2018,11,14,8,45,0.0,69.0,3.15,4.55,69.0,66.66,53.25
2018,11,14,9,0,0.0,79.0,3.2,4.7,79.0,76.36,61.64
2018,11,14,9,15,0.0,70.0,3.2,4.85,70.0,67.67,53.9
2018,11,14,9,30,0.0,61.0,3.2,5.0,61.0,58.95,46.15
2018,11,14,9,45,0.0,77.5,3.25,5.15,77.5,74.94,59.93
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,91.02,73.65
2018,11,14,10,15,0.0,95.5,3.25,5.45,95.5,92.49,74.71
2018,11,14,10,30,0.0,97.0,3.2,5.6,97.0,93.96,75.8
2018,11,14,10,45,0.0,98.0,3.2,5.75,98.0,94.94,76.48
2018,11,14,11,0,0.0,99.0,3.2,5.9,99.0,95.92,77.18
2018,11,14,11,15,2.5,133.0,3.15,6.05,134.5,131.23,107.14
2018,11,14,11,30,5.0,167.0,3.1,6.2,170.0,167.13,137.25
2018,11,14,11,45,2.5,154.0,3.05,6.3,155.5,152.51,124.72
2018,11,14,12,0,0.0,141.0,3.0,6.4,141.0,137.8,112.22
2018,11,14,12,15,0.0,122.5,2.95,6.5,122.5,119.34,96.63
2018,11,14,12,30,0.0,104.0,2.9,6.6,104.0,100.94,81.05
2018,11,14,12,45,0.0,104.5,2.9,6.7,104.5,101.47,81.54
2018,11,14,13,0,0.0,105.0,2.9,6.8,105.0,102.01,82.04
2018,11,14,13,15,0.0,107.0,2.85,6.8,107.0,104.08,83.89
2018,11,14,13,30,0.0,109.0,2.8,6.8,109.0,106.19,85.79
2018,11,14,13,45,0.0,107.5,2.8,6.8,107.5,104.81,84.74
2018,11,14,14,0,0.0,106.0,2.8,6.8,106.0,103.46,83.75
2018,11,14,14,15,1.0,101.5,2.75,6.65,102.0,99.77,80.83
2018,11,14,14,30,2.0,97.0,2.7,6.5,98.0,96.05,77.89
2018,11,14,14,45,4.5,94.5,2.65,6.4,96.5,95.35,77.55
2018,11,14,15,0,7.0,92.0,2.6,6.3,95.0,94.61,77.14
2018,11,14,15,15,14.0,82.5,2.5,6.1,87.0,88.96,72.53
2018,11,14,15,30,21.0,73.0,2.4,5.9,79.0,85.91,70.02
2018,11,14,15,45,10.5,51.0,2.3,5.75,54.0,54.46,42.35
2018,11,14,16,0,0.0,29.0,2.2,5.6,29.0,27.99,18.94
2018,11,14,16,15,0.0,23.5,2.15,5.35,23.5,22.67,14.09
2018,11,14,16,30,0.0,18.0,2.1,5.1,18.0,17.36,9.13
2018,11,14,16,45,7.0,13.0,2.05,4.9,13.0,14.88,4.89
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,11.7,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,2.95,0.0
2018,11,15,7,15,3.0,5.5,4.6,0.95,5.5,5.34,0.0
2018,11,15,7,30,0.0,8.0,4.6,1.0,8.0,7.71,0.63
2018,11,15,7,45,0.0,11.0,4.55,1.05,11.0,10.6,3.59
2018,11,15,8,0,0.0,14.0,4.5,1.1,14.0,13.5,6.32
2018,11,15,8,15,0.0,17.5,4.4,1.2,17.5,16.88,9.44
2018,11,15,8,30,0.0,21.0,4.3,1.3,21.0,20.26,12.51
2018,11,15,8,45,0.0,26.5,4.2,1.4,26.5,25.57,17.28
2018,11,15,9,0,0.0,32.0,4.1,1.5,32.0,30.89,22.01
2018,11,15,9,15,0.0,49.0,3.95,1.55,49.0,47.33,36.59
2018,11,15,9,30,0.0,66.0,3.8,1.6,66.0,63.79,51.07
2018,11,15,9,45,0.0,59.5,3.6,1.7,59.5,57.5,45.38
2018,11,15,10,0,0.0,53.0,3.4,1.8,53.0,51.21,39.73
2018,11,15,10,15,0.0,55.0,3.55,1.85,55.0,53.15,41.35
2018,11,15,10,30,0.0,57.0,3.7,1.9,57.0,55.1,42.96
2018,11,15,10,45,0.0,56.5,3.9,1.95,56.5,54.62,42.46
2018,11,15,11,0,0.0,56.0,4.1,2.0,56.0,54.13,41.98
2018,11,15,11,15,0.0,72.0,4.15,2.0,72.0,69.63,55.47
2018,11,15,11,30,0.0,88.0,4.2,2.0,88.0,85.14,68.91
2018,11,15,11,45,0.0,94.5,4.25,2.0,94.5,91.5,74.38
2018,11,15,12,0,0.0,101.0,4.3,2.0,101.0,97.93,79.92
2018,11,15,12,15,0.0,99.0,4.25,2.0,99.0,95.96,78.22
2018,11,15,12,30,0.0,97.0,4.2,2.0,97.0,94.0,76.54
2018,11,15,12,45,0.0,79.0,4.1,2.05,79.0,76.42,61.31
2018,11,15,13,0,0.0,61.0,4.0,2.1,61.0,58.98,46.16
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,67.69,53.83
2018,11,15,13,30,0.0,79.0,3.8,2.1,79.0,76.41,61.51
2018,11,15,13,45,1.0,85.5,3.65,2.1,86.0,83.41,67.75
2018,11,15,14,0,2.0,92.0,3.5,2.1,93.0,90.66,74.22
2018,11,15,14,15,1.0,65.0,3.4,2.05,65.5,63.5,50.55
2018,11,15,14,30,0.0,38.0,3.3,2.0,38.0,36.7,26.98
2018,11,15,14,45,170.5,49.0,3.2,1.95,111.5,168.88,147.46
2018,11,15,15,0,341.0,60.0,3.1,1.9,185.0,285.15,249.8
2018,11,15,15,15,411.0,61.5,2.85,1.8,194.5,316.6,275.87
2018,11,15,15,30,481.0,63.0,2.6,1.7,204.0,342.07,295.85
2018,11,15,15,45,519.0,60.5,2.35,1.65,189.5,340.42,291.36
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,334.16,281.34
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,265.81,218.82
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,203.61,160.43
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,124.9,76.82
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,45.13,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.25,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,7.86,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,15.57,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,29.83,14.87
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,69.66,35.88
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,117.96,70.03
2018,11,16,8,15,683.5,49.5,2.5,-0.45,204.0,167.28,112.17
2018,11,16,8,30,738.0,55.0,2.6,0.1,250.0,221.51,161.57
2018,11,16,8,45,772.5,58.5,2.65,0.65,293.5,272.71,210.12
2018,11,16,9,0,807.0,62.0,2.7,1.2,337.0,325.98,260.23
2018,11,16,9,15,832.5,64.0,2.6,1.55,377.0,376.11,306.99
2018,11,16,9,30,858.0,66.0,2.5,1.9,417.0,426.75,352.92
2018,11,16,9,45,874.5,68.0,2.4,2.25,451.0,472.97,393.92
2018,11,16,10,0,891.0,70.0,2.3,2.6,485.0,518.51,433.01
2018,11,16,10,15,900.5,71.5,2.3,3.0,512.0,558.63,466.87
2018,11,16,10,30,910.0,73.0,2.3,3.4,539.0,596.85,498.28
2018,11,16,10,45,916.0,75.5,2.3,3.8,560.0,631.93,526.36
2018,11,16,11,0,922.0,78.0,2.3,4.2,581.0,664.51,551.84
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.5,690.41,572.06
2018,11,16,11,30,930.0,78.0,2.4,5.0,606.0,713.38,589.17
2018,11,16,11,45,930.0,79.5,2.45,5.45,611.5,732.18,602.36
2018,11,16,12,0,930.0,81.0,2.5,5.9,617.0,747.71,613.17
2018,11,16,12,15,929.5,80.5,2.55,6.2,614.0,757.35,619.99
2018,11,16,12,30,929.0,80.0,2.6,6.5,611.0,763.59,624.43
2018,11,16,12,45,926.0,79.5,2.6,6.85,600.5,764.61,624.69
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,762.22,622.58
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,753.14,616.16
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,740.78,607.42
2018,11,16,13,45,901.5,74.5,2.7,7.95,527.5,722.76,594.2
2018,11,16,14,0,892.0,73.0,2.7,8.2,502.0,701.77,578.8
2018,11,16,14,15,877.0,70.5,2.6,8.25,469.5,673.13,557.41
2018,11,16,14,30,862.0,68.0,2.5,8.3,437.0,646.14,536.29
2018,11,16,14,45,841.0,65.5,2.45,8.4,399.0,609.07,506.77
2018,11,16,15,0,820.0,63.0,2.4,8.5,361.0,570.35,475.35
2018,11,16,15,15,789.5,59.5,2.15,8.2,318.5,523.8,436.74
2018,11,16,15,30,759.0,56.0,1.9,7.9,276.0,476.84,396.73
2018,11,16,15,45,703.5,51.5,1.65,7.6,229.0,416.46,344.67
2018,11,16,16,0,648.0,47.0,1.4,7.3,182.0,358.35,293.0
2018,11,16,16,15,540.0,38.5,1.35,6.45,132.0,277.41,222.75
2018,11,16,16,30,432.0,30.0,1.3,5.6,82.0,208.06,160.09
2018,11,16,16,45,257.5,20.5,1.3,4.7,47.5,119.31,69.01
2018,11,16,17,0,83.0,11.0,1.3,3.8,13.0,33.28,0.0
2018,11,16,17,15,41.5,5.5,1.3,3.6,6.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,34.0,3.5,1.0,-1.15,3.5,0.0,0.0
2018,11,17,7,0,68.0,7.0,1.0,-1.0,7.0,6.88,0.0
2018,11,17,7,15,236.5,18.5,1.2,-0.2,36.5,18.18,0.0
2018,11,17,7,30,405.0,30.0,1.4,0.6,66.0,28.46,14.2
2018,11,17,7,45,502.5,37.0,1.6,1.4,108.5,64.9,32.71
2018,11,17,8,0,600.0,44.0,1.8,2.2,151.0,112.84,66.06
2018,11,17,8,15,659.0,49.0,1.8,2.75,196.5,160.69,105.95
2018,11,17,8,30,718.0,54.0,1.8,3.3,242.0,213.95,153.39
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.5,264.96,200.69
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,318.41,249.8
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,368.88,295.79
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,420.03,341.12
2018,11,17,9,45,867.5,67.5,2.0,6.45,444.0,466.59,381.7
2018,11,17,10,0,887.0,69.0,2.1,7.1,479.0,512.74,420.78
2018,11,17,10,15,899.0,70.5,2.05,7.65,507.0,553.99,454.48
2018,11,17,10,30,911.0,72.0,2.0,8.2,535.0,593.52,485.78
2018,11,17,10,45,919.0,73.0,2.0,8.7,556.0,628.19,512.81
2018,11,17,11,0,927.0,74.0,2.0,9.2,577.0,660.44,537.36
2018,11,17,11,15,932.0,74.5,1.85,9.6,590.0,687.62,556.73
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,711.91,572.83
2018,11,17,11,45,937.0,75.0,1.6,10.35,607.5,729.18,583.42
2018,11,17,12,0,937.0,75.0,1.5,10.7,612.0,743.14,591.6
2018,11,17,12,15,935.5,75.0,1.4,11.0,609.0,752.69,596.7
2018,11,17,12,30,934.0,75.0,1.3,11.3,606.0,758.81,599.41
2018,11,17,12,45,931.0,74.0,1.15,11.55,595.0,759.29,597.67
2018,11,17,13,0,928.0,73.0,1.0,11.8,584.0,756.34,593.56
2018,11,17,13,15,921.5,72.5,0.9,12.0,566.0,748.06,586.52
2018,11,17,13,30,915.0,72.0,0.8,12.2,548.0,736.49,577.31
2018,11,17,13,45,904.5,70.0,0.75,12.35,522.0,717.2,563.57
2018,11,17,14,0,894.0,68.0,0.7,12.5,496.0,694.94,547.84
2018,11,17,14,15,878.5,67.0,0.7,12.5,464.0,667.76,529.53
2018,11,17,14,30,863.0,66.0,0.7,12.5,432.0,638.22,508.54
2018,11,17,14,45,840.5,63.5,0.7,12.5,394.0,604.37,483.41
2018,11,17,15,0,818.0,61.0,0.7,12.5,356.0,564.92,453.54
2018,11,17,15,15,786.0,58.0,0.65,12.3,313.5,518.32,417.18
2018,11,17,15,30,754.0,55.0,0.6,12.1,271.0,471.43,379.43
2018,11,17,15,45,704.5,50.5,0.55,11.85,226.0,414.36,332.47
2018,11,17,16,0,655.0,46.0,0.5,11.6,181.0,359.1,285.26
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.5,291.67,227.62
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,234.03,175.0
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,146.33,79.47
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,61.04,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,5.9,0.0
2018,11,18,7,15,194.5,18.0,0.85,2.3,32.5,17.69,0.0
2018,11,18,7,30,339.0,30.0,0.9,2.8,59.0,26.98,16.1
2018,11,18,7,45,403.5,39.5,0.95,3.35,95.0,59.95,31.96
2018,11,18,8,0,468.0,49.0,1.0,3.9,131.0,99.69,60.16
2018,11,18,8,15,423.5,65.0,1.0,4.3,155.0,134.0,92.43
2018,11,18,8,30,379.0,81.0,1.0,4.7,179.0,162.19,120.85
2018,11,18,8,45,342.0,101.0,1.0,5.1,201.0,192.22,150.26
2018,11,18,9,0,305.0,121.0,1.0,5.5,223.0,216.87,174.14
2018,11,18,9,15,305.0,138.0,0.95,6.05,250.0,249.14,202.49
2018,11,18,9,30,305.0,155.0,0.9,6.6,277.0,280.96,229.6
2018,11,18,9,45,336.5,163.5,0.85,7.1,309.0,317.9,260.06
2018,11,18,10,0,368.0,172.0,0.8,7.6,341.0,356.63,291.31
2018,11,18,10,15,297.5,193.5,0.8,8.15,335.5,356.43,290.67
2018,11,18,10,30,227.0,215.0,0.8,8.7,330.0,346.68,282.12
2018,11,18,10,45,228.0,224.5,0.8,9.25,343.5,365.33,296.5
2018,11,18,11,0,229.0,234.0,0.8,9.8,357.0,383.44,309.99
2018,11,18,11,15,314.0,226.5,0.9,10.3,400.0,442.54,356.95
2018,11,18,11,30,399.0,219.0,1.0,10.8,443.0,499.37,401.29
2018,11,18,11,45,427.5,214.0,1.1,11.25,456.0,528.44,423.34
2018,11,18,12,0,456.0,209.0,1.2,11.7,469.0,551.0,440.77
2018,11,18,12,15,632.5,158.0,1.2,11.95,516.5,631.09,503.47
2018,11,18,12,30,809.0,107.0,1.2,12.2,564.0,705.81,559.81
2018,11,18,12,45,725.5,127.0,1.25,12.45,531.0,673.94,535.35
2018,11,18,13,0,642.0,147.0,1.3,12.7,498.0,636.62,507.23
2018,11,18,13,15,735.5,118.5,1.3,12.8,508.5,670.85,534.77
2018,11,18,13,30,829.0,90.0,1.3,12.9,519.0,697.92,555.16
2018,11,18,13,45,827.5,85.5,1.3,13.0,496.5,683.26,544.76
2018,11,18,14,0,826.0,81.0,1.3,13.1,474.0,665.59,532.64
2018,11,18,14,15,770.0,86.5,1.25,13.05,433.5,620.18,498.61
2018,11,18,14,30,714.0,92.0,1.2,13.0,393.0,577.11,465.8
2018,11,18,14,45,609.0,98.0,1.15,12.95,338.5,501.92,407.63
2018,11,18,15,0,504.0,104.0,1.1,12.9,284.0,426.84,348.57
2018,11,18,15,15,485.5,95.0,1.0,12.55,251.5,391.24,320.26
2018,11,18,15,30,467.0,86.0,0.9,12.2,219.0,355.43,290.6
2018,11,18,15,45,405.5,74.5,0.8,11.85,176.0,295.79,240.9
2018,11,18,16,0,344.0,63.0,0.7,11.5,133.0,239.85,193.23
2018,11,18,16,15,367.0,49.5,0.75,11.05,107.0,220.92,174.14
2018,11,18,16,30,390.0,36.0,0.8,10.6,81.0,198.24,148.66
2018,11,18,16,45,262.5,25.5,0.85,10.2,49.5,124.16,63.74
2018,11,18,17,0,135.0,15.0,0.9,9.8,18.0,50.89,0.0
2018,11,18,17,15,67.5,7.5,0.95,9.55,9.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,45.0,16.0,0.85,5.3,19.0,15.73,0.0
2018,11,19,7,30,70.0,28.0,0.9,5.7,34.0,23.85,12.86
2018,11,19,7,45,120.5,44.0,0.9,6.1,61.5,46.72,30.02
2018,11,19,8,0,171.0,60.0,0.9,6.5,89.0,75.17,51.69
2018,11,19,8,15,278.0,68.0,0.9,6.75,131.5,110.81,78.11
2018,11,19,8,30,385.0,76.0,0.9,7.0,174.0,157.59,115.59
2018,11,19,8,45,299.5,103.0,0.9,7.3,187.5,180.9,140.63
2018,11,19,9,0,214.0,130.0,0.9,7.6,201.0,196.13,157.36
2018,11,19,9,15,331.5,129.0,0.8,7.95,254.0,248.92,200.34
2018,11,19,9,30,449.0,128.0,0.7,8.3,307.0,313.92,253.15
2018,11,19,9,45,455.5,140.5,0.55,8.7,335.0,349.91,282.37
2018,11,19,10,0,462.0,153.0,0.4,9.1,363.0,385.42,310.22
2018,11,19,10,15,654.0,117.0,0.5,9.55,434.0,470.09,377.65
2018,11,19,10,30,846.0,81.0,0.6,10.0,505.0,562.68,449.64
2018,11,19,10,45,853.5,82.5,0.7,10.5,525.0,595.92,474.93
2018,11,19,11,0,861.0,84.0,0.8,11.0,545.0,626.94,498.77
2018,11,19,11,15,874.5,82.0,1.0,11.55,560.0,653.18,519.92
2018,11,19,11,30,888.0,80.0,1.2,12.1,575.0,679.22,540.53
2018,11,19,11,45,891.0,80.0,1.4,12.7,580.5,697.74,554.4
2018,11,19,12,0,894.0,80.0,1.6,13.3,586.0,713.22,565.91
2018,11,19,12,15,893.5,80.0,1.7,13.65,583.5,723.13,573.09
2018,11,19,12,30,893.0,80.0,1.8,14.0,581.0,729.79,578.07
2018,11,19,12,45,890.0,79.0,1.85,14.35,571.0,730.28,578.31
2018,11,19,13,0,887.0,78.0,1.9,14.7,561.0,727.49,576.36
2018,11,19,13,15,881.5,76.5,1.95,14.9,543.5,719.12,570.81
2018,11,19,13,30,876.0,75.0,2.0,15.1,526.0,707.58,563.09
2018,11,19,13,45,784.0,92.5,2.05,15.25,481.5,658.81,528.0
2018,11,19,14,0,692.0,110.0,2.1,15.4,437.0,607.99,489.27
2018,11,19,14,15,756.5,89.5,2.05,15.35,425.0,612.7,494.4
2018,11,19,14,30,821.0,69.0,2.0,15.3,413.0,614.86,496.74
2018,11,19,14,45,774.5,69.5,1.95,15.25,371.0,566.98,459.53
2018,11,19,15,0,728.0,70.0,1.9,15.2,329.0,518.91,421.76
2018,11,19,15,15,716.0,63.0,1.7,14.7,292.0,481.9,392.02
2018,11,19,15,30,704.0,56.0,1.5,14.2,255.0,443.48,359.99
2018,11,19,15,45,652.5,51.5,1.3,13.7,211.5,387.59,312.91
2018,11,19,16,0,601.0,47.0,1.1,13.2,168.0,336.87,268.51
2018,11,19,16,15,501.5,41.0,1.1,12.3,124.5,265.2,207.32
2018,11,19,16,30,402.0,35.0,1.1,11.4,81.0,200.89,149.75
2018,11,19,16,45,228.5,23.0,1.15,10.55,46.5,110.35,52.82
2018,11,19,17,0,55.0,11.0,1.2,9.7,12.0,25.47,0.0
2018,11,19,17,15,27.5,5.5,1.25,9.45,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
