Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,8.0,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,16.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,53.0,16.0,1.55,7.4,19.5,15.73,0.0
2018,11,20,7,30,90.0,29.0,1.7,8.0,36.0,24.33,12.4
2018,11,20,7,45,211.0,41.0,1.9,8.6,72.5,47.82,27.73
2018,11,20,8,0,332.0,53.0,2.1,9.2,109.0,85.4,52.83
2018,11,20,8,15,380.0,63.5,2.3,9.7,145.0,122.29,82.53
2018,11,20,8,30,428.0,74.0,2.5,10.2,181.0,163.75,118.0
2018,11,20,8,45,510.5,79.5,2.7,10.75,230.0,214.81,161.37
2018,11,20,9,0,593.0,85.0,2.9,11.3,279.0,272.21,210.65
2018,11,20,9,15,617.0,92.0,3.05,11.65,315.5,316.86,250.71
2018,11,20,9,30,641.0,99.0,3.2,12.0,352.0,362.44,290.84
2018,11,20,9,45,732.0,90.0,3.35,12.35,402.5,422.13,341.28
2018,11,20,10,0,823.0,81.0,3.5,12.7,453.0,486.99,395.23
2018,11,20,10,15,823.0,86.0,3.5,12.85,477.0,523.58,426.03
2018,11,20,10,30,823.0,91.0,3.5,13.0,501.0,557.88,454.33
2018,11,20,10,45,849.0,89.0,3.45,13.15,526.5,597.61,486.27
2018,11,20,11,0,875.0,87.0,3.4,13.3,552.0,636.15,516.64
2018,11,20,11,15,879.5,88.5,3.4,13.4,565.5,663.22,537.83
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,687.56,556.68
2018,11,20,11,45,885.5,90.0,3.35,13.6,584.0,705.36,570.16
2018,11,20,12,0,887.0,90.0,3.3,13.7,589.0,720.09,580.54
2018,11,20,12,15,888.5,89.0,3.3,13.75,587.0,730.55,588.17
2018,11,20,12,30,890.0,88.0,3.3,13.8,585.0,737.79,593.55
2018,11,20,12,45,889.0,86.5,3.25,13.85,575.5,739.41,594.67
2018,11,20,13,0,888.0,85.0,3.2,13.9,566.0,737.73,593.51
2018,11,20,13,15,880.5,84.0,3.2,13.85,548.0,728.72,587.49
2018,11,20,13,30,873.0,83.0,3.2,13.8,530.0,716.55,579.26
2018,11,20,13,45,861.0,81.5,3.2,13.75,504.5,697.64,566.05
2018,11,20,14,0,849.0,80.0,3.2,13.7,479.0,675.92,550.74
2018,11,20,14,15,832.5,77.5,3.1,13.55,447.0,647.47,529.23
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,616.76,505.57
2018,11,20,14,45,793.0,72.0,2.95,13.2,378.0,579.48,476.57
2018,11,20,15,0,770.0,69.0,2.9,13.0,341.0,540.79,445.76
2018,11,20,15,15,738.5,65.0,2.65,12.5,300.0,495.15,408.47
2018,11,20,15,30,707.0,61.0,2.4,12.0,259.0,449.25,369.87
2018,11,20,15,45,656.0,55.5,2.15,11.5,214.5,395.58,323.71
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,341.19,275.59
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,275.5,217.8
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,215.52,161.9
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,131.24,59.79
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,51.71,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,211.0,15.5,0.95,-0.35,29.5,15.24,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,21.82,10.27
2018,11,21,7,45,495.5,34.0,1.05,1.1,98.0,56.3,27.03
2018,11,21,8,0,603.0,41.0,1.1,1.8,140.0,103.67,58.26
2018,11,21,8,15,665.5,46.0,1.2,2.45,185.5,151.41,96.91
2018,11,21,8,30,728.0,51.0,1.3,3.1,231.0,204.91,143.87
2018,11,21,8,45,768.0,54.0,1.45,3.75,274.5,255.83,190.96
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,309.37,240.33
2018,11,21,9,15,835.5,59.5,1.6,4.95,358.5,360.19,286.83
2018,11,21,9,30,863.0,62.0,1.6,5.5,399.0,411.53,332.52
2018,11,21,9,45,882.5,63.0,1.6,6.0,433.5,458.06,373.16
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,503.94,412.01
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,545.26,446.69
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,584.86,479.17
2018,11,21,10,45,932.5,67.0,1.9,7.9,544.0,618.43,506.15
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,649.43,530.6
2018,11,21,11,15,943.5,68.5,2.05,8.75,577.5,677.15,552.1
2018,11,21,11,30,949.0,69.0,2.1,9.1,591.0,701.98,570.96
2018,11,21,11,45,951.0,69.0,2.2,9.5,596.5,720.87,584.44
2018,11,21,12,0,953.0,69.0,2.3,9.9,602.0,736.5,595.61
2018,11,21,12,15,952.0,68.5,2.35,10.2,599.0,746.13,602.32
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,752.31,606.65
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.5,751.6,606.16
2018,11,21,13,0,941.0,66.0,2.5,11.0,573.0,747.41,603.29
2018,11,21,13,15,934.5,65.5,2.45,11.15,555.0,739.33,597.26
2018,11,21,13,30,928.0,65.0,2.4,11.3,537.0,727.93,588.92
2018,11,21,13,45,916.5,63.5,2.4,11.45,511.0,708.71,575.16
2018,11,21,14,0,905.0,62.0,2.4,11.6,485.0,686.52,559.24
2018,11,21,14,15,888.0,60.5,2.25,11.55,452.5,657.96,538.02
2018,11,21,14,30,871.0,59.0,2.1,11.5,420.0,627.06,513.86
2018,11,21,14,45,849.0,57.0,2.0,11.5,382.5,590.43,484.87
2018,11,21,15,0,827.0,55.0,1.9,11.5,345.0,552.29,454.04
2018,11,21,15,15,795.0,52.0,1.65,11.05,303.0,509.81,418.9
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,463.25,379.54
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,407.19,331.32
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,352.95,283.09
2018,11,21,16,15,582.5,36.0,0.95,8.95,129.0,287.07,225.62
2018,11,21,16,30,501.0,31.0,1.0,8.1,86.0,226.34,168.84
2018,11,21,16,45,337.5,22.0,1.05,7.25,51.5,141.68,59.79
2018,11,21,17,0,174.0,13.0,1.1,6.4,17.0,58.77,0.0
2018,11,21,17,15,87.0,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.5,1.15,0.2,24.5,16.22,0.0
2018,11,22,7,30,224.0,31.0,1.3,1.0,47.0,24.61,11.21
2018,11,22,7,45,325.0,42.5,1.5,1.8,84.5,54.85,31.23
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,95.21,58.58
2018,11,22,8,15,493.0,62.0,1.85,3.3,164.5,137.27,92.12
2018,11,22,8,30,560.0,70.0,2.0,4.0,207.0,185.83,133.85
2018,11,22,8,45,604.5,76.0,2.15,4.65,248.5,232.68,176.31
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,282.93,221.86
2018,11,22,9,15,681.0,87.0,2.4,5.8,329.0,330.79,265.36
2018,11,22,9,30,713.0,92.0,2.5,6.3,368.0,380.15,309.27
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.5,424.38,348.01
2018,11,22,10,0,760.0,97.0,2.6,7.4,435.0,468.68,385.82
2018,11,22,10,15,775.5,99.5,2.55,7.75,462.5,508.63,419.23
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,547.5,450.91
2018,11,22,10,45,801.0,103.5,2.4,8.45,510.5,579.9,476.6
2018,11,22,11,0,811.0,105.0,2.3,8.8,531.0,611.11,500.68
2018,11,22,11,15,817.0,106.5,2.25,9.05,544.5,637.68,521.06
2018,11,22,11,30,823.0,108.0,2.2,9.3,558.0,661.79,539.19
2018,11,22,11,45,825.5,108.5,2.15,9.55,563.5,679.89,552.52
2018,11,22,12,0,828.0,109.0,2.1,9.8,569.0,695.16,563.55
2018,11,22,12,15,844.0,102.0,2.0,10.0,569.5,708.83,573.12
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,719.55,579.94
2018,11,22,12,45,879.0,85.5,1.8,10.4,563.5,726.43,584.0
2018,11,22,13,0,898.0,76.0,1.7,10.6,557.0,725.99,582.78
2018,11,22,13,15,890.0,76.0,1.65,10.65,539.5,717.74,576.74
2018,11,22,13,30,882.0,76.0,1.6,10.7,522.0,706.36,568.59
2018,11,22,13,45,869.0,74.5,1.5,10.75,496.5,690.93,557.12
2018,11,22,14,0,856.0,73.0,1.4,10.8,471.0,668.61,540.62
2018,11,22,14,15,838.0,71.5,1.45,10.75,439.5,640.42,520.44
2018,11,22,14,30,820.0,70.0,1.5,10.7,408.0,610.02,497.96
2018,11,22,14,45,794.0,67.5,1.55,10.6,370.5,571.66,468.83
2018,11,22,15,0,768.0,65.0,1.6,10.5,333.0,532.05,437.91
2018,11,22,15,15,731.5,61.5,1.5,10.05,291.5,484.6,399.6
2018,11,22,15,30,695.0,58.0,1.4,9.6,250.0,437.24,360.18
2018,11,22,15,45,640.0,53.5,1.3,9.2,206.5,383.41,314.11
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,329.4,266.48
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,261.75,207.3
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,200.56,150.38
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,118.88,45.6
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,43.06,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.0,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,16.0,2.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,123.0,13.5,2.55,-2.9,21.5,13.27,0.0
2018,11,23,7,30,230.0,25.0,2.7,-2.6,41.0,20.18,7.27
2018,11,23,7,45,315.0,33.5,2.9,-2.25,73.0,44.55,23.38
2018,11,23,8,0,400.0,42.0,3.1,-1.9,105.0,79.66,47.17
2018,11,23,8,15,333.0,48.0,3.1,-1.5,111.5,97.61,66.14
2018,11,23,8,30,266.0,54.0,3.1,-1.1,118.0,107.56,79.66
2018,11,23,8,45,133.0,75.0,3.1,-0.7,107.0,107.83,86.44
2018,11,23,9,0,0.0,96.0,3.1,-0.3,96.0,92.8,77.42
2018,11,23,9,15,4.0,115.5,3.05,0.15,117.0,113.31,95.25
2018,11,23,9,30,8.0,135.0,3.0,0.6,138.0,134.33,113.3
2018,11,23,9,45,8.0,145.0,2.9,1.05,148.5,144.7,121.91
2018,11,23,10,0,8.0,155.0,2.8,1.5,159.0,155.08,130.46
2018,11,23,10,15,13.0,167.0,2.75,1.9,173.5,170.06,142.95
2018,11,23,10,30,18.0,179.0,2.7,2.3,188.0,185.43,155.7
2018,11,23,10,45,27.0,193.5,2.65,2.7,207.5,206.02,172.86
2018,11,23,11,0,36.0,208.0,2.6,3.1,227.0,231.62,194.1
2018,11,23,11,15,36.0,213.0,2.55,3.45,232.5,238.38,199.29
2018,11,23,11,30,36.0,218.0,2.5,3.8,238.0,245.09,204.5
2018,11,23,11,45,35.0,219.5,2.4,4.2,239.0,247.37,205.94
2018,11,23,12,0,34.0,221.0,2.3,4.6,240.0,249.56,207.35
2018,11,23,12,15,48.5,227.5,2.2,4.85,254.5,267.88,222.64
2018,11,23,12,30,63.0,234.0,2.1,5.1,269.0,286.52,238.06
2018,11,23,12,45,67.5,233.0,2.05,5.4,269.5,289.94,240.75
2018,11,23,13,0,72.0,232.0,2.0,5.7,270.0,293.26,243.45
2018,11,23,13,15,69.0,222.5,1.95,5.8,258.0,281.58,233.93
2018,11,23,13,30,66.0,213.0,1.9,5.9,246.0,269.7,224.31
2018,11,23,13,45,72.5,201.5,1.85,6.05,236.5,261.9,218.29
2018,11,23,14,0,79.0,190.0,1.8,6.2,227.0,253.71,211.9
2018,11,23,14,15,94.5,182.0,1.8,6.1,223.0,255.05,213.81
2018,11,23,14,30,110.0,174.0,1.8,6.0,219.0,263.06,221.08
2018,11,23,14,45,118.0,158.5,1.85,5.9,203.0,249.07,209.92
2018,11,23,15,0,126.0,143.0,1.9,5.8,187.0,234.28,197.91
2018,11,23,15,15,132.0,125.5,1.75,5.45,166.5,215.07,181.83
2018,11,23,15,30,138.0,108.0,1.6,5.1,146.0,195.04,164.58
2018,11,23,15,45,116.0,90.5,1.45,4.75,118.5,160.79,134.49
2018,11,23,16,0,94.0,73.0,1.3,4.4,91.0,127.83,105.1
2018,11,23,16,15,70.5,55.5,1.25,3.9,67.0,95.68,76.14
2018,11,23,16,30,47.0,38.0,1.2,3.4,43.0,65.01,47.72
2018,11,23,16,45,35.5,23.5,1.2,2.9,26.0,40.63,11.32
2018,11,23,17,0,24.0,9.0,1.2,2.4,9.0,15.15,0.0
2018,11,23,17,15,12.0,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,9.83,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,17.2,4.06
2018,11,24,7,45,4.5,31.5,0.7,3.0,32.0,30.36,19.85
2018,11,24,8,0,1.0,45.0,0.6,3.3,45.0,43.22,31.99
2018,11,24,8,15,4.0,59.0,0.7,3.7,60.0,57.25,44.54
2018,11,24,8,30,7.0,73.0,0.8,4.1,75.0,71.66,57.26
2018,11,24,8,45,19.5,73.5,0.9,4.5,79.5,76.23,60.93
2018,11,24,9,0,32.0,74.0,1.0,4.9,84.0,81.64,65.44
2018,11,24,9,15,17.5,74.0,0.9,5.2,79.5,78.25,62.84
2018,11,24,9,30,3.0,74.0,0.8,5.5,75.0,72.72,58.13
2018,11,24,9,45,3.0,83.5,0.7,5.8,84.5,82.1,66.08
2018,11,24,10,0,3.0,93.0,0.6,6.1,94.0,91.5,73.92
2018,11,24,10,15,10.0,126.0,0.85,6.15,130.5,127.7,104.67
2018,11,24,10,30,17.0,159.0,1.1,6.2,167.0,164.78,135.78
2018,11,24,10,45,8.5,117.0,1.35,6.2,121.0,118.64,96.65
2018,11,24,11,0,0.0,75.0,1.6,6.2,75.0,72.53,57.19
2018,11,24,11,15,0.0,62.0,1.8,6.1,62.0,59.94,46.39
2018,11,24,11,30,0.0,49.0,2.0,6.0,49.0,47.36,35.52
2018,11,24,11,45,0.0,58.0,2.2,5.9,58.0,56.07,43.04
2018,11,24,12,0,0.0,67.0,2.4,5.8,67.0,64.79,50.55
2018,11,24,12,15,0.0,88.0,2.4,5.7,88.0,85.14,68.05
2018,11,24,12,30,0.0,109.0,2.4,5.6,109.0,106.01,85.91
2018,11,24,12,45,49.0,139.0,2.35,5.5,165.0,174.96,146.02
2018,11,24,13,0,98.0,169.0,2.3,5.4,221.0,248.83,209.09
2018,11,24,13,15,157.0,166.0,2.15,5.45,246.0,287.35,242.38
2018,11,24,13,30,216.0,163.0,2.0,5.5,271.0,332.42,280.61
2018,11,24,13,45,111.5,157.5,1.85,5.55,213.0,246.02,206.71
2018,11,24,14,0,7.0,152.0,1.7,5.6,155.0,156.63,129.32
2018,11,24,14,15,223.5,127.5,1.7,5.6,218.5,290.93,247.73
2018,11,24,14,30,440.0,103.0,1.7,5.6,282.0,403.99,343.48
2018,11,24,14,45,582.5,88.0,1.7,5.6,302.5,467.1,394.89
2018,11,24,15,0,725.0,73.0,1.7,5.6,323.0,516.28,433.89
2018,11,24,15,15,687.0,69.5,1.7,5.55,282.5,469.79,394.61
2018,11,24,15,30,649.0,66.0,1.7,5.5,242.0,423.63,355.16
2018,11,24,15,45,590.5,60.5,1.65,5.5,199.5,366.15,305.0
2018,11,24,16,0,532.0,55.0,1.6,5.5,157.0,311.36,255.71
2018,11,24,16,15,442.5,46.5,1.5,5.3,116.0,244.28,195.5
2018,11,24,16,30,353.0,38.0,1.4,5.1,75.0,183.48,137.85
2018,11,24,16,45,215.5,24.5,1.3,4.95,43.5,104.09,31.41
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,31.22,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,148.0,14.5,1.3,3.25,23.0,14.25,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,44.0,21.75,4.82
2018,11,25,7,45,393.0,34.5,1.3,3.6,82.0,47.21,23.38
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,88.8,49.56
2018,11,25,8,15,546.5,50.5,1.25,4.15,157.5,129.85,82.64
2018,11,25,8,30,585.0,58.0,1.2,4.5,195.0,174.3,121.79
2018,11,25,8,45,476.0,80.5,1.15,4.9,206.0,199.92,151.29
2018,11,25,9,0,367.0,103.0,1.1,5.3,217.0,212.94,168.53
2018,11,25,9,15,319.0,125.0,1.05,5.75,233.0,234.96,190.08
2018,11,25,9,30,271.0,147.0,1.0,6.2,249.0,253.67,207.52
2018,11,25,9,45,303.5,157.0,0.9,6.6,281.0,290.4,238.16
2018,11,25,10,0,336.0,167.0,0.8,7.0,313.0,329.12,269.7
2018,11,25,10,15,358.0,175.0,0.75,7.5,339.5,362.15,296.12
2018,11,25,10,30,380.0,183.0,0.7,8.0,366.0,395.81,322.5
2018,11,25,10,45,368.0,194.5,0.65,8.5,378.0,414.12,336.04
2018,11,25,11,0,356.0,206.0,0.6,9.0,390.0,430.72,347.98
2018,11,25,11,15,383.0,207.0,0.75,9.5,409.0,458.89,370.5
2018,11,25,11,30,410.0,208.0,0.9,10.0,428.0,492.75,396.92
2018,11,25,11,45,407.0,211.0,1.0,10.5,431.5,503.18,404.68
2018,11,25,12,0,404.0,214.0,1.1,11.0,435.0,505.68,406.71
2018,11,25,12,15,387.0,216.5,1.2,11.3,427.5,502.6,404.49
2018,11,25,12,30,370.0,219.0,1.3,11.6,420.0,497.87,400.98
2018,11,25,12,45,320.5,224.0,1.4,11.9,396.0,471.67,380.4
2018,11,25,13,0,271.0,229.0,1.5,12.2,372.0,444.22,358.75
2018,11,25,13,15,262.5,222.0,1.55,12.3,357.0,431.15,349.12
2018,11,25,13,30,254.0,215.0,1.6,12.4,342.0,417.16,338.62
2018,11,25,13,45,280.5,200.0,1.6,12.45,333.5,417.02,339.58
2018,11,25,14,0,307.0,185.0,1.6,12.5,325.0,415.07,338.97
2018,11,25,14,15,306.5,171.5,1.55,12.4,303.5,395.34,323.87
2018,11,25,14,30,306.0,158.0,1.5,12.3,282.0,374.51,307.78
2018,11,25,14,45,307.0,143.0,1.5,12.25,257.5,351.74,289.97
2018,11,25,15,0,308.0,128.0,1.5,12.2,233.0,327.86,270.85
2018,11,25,15,15,321.0,110.5,1.3,11.75,208.0,306.38,253.25
2018,11,25,15,30,334.0,93.0,1.1,11.3,183.0,290.66,239.42
2018,11,25,15,45,266.5,81.0,0.95,10.85,145.0,226.38,185.22
2018,11,25,16,0,199.0,69.0,0.8,10.4,107.0,174.4,140.55
2018,11,25,16,15,136.5,53.0,0.85,9.85,76.0,124.18,97.16
2018,11,25,16,30,74.0,37.0,0.9,9.3,45.0,73.32,52.52
2018,11,25,16,45,46.5,22.5,0.95,8.75,26.5,42.49,7.96
2018,11,25,17,0,19.0,8.0,1.0,8.2,8.0,12.82,0.0
2018,11,25,17,15,9.5,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,6.0,3.5,3.15,8.05,4.0,3.44,0.0
2018,11,26,7,30,12.0,7.0,3.1,8.2,8.0,6.72,0.0
2018,11,26,7,45,84.5,18.5,3.1,8.35,30.5,19.16,7.91
2018,11,26,8,0,157.0,30.0,3.1,8.5,53.0,42.23,23.85
2018,11,26,8,15,106.0,33.5,3.2,8.8,51.5,47.7,30.8
2018,11,26,8,30,55.0,37.0,3.3,9.1,50.0,46.99,32.91
2018,11,26,8,45,28.0,59.0,3.4,9.35,65.5,64.22,49.19
2018,11,26,9,0,1.0,81.0,3.5,9.6,81.0,78.59,62.45
2018,11,26,9,15,227.0,95.5,3.6,9.9,180.5,173.35,139.11
2018,11,26,9,30,453.0,110.0,3.7,10.2,280.0,288.27,233.6
2018,11,26,9,45,258.0,109.0,3.8,10.5,207.5,221.47,181.33
2018,11,26,10,0,63.0,108.0,3.9,10.8,135.0,138.05,112.23
2018,11,26,10,15,31.5,85.0,4.1,11.1,98.5,99.34,79.48
2018,11,26,10,30,0.0,62.0,4.3,11.4,62.0,59.93,45.59
2018,11,26,10,45,0.0,74.5,4.45,11.7,74.5,72.04,55.75
2018,11,26,11,0,0.0,87.0,4.6,12.0,87.0,84.17,65.83
2018,11,26,11,15,3.0,109.5,4.75,12.2,111.0,108.24,85.99
2018,11,26,11,30,6.0,132.0,4.9,12.4,135.0,132.7,106.33
2018,11,26,11,45,5.5,121.5,5.1,12.6,124.5,122.02,97.31
2018,11,26,12,0,5.0,111.0,5.3,12.8,114.0,111.32,88.3
2018,11,26,12,15,5.5,133.0,5.35,12.85,136.0,133.87,107.09
2018,11,26,12,30,6.0,155.0,5.4,12.9,158.0,156.8,126.1
2018,11,26,12,45,3.0,116.0,5.45,12.9,117.5,115.23,91.52
2018,11,26,13,0,0.0,77.0,5.5,12.9,77.0,74.47,57.38
2018,11,26,13,15,0.0,63.5,5.5,12.65,63.5,61.39,46.48
2018,11,26,13,30,0.0,50.0,5.5,12.4,50.0,48.32,35.51
2018,11,26,13,45,117.0,85.5,5.55,12.15,139.0,175.46,146.31
2018,11,26,14,0,234.0,121.0,5.6,11.9,228.0,292.55,246.34
2018,11,26,14,15,515.0,97.5,5.45,11.45,311.5,457.44,386.78
2018,11,26,14,30,796.0,74.0,5.3,11.0,395.0,593.39,499.46
2018,11,26,14,45,795.0,68.0,5.15,10.6,363.5,567.11,477.61
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,538.26,453.64
2018,11,26,15,15,761.0,58.0,4.75,9.7,291.0,491.91,414.35
2018,11,26,15,30,728.0,54.0,4.5,9.2,250.0,445.36,373.79
2018,11,26,15,45,677.5,49.5,4.2,8.7,206.5,390.13,324.71
2018,11,26,16,0,627.0,45.0,3.9,8.2,163.0,336.7,275.72
2018,11,26,16,15,542.5,38.5,3.6,7.55,121.0,270.04,215.04
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,213.97,159.12
2018,11,26,16,45,290.0,21.5,3.0,6.25,46.0,123.32,27.58
2018,11,26,17,0,122.0,11.0,2.7,5.6,13.0,42.56,0.0
2018,11,26,17,15,61.0,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,65.0,10.5,1.35,-2.1,14.0,10.32,0.0
2018,11,27,7,30,130.0,21.0,1.5,-1.4,28.0,16.48,0.0
2018,11,27,7,45,204.5,34.5,1.7,-0.65,58.0,37.43,20.73
2018,11,27,8,0,279.0,48.0,1.9,0.1,88.0,69.46,43.34
2018,11,27,8,15,458.0,52.5,2.1,0.65,145.0,116.19,75.78
2018,11,27,8,30,637.0,57.0,2.3,1.2,202.0,180.16,126.04
2018,11,27,8,45,706.5,59.0,2.55,1.75,249.5,232.79,173.46
2018,11,27,9,0,776.0,61.0,2.8,2.3,297.0,290.2,225.87
2018,11,27,9,15,805.5,64.0,2.8,2.65,337.0,340.2,272.85
2018,11,27,9,30,835.0,67.0,2.8,3.0,377.0,391.19,319.74
2018,11,27,9,45,854.5,69.5,2.85,3.4,411.5,438.07,362.23
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,484.44,403.16
2018,11,27,10,15,884.0,73.5,2.9,4.1,473.0,524.2,437.73
2018,11,27,10,30,894.0,75.0,2.9,4.4,500.0,562.2,469.96
2018,11,27,10,45,902.0,76.5,2.9,4.75,521.0,595.38,497.5
2018,11,27,11,0,910.0,78.0,2.9,5.1,542.0,627.67,523.66
2018,11,27,11,15,915.5,79.0,2.95,5.3,556.0,655.41,546.2
2018,11,27,11,30,921.0,80.0,3.0,5.5,570.0,680.39,566.25
2018,11,27,11,45,923.0,80.5,3.0,5.7,576.0,699.64,581.36
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,715.75,593.46
2018,11,27,12,15,896.5,88.0,3.05,6.05,572.0,718.43,595.31
2018,11,27,12,30,868.0,95.0,3.1,6.2,562.0,714.18,592.09
2018,11,27,12,45,734.5,124.5,3.15,6.3,515.0,660.51,549.32
2018,11,27,13,0,601.0,154.0,3.2,6.4,468.0,600.65,500.98
2018,11,27,13,15,619.5,144.0,3.25,6.4,458.5,601.96,503.41
2018,11,27,13,30,638.0,134.0,3.3,6.4,449.0,600.59,503.31
2018,11,27,13,45,665.5,121.5,3.35,6.35,436.0,599.72,503.8
2018,11,27,14,0,693.0,109.0,3.4,6.3,423.0,595.51,501.52
2018,11,27,14,15,741.0,93.5,3.35,6.15,409.0,597.47,504.08
2018,11,27,14,30,789.0,78.0,3.3,6.0,395.0,592.2,500.6
2018,11,27,14,45,667.0,86.5,3.3,5.85,337.5,513.08,435.56
2018,11,27,15,0,545.0,95.0,3.3,5.7,280.0,434.89,370.38
2018,11,27,15,15,628.0,76.5,3.1,5.25,264.0,442.92,376.83
2018,11,27,15,30,711.0,58.0,2.9,4.8,248.0,440.25,372.64
2018,11,27,15,45,606.0,56.5,2.7,4.35,198.5,366.69,308.21
2018,11,27,16,0,501.0,55.0,2.5,3.9,149.0,296.05,245.39
2018,11,27,16,15,405.5,43.5,2.35,3.15,106.0,225.29,181.87
2018,11,27,16,30,310.0,32.0,2.2,2.4,63.0,162.01,121.74
2018,11,27,16,45,214.5,21.5,2.05,1.65,38.0,99.92,18.1
2018,11,27,17,0,119.0,11.0,1.9,0.9,13.0,41.73,0.0
2018,11,27,17,15,59.5,5.5,2.0,0.7,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.5,11.5,1.9,-4.6,20.0,11.3,0.0
2018,11,28,7,30,309.0,23.0,2.2,-4.1,40.0,19.24,0.0
2018,11,28,7,45,442.5,31.0,2.5,-3.55,80.5,42.43,19.73
2018,11,28,8,0,576.0,39.0,2.8,-3.0,121.0,88.02,47.74
2018,11,28,8,15,646.0,44.5,3.0,-2.6,166.0,134.4,84.01
2018,11,28,8,30,716.0,50.0,3.2,-2.2,211.0,187.39,130.45
2018,11,28,8,45,759.5,54.0,3.4,-1.8,255.0,238.59,178.78
2018,11,28,9,0,803.0,58.0,3.6,-1.4,299.0,292.81,230.44
2018,11,28,9,15,832.5,60.5,3.6,-1.05,339.5,343.43,279.0
2018,11,28,9,30,862.0,63.0,3.6,-0.7,380.0,394.98,327.44
2018,11,28,9,45,882.5,64.5,3.6,-0.3,415.0,442.27,371.23
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,488.3,412.77
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,530.72,450.23
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,571.63,485.44
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,607.7,515.81
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,641.51,543.61
2018,11,28,11,15,960.0,69.5,3.5,1.95,566.5,670.06,566.8
2018,11,28,11,30,966.0,70.0,3.5,2.3,581.0,695.74,587.28
2018,11,28,11,45,969.0,69.5,3.45,2.6,587.0,715.32,602.48
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,731.64,614.08
2018,11,28,12,15,972.0,69.0,3.4,3.15,591.5,743.13,622.35
2018,11,28,12,30,972.0,69.0,3.4,3.4,590.0,751.16,628.08
2018,11,28,12,45,969.0,68.5,3.35,3.65,580.0,753.05,628.98
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,751.42,627.35
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.5,743.32,621.46
2018,11,28,13,30,953.0,66.0,3.3,4.1,535.0,731.83,613.11
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.5,714.11,600.01
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,693.31,584.55
2018,11,28,14,15,917.5,62.0,3.2,4.25,452.5,666.66,563.68
2018,11,28,14,30,902.0,61.0,3.1,4.2,421.0,637.53,540.07
2018,11,28,14,45,880.0,58.0,3.0,4.1,383.0,599.87,509.25
2018,11,28,15,0,858.0,55.0,2.9,4.0,345.0,560.55,476.36
2018,11,28,15,15,825.5,52.0,2.55,3.4,302.5,517.7,439.5
2018,11,28,15,30,793.0,49.0,2.2,2.8,260.0,470.75,398.18
2018,11,28,15,45,742.5,45.5,1.8,2.25,215.5,414.72,347.78
2018,11,28,16,0,692.0,42.0,1.4,1.7,171.0,360.34,297.17
2018,11,28,16,15,606.0,36.5,1.4,0.7,127.0,291.94,235.1
2018,11,28,16,30,520.0,31.0,1.4,-0.3,83.0,228.64,171.82
2018,11,28,16,45,333.0,21.5,1.35,-1.25,48.5,135.53,21.31
2018,11,28,17,0,146.0,12.0,1.3,-2.2,14.0,49.67,0.0
2018,11,28,17,15,73.0,6.0,1.3,-2.4,7.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,142.0,10.5,1.1,-2.4,18.0,10.32,0.0
2018,11,29,7,30,284.0,21.0,1.3,-1.7,36.0,17.32,0.0
2018,11,29,7,45,415.5,28.5,1.45,-1.0,74.0,37.94,16.74
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,80.98,42.54
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,125.17,76.25
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,175.97,119.75
2018,11,29,8,45,731.0,49.0,1.45,1.4,240.5,224.67,164.6
2018,11,29,9,0,775.0,52.0,1.4,2.0,283.0,276.47,212.55
2018,11,29,9,15,804.0,54.5,1.25,2.6,322.0,325.48,257.78
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,375.25,302.31
2018,11,29,9,45,852.0,58.5,1.0,3.75,394.5,420.32,341.84
2018,11,29,10,0,871.0,60.0,0.9,4.3,428.0,464.83,379.4
2018,11,29,10,15,884.5,61.5,0.85,4.85,456.0,505.78,413.08
2018,11,29,10,30,898.0,63.0,0.8,5.4,484.0,545.23,444.4
2018,11,29,10,45,907.0,63.5,0.75,5.9,505.0,579.33,470.7
2018,11,29,11,0,916.0,64.0,0.7,6.4,526.0,611.2,494.49
2018,11,29,11,15,921.5,65.0,0.8,6.8,540.0,639.04,516.53
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,664.12,536.19
2018,11,29,11,45,929.0,66.0,1.0,7.55,560.0,682.9,551.07
2018,11,29,12,0,931.0,66.0,1.1,7.9,566.0,698.55,562.71
2018,11,29,12,15,931.0,66.0,1.2,8.15,564.5,709.63,571.26
2018,11,29,12,30,931.0,66.0,1.3,8.4,563.0,717.39,577.52
2018,11,29,12,45,927.5,65.5,1.45,8.6,553.5,718.83,579.86
2018,11,29,13,0,924.0,65.0,1.6,8.8,544.0,716.9,579.81
2018,11,29,13,15,915.0,64.5,1.65,8.9,526.0,707.86,573.89
2018,11,29,13,30,906.0,64.0,1.7,9.0,508.0,695.63,565.73
2018,11,29,13,45,893.0,63.5,1.75,9.1,483.5,677.64,553.3
2018,11,29,14,0,880.0,63.0,1.8,9.2,459.0,656.84,538.75
2018,11,29,14,15,862.0,62.0,1.75,9.1,428.0,629.64,518.05
2018,11,29,14,30,844.0,61.0,1.7,9.0,397.0,600.22,495.19
2018,11,29,14,45,818.5,59.5,1.65,8.9,360.5,567.62,469.2
2018,11,29,15,0,793.0,58.0,1.6,8.8,324.0,529.71,438.51
2018,11,29,15,15,631.0,61.0,1.45,8.15,256.0,424.82,353.68
2018,11,29,15,30,469.0,64.0,1.3,7.5,188.0,326.26,272.23
2018,11,29,15,45,292.5,54.0,1.1,6.85,126.5,211.58,175.68
2018,11,29,16,0,116.0,44.0,0.9,6.2,65.0,105.43,84.89
2018,11,29,16,15,96.0,34.0,1.0,5.4,48.5,82.11,63.75
2018,11,29,16,30,76.0,24.0,1.1,4.6,32.0,60.34,42.41
2018,11,29,16,45,38.0,13.5,1.15,3.8,17.5,30.03,0.0
2018,11,29,17,0,0.0,3.0,1.2,3.0,3.0,2.95,0.0
2018,11,29,17,15,0.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
