Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.0,4.5,2.6,5.35,5.0,4.42,0.0
2018,11,30,7,30,12.0,9.0,2.9,5.9,10.0,8.51,0.0
2018,11,30,7,45,6.0,19.5,3.2,6.45,20.0,19.12,9.37
2018,11,30,8,0,0.0,30.0,3.5,7.0,30.0,28.97,19.01
2018,11,30,8,15,0.0,43.5,3.55,7.6,43.5,41.96,30.61
2018,11,30,8,30,0.0,57.0,3.6,8.2,57.0,54.97,42.1
2018,11,30,8,45,0.0,68.0,3.6,8.8,68.0,65.65,51.43
2018,11,30,9,0,0.0,79.0,3.6,9.4,79.0,76.37,60.61
2018,11,30,9,15,20.5,99.5,3.75,10.05,107.0,104.0,83.7
2018,11,30,9,30,41.0,120.0,3.9,10.7,135.0,133.15,108.02
2018,11,30,9,45,70.0,139.5,4.05,11.35,168.0,166.77,135.96
2018,11,30,10,0,99.0,159.0,4.2,12.0,201.0,205.59,168.1
2018,11,30,10,15,138.0,172.5,4.25,12.45,235.0,243.1,199.11
2018,11,30,10,30,177.0,186.0,4.3,12.9,269.0,283.17,232.06
2018,11,30,10,45,143.5,199.5,4.35,13.35,268.5,285.03,232.92
2018,11,30,11,0,110.0,213.0,4.4,13.8,268.0,284.67,231.78
2018,11,30,11,15,73.0,204.0,4.35,14.05,241.0,251.29,203.93
2018,11,30,11,30,36.0,195.0,4.3,14.3,214.0,220.51,177.99
2018,11,30,11,45,105.0,211.5,4.3,14.6,267.5,290.1,235.66
2018,11,30,12,0,174.0,228.0,4.3,14.9,321.0,356.6,289.86
2018,11,30,12,15,330.5,193.0,4.15,15.05,369.0,434.21,354.45
2018,11,30,12,30,487.0,158.0,4.0,15.2,417.0,514.72,420.09
2018,11,30,12,45,524.5,151.5,3.85,15.35,426.0,536.76,437.29
2018,11,30,13,0,562.0,145.0,3.7,15.5,435.0,560.38,455.72
2018,11,30,13,15,364.5,180.5,3.5,15.5,366.0,451.98,367.89
2018,11,30,13,30,167.0,216.0,3.3,15.5,297.0,349.28,283.05
2018,11,30,13,45,134.0,187.5,3.05,15.55,250.5,294.37,239.24
2018,11,30,14,0,101.0,159.0,2.8,15.6,204.0,239.62,194.84
2018,11,30,14,15,59.0,138.0,2.6,15.5,164.0,181.23,146.76
2018,11,30,14,30,17.0,117.0,2.4,15.4,124.0,126.89,101.31
2018,11,30,14,45,14.5,97.5,2.25,15.3,103.0,104.91,83.23
2018,11,30,15,0,12.0,78.0,2.1,15.2,82.0,83.07,65.02
2018,11,30,15,15,82.0,82.5,1.95,14.9,104.5,135.42,109.92
2018,11,30,15,30,152.0,87.0,1.8,14.6,127.0,182.16,148.67
2018,11,30,15,45,102.0,76.0,1.7,14.35,101.0,135.48,108.72
2018,11,30,16,0,52.0,65.0,1.6,14.1,75.0,93.84,73.07
2018,11,30,16,15,33.0,48.0,1.55,13.75,53.5,65.98,48.9
2018,11,30,16,30,14.0,31.0,1.5,13.4,32.0,39.06,24.99
2018,11,30,16,45,10.5,18.0,1.4,13.0,18.5,22.18,0.0
2018,11,30,17,0,7.0,5.0,1.3,12.6,5.0,6.72,0.0
2018,11,30,17,15,3.5,2.5,1.35,12.55,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.95,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,5.78,0.0
2018,12,1,7,45,0.0,10.5,0.8,9.35,10.5,10.12,2.19
2018,12,1,8,0,0.0,15.0,0.8,9.7,15.0,14.46,6.58
2018,12,1,8,15,0.0,20.0,0.95,9.8,20.0,19.29,10.96
2018,12,1,8,30,0.0,25.0,1.1,9.9,25.0,24.12,15.28
2018,12,1,8,45,0.0,44.5,1.2,10.05,44.5,42.98,31.7
2018,12,1,9,0,0.0,64.0,1.3,10.2,64.0,61.86,47.98
2018,12,1,9,15,0.5,83.5,1.4,10.35,83.5,80.97,64.28
2018,12,1,9,30,1.0,103.0,1.5,10.5,103.0,100.27,80.54
2018,12,1,9,45,1.0,111.5,1.6,10.6,111.5,108.71,87.5
2018,12,1,10,0,1.0,120.0,1.7,10.7,120.0,117.19,94.45
2018,12,1,10,15,1.0,124.5,1.85,10.95,124.5,121.72,98.0
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,126.27,101.57
2018,12,1,10,45,6.0,151.0,2.15,11.45,153.5,151.14,122.1
2018,12,1,11,0,11.0,173.0,2.3,11.7,178.0,176.56,142.9
2018,12,1,11,15,5.5,152.5,2.4,12.25,155.0,152.85,122.84
2018,12,1,11,30,0.0,132.0,2.5,12.8,132.0,128.93,102.69
2018,12,1,11,45,0.0,116.5,2.65,13.3,116.5,113.45,89.69
2018,12,1,12,0,0.0,101.0,2.8,13.8,101.0,98.02,76.73
2018,12,1,12,15,0.0,92.0,2.55,14.1,92.0,89.1,69.23
2018,12,1,12,30,0.0,83.0,2.3,14.4,83.0,80.29,61.84
2018,12,1,12,45,0.0,84.0,2.05,14.75,84.0,81.25,62.59
2018,12,1,13,0,0.0,85.0,1.8,15.1,85.0,82.22,63.35
2018,12,1,13,15,0.0,88.5,1.55,14.7,88.5,85.7,66.39
2018,12,1,13,30,0.0,92.0,1.3,14.3,92.0,89.26,69.53
2018,12,1,13,45,0.0,104.0,1.05,13.95,104.0,101.56,79.93
2018,12,1,14,0,0.0,116.0,0.8,13.6,116.0,114.22,90.6
2018,12,1,14,15,0.0,97.0,0.85,13.3,97.0,94.86,74.72
2018,12,1,14,30,0.0,78.0,0.9,13.0,78.0,75.6,58.81
2018,12,1,14,45,0.0,58.5,0.9,12.7,58.5,56.53,42.85
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,37.65,26.84
2018,12,1,15,15,0.0,36.0,1.1,12.3,36.0,34.75,24.38
2018,12,1,15,30,0.0,33.0,1.3,12.2,33.0,31.85,21.86
2018,12,1,15,45,0.0,28.5,1.5,12.15,28.5,27.5,18.03
2018,12,1,16,0,0.0,24.0,1.7,12.1,24.0,23.15,14.13
2018,12,1,16,15,0.0,18.5,1.8,12.05,18.5,17.84,9.35
2018,12,1,16,30,0.0,13.0,1.9,12.0,13.0,12.53,4.3
2018,12,1,16,45,0.0,7.5,2.0,11.9,7.5,7.23,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.8,2.0,1.97,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.8,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,3.44,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,6.88,0.0
2018,12,2,7,45,0.0,14.5,3.05,14.3,14.5,13.99,4.77
2018,12,2,8,0,0.0,22.0,3.1,14.6,22.0,21.23,11.88
2018,12,2,8,15,3.5,34.0,3.15,14.9,34.5,33.28,22.2
2018,12,2,8,30,7.0,46.0,3.2,15.2,47.0,45.7,32.79
2018,12,2,8,45,3.5,51.0,3.2,15.55,51.5,50.08,36.78
2018,12,2,9,0,0.0,56.0,3.2,15.9,56.0,54.11,40.33
2018,12,2,9,15,29.0,76.5,3.2,16.2,87.0,84.07,64.91
2018,12,2,9,30,58.0,97.0,3.2,16.5,118.0,116.41,91.57
2018,12,2,9,45,103.5,132.0,3.2,16.85,173.5,174.91,139.56
2018,12,2,10,0,149.0,167.0,3.2,17.2,229.0,235.77,188.94
2018,12,2,10,15,127.5,175.5,3.25,17.4,231.0,240.41,192.71
2018,12,2,10,30,106.0,184.0,3.3,17.6,233.0,243.26,194.87
2018,12,2,10,45,71.5,169.0,3.35,17.85,202.5,208.75,166.74
2018,12,2,11,0,37.0,154.0,3.4,18.1,172.0,175.58,139.39
2018,12,2,11,15,18.5,114.0,3.35,18.25,123.0,124.49,97.55
2018,12,2,11,30,0.0,74.0,3.3,18.4,74.0,71.56,53.72
2018,12,2,11,45,0.0,67.5,3.25,18.6,67.5,65.27,48.5
2018,12,2,12,0,0.0,61.0,3.2,18.8,61.0,58.97,43.27
2018,12,2,12,15,0.0,48.5,3.2,18.85,48.5,46.87,33.28
2018,12,2,12,30,0.0,36.0,3.2,18.9,36.0,34.78,23.27
2018,12,2,12,45,1.0,55.0,3.15,19.0,55.5,53.85,39.09
2018,12,2,13,0,2.0,74.0,3.1,19.1,75.0,72.93,54.84
2018,12,2,13,15,4.0,89.0,3.25,19.3,91.0,88.93,68.03
2018,12,2,13,30,6.0,104.0,3.4,19.5,107.0,105.46,81.63
2018,12,2,13,45,13.5,114.0,3.5,19.7,120.0,120.84,94.42
2018,12,2,14,0,21.0,124.0,3.6,19.9,133.0,140.85,110.96
2018,12,2,14,15,196.5,123.0,3.65,20.0,200.5,265.96,215.92
2018,12,2,14,30,372.0,122.0,3.7,20.1,268.0,378.95,307.79
2018,12,2,14,45,458.5,100.5,3.8,20.2,264.0,397.42,322.9
2018,12,2,15,0,545.0,79.0,3.9,20.3,260.0,413.75,335.85
2018,12,2,15,15,589.5,68.5,3.85,20.15,242.0,409.66,331.54
2018,12,2,15,30,634.0,58.0,3.8,20.0,224.0,400.9,322.5
2018,12,2,15,45,589.0,52.5,3.75,19.85,185.0,351.43,280.0
2018,12,2,16,0,544.0,47.0,3.7,19.7,146.0,303.72,237.78
2018,12,2,16,15,462.0,39.5,3.7,19.35,107.5,241.57,183.44
2018,12,2,16,30,380.0,32.0,3.7,19.0,69.0,185.27,129.44
2018,12,2,16,45,237.0,21.0,3.7,18.65,40.0,104.77,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,34.07,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,16.5,6.0,1.3,8.35,6.5,5.9,0.0
2018,12,3,7,30,33.0,12.0,1.4,8.8,13.0,11.8,0.0
2018,12,3,7,45,166.5,27.0,1.55,9.3,46.5,26.23,11.52
2018,12,3,8,0,300.0,42.0,1.7,9.8,80.0,60.81,34.06
2018,12,3,8,15,379.0,49.0,1.8,10.15,116.0,95.37,58.7
2018,12,3,8,30,458.0,56.0,1.9,10.5,152.0,137.01,91.81
2018,12,3,8,45,429.0,73.5,2.0,10.9,178.5,170.83,124.25
2018,12,3,9,0,400.0,91.0,2.1,11.3,205.0,202.11,154.37
2018,12,3,9,15,407.0,102.5,2.15,11.85,232.5,235.75,184.73
2018,12,3,9,30,414.0,114.0,2.2,12.4,260.0,269.33,214.41
2018,12,3,9,45,343.0,135.5,2.2,12.95,264.5,278.21,223.91
2018,12,3,10,0,272.0,157.0,2.2,13.5,269.0,283.1,228.99
2018,12,3,10,15,313.0,167.0,2.3,13.9,304.0,324.55,262.98
2018,12,3,10,30,354.0,177.0,2.4,14.3,339.0,368.17,298.2
2018,12,3,10,45,304.0,194.0,2.5,14.7,337.5,370.86,300.01
2018,12,3,11,0,254.0,211.0,2.6,15.1,336.0,369.89,298.66
2018,12,3,11,15,209.0,222.0,2.65,15.35,327.0,357.15,288.04
2018,12,3,11,30,164.0,233.0,2.7,15.6,318.0,346.54,278.83
2018,12,3,11,45,167.0,236.0,2.8,15.8,323.5,355.98,286.36
2018,12,3,12,0,170.0,239.0,2.9,16.0,329.0,365.03,293.49
2018,12,3,12,15,190.0,237.0,2.9,16.15,337.0,379.53,305.24
2018,12,3,12,30,210.0,235.0,2.9,16.3,345.0,393.79,316.76
2018,12,3,12,45,258.5,224.5,2.95,16.4,358.0,424.8,342.05
2018,12,3,13,0,307.0,214.0,3.0,16.5,371.0,448.04,361.24
2018,12,3,13,15,320.5,203.5,2.95,16.55,362.5,446.13,360.19
2018,12,3,13,30,334.0,193.0,2.9,16.6,354.0,442.84,358.17
2018,12,3,13,45,353.5,180.5,2.9,16.6,343.5,439.74,356.57
2018,12,3,14,0,373.0,168.0,2.9,16.6,333.0,434.84,353.47
2018,12,3,14,15,383.0,153.5,2.75,16.5,313.0,427.7,348.11
2018,12,3,14,30,393.0,139.0,2.6,16.4,293.0,410.82,335.08
2018,12,3,14,45,526.0,105.5,2.45,16.25,291.5,442.74,361.76
2018,12,3,15,0,659.0,72.0,2.3,16.1,290.0,469.46,382.85
2018,12,3,15,15,694.5,60.5,2.05,15.5,264.5,453.31,368.82
2018,12,3,15,30,730.0,49.0,1.8,14.9,239.0,435.58,352.46
2018,12,3,15,45,678.5,45.0,1.6,14.3,197.0,381.36,306.16
2018,12,3,16,0,627.0,41.0,1.4,13.7,155.0,329.0,260.03
2018,12,3,16,15,467.5,36.0,1.4,12.95,108.0,239.57,184.62
2018,12,3,16,30,308.0,31.0,1.4,12.2,61.0,159.36,113.32
2018,12,3,16,45,192.5,19.0,1.45,11.45,34.5,89.47,0.0
2018,12,3,17,0,77.0,7.0,1.5,10.7,8.0,26.75,0.0
2018,12,3,17,15,38.5,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,8.85,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,17.69,0.0
2018,12,4,7,45,326.5,28.5,1.45,3.45,61.0,30.77,13.01
2018,12,4,8,0,468.0,39.0,1.6,4.0,97.0,69.96,36.48
2018,12,4,8,15,547.0,45.5,1.85,4.5,139.5,111.83,66.56
2018,12,4,8,30,626.0,52.0,2.1,5.0,182.0,161.3,107.11
2018,12,4,8,45,675.5,56.5,2.3,5.5,224.0,209.93,150.68
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,261.54,197.8
2018,12,4,9,15,759.5,63.5,2.55,6.3,305.5,309.71,242.54
2018,12,4,9,30,794.0,66.0,2.6,6.6,345.0,359.45,287.97
2018,12,4,9,45,704.0,86.5,2.6,6.9,351.5,378.46,308.47
2018,12,4,10,0,614.0,107.0,2.6,7.2,358.0,388.72,320.11
2018,12,4,10,15,614.5,113.5,2.5,7.4,379.0,419.91,347.27
2018,12,4,10,30,615.0,120.0,2.4,7.6,400.0,449.5,372.25
2018,12,4,10,45,382.5,165.0,2.3,7.85,342.0,387.45,321.25
2018,12,4,11,0,150.0,210.0,2.2,8.1,284.0,303.65,250.83
2018,12,4,11,15,113.0,212.5,2.1,8.25,269.0,288.88,238.41
2018,12,4,11,30,76.0,215.0,2.0,8.4,254.0,266.64,219.45
2018,12,4,11,45,49.5,202.5,1.9,8.55,228.0,238.3,195.65
2018,12,4,12,0,23.0,190.0,1.8,8.7,202.0,203.63,166.51
2018,12,4,12,15,25.0,194.5,1.7,8.8,207.5,210.26,172.02
2018,12,4,12,30,27.0,199.0,1.6,8.9,213.0,216.97,177.46
2018,12,4,12,45,53.0,209.0,1.55,9.0,236.0,252.84,207.37
2018,12,4,13,0,79.0,219.0,1.5,9.1,259.0,282.95,232.25
2018,12,4,13,15,91.0,214.5,1.5,9.1,259.5,287.16,236.04
2018,12,4,13,30,103.0,210.0,1.5,9.1,260.0,291.07,239.74
2018,12,4,13,45,97.0,199.5,1.45,9.1,244.5,275.68,227.34
2018,12,4,14,0,91.0,189.0,1.4,9.1,229.0,260.15,214.87
2018,12,4,14,15,82.5,175.5,1.4,9.0,210.0,239.44,198.18
2018,12,4,14,30,74.0,162.0,1.4,8.9,191.0,218.81,181.4
2018,12,4,14,45,63.5,146.5,1.4,8.75,169.5,194.78,161.58
2018,12,4,15,0,53.0,131.0,1.4,8.6,148.0,171.09,141.81
2018,12,4,15,15,40.0,114.0,1.25,8.3,126.0,144.65,119.41
2018,12,4,15,30,27.0,97.0,1.1,8.0,104.0,118.86,97.29
2018,12,4,15,45,17.0,79.0,0.95,7.7,83.0,89.58,71.95
2018,12,4,16,0,7.0,61.0,0.8,7.4,62.0,65.89,51.18
2018,12,4,16,15,3.5,44.0,0.8,6.95,44.5,46.45,33.93
2018,12,4,16,30,0.0,27.0,0.8,6.5,27.0,26.8,15.94
2018,12,4,16,45,5.5,15.5,0.75,6.1,15.5,17.39,0.0
2018,12,4,17,0,11.0,4.0,0.7,5.7,4.0,6.77,0.0
2018,12,4,17,15,5.5,2.0,0.7,5.55,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,1.65,0.1,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,1.8,0.5,13.0,11.8,0.0
2018,12,5,7,45,42.5,28.0,2.0,0.9,32.5,25.9,12.67
2018,12,5,8,0,67.0,44.0,2.2,1.3,52.0,45.72,31.11
2018,12,5,8,15,179.5,57.0,2.35,1.85,91.0,76.07,52.8
2018,12,5,8,30,292.0,70.0,2.5,2.4,130.0,118.7,85.8
2018,12,5,8,45,309.5,84.0,2.65,2.95,160.0,152.25,116.23
2018,12,5,9,0,327.0,98.0,2.8,3.5,190.0,187.16,148.13
2018,12,5,9,15,551.5,84.5,2.95,3.85,265.5,262.78,210.04
2018,12,5,9,30,776.0,71.0,3.1,4.2,341.0,356.05,288.34
2018,12,5,9,45,817.0,70.0,3.25,4.6,379.0,405.23,332.75
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,455.72,377.54
2018,12,5,10,15,873.0,70.5,3.45,5.15,446.0,497.25,414.38
2018,12,5,10,30,888.0,72.0,3.5,5.3,475.0,537.46,449.29
2018,12,5,10,45,898.0,73.5,3.55,5.45,497.0,571.74,478.71
2018,12,5,11,0,908.0,75.0,3.6,5.6,519.0,605.24,506.86
2018,12,5,11,15,819.5,95.5,3.6,5.6,505.0,600.14,503.03
2018,12,5,11,30,731.0,116.0,3.6,5.6,491.0,587.75,493.1
2018,12,5,11,45,438.5,156.0,3.65,5.65,381.5,455.36,383.88
2018,12,5,12,0,146.0,196.0,3.7,5.7,272.0,301.87,253.41
2018,12,5,12,15,154.5,203.5,3.7,5.75,284.0,318.42,267.78
2018,12,5,12,30,163.0,211.0,3.7,5.8,296.0,334.79,281.43
2018,12,5,12,45,121.5,205.5,3.7,5.85,268.5,302.44,253.85
2018,12,5,13,0,80.0,200.0,3.7,5.9,241.0,262.27,219.73
2018,12,5,13,15,42.0,172.5,3.65,5.85,194.0,206.74,172.64
2018,12,5,13,30,4.0,145.0,3.6,5.8,147.0,146.49,120.88
2018,12,5,13,45,34.5,129.0,3.6,5.75,144.5,154.88,129.26
2018,12,5,14,0,65.0,113.0,3.6,5.7,142.0,163.69,137.83
2018,12,5,14,15,390.5,102.0,3.5,5.6,256.0,372.7,320.59
2018,12,5,14,30,716.0,91.0,3.4,5.5,370.0,556.91,473.55
2018,12,5,14,45,575.5,96.0,3.3,5.4,307.0,463.51,394.86
2018,12,5,15,0,435.0,101.0,3.2,5.3,244.0,372.51,318.18
2018,12,5,15,15,228.5,79.5,2.95,4.95,154.0,216.53,184.91
2018,12,5,15,30,22.0,58.0,2.7,4.6,64.0,69.85,56.06
2018,12,5,15,45,11.5,44.0,2.45,4.25,47.0,49.36,37.93
2018,12,5,16,0,1.0,30.0,2.2,3.9,30.0,29.38,20.14
2018,12,5,16,15,29.5,23.5,2.1,3.3,26.5,37.66,26.67
2018,12,5,16,30,58.0,17.0,2.0,2.7,23.0,43.95,29.28
2018,12,5,16,45,54.0,11.5,1.9,2.1,15.0,35.94,0.0
2018,12,5,17,0,50.0,6.0,1.8,1.5,7.0,18.82,0.0
2018,12,5,17,15,25.0,3.0,1.8,1.25,3.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,98.0,9.0,0.9,-3.15,12.0,0.0,0.0
2018,12,6,7,30,196.0,18.0,1.0,-2.5,24.0,17.69,0.0
2018,12,6,7,45,353.0,26.5,1.1,-1.85,60.0,27.51,10.53
2018,12,6,8,0,510.0,35.0,1.2,-1.2,96.0,66.5,33.17
2018,12,6,8,15,435.5,49.0,1.2,-0.65,116.0,99.19,61.83
2018,12,6,8,30,361.0,63.0,1.2,-0.1,136.0,122.95,86.96
2018,12,6,8,45,520.0,63.0,1.25,0.45,194.0,178.13,131.11
2018,12,6,9,0,679.0,63.0,1.3,1.0,252.0,247.05,188.96
2018,12,6,9,15,755.0,61.5,1.3,1.45,299.5,302.41,238.56
2018,12,6,9,30,831.0,60.0,1.3,1.9,347.0,362.53,291.81
2018,12,6,9,45,854.0,61.5,1.25,2.35,382.0,409.2,333.65
2018,12,6,10,0,877.0,63.0,1.2,2.8,417.0,454.97,373.52
2018,12,6,10,15,833.5,76.0,1.35,3.15,431.0,482.12,398.51
2018,12,6,10,30,790.0,89.0,1.5,3.5,445.0,503.17,417.7
2018,12,6,10,45,855.0,78.5,1.6,3.85,480.5,553.34,459.46
2018,12,6,11,0,920.0,68.0,1.7,4.2,516.0,602.51,499.6
2018,12,6,11,15,827.5,92.0,1.8,4.45,503.5,599.43,497.26
2018,12,6,11,30,735.0,116.0,1.9,4.7,491.0,588.7,488.86
2018,12,6,11,45,673.5,133.0,2.05,4.95,480.0,582.82,484.51
2018,12,6,12,0,612.0,150.0,2.2,5.2,469.0,572.31,476.16
2018,12,6,12,15,617.5,147.5,2.3,5.35,469.0,582.09,484.67
2018,12,6,12,30,623.0,145.0,2.4,5.5,469.0,589.67,491.25
2018,12,6,12,45,640.5,138.5,2.45,5.65,467.0,598.87,499.1
2018,12,6,13,0,658.0,132.0,2.5,5.8,465.0,605.69,505.04
2018,12,6,13,15,559.5,149.0,2.6,5.8,426.0,553.74,463.42
2018,12,6,13,30,461.0,166.0,2.7,5.8,387.0,504.39,423.41
2018,12,6,13,45,440.5,161.0,2.75,5.85,364.0,482.05,405.93
2018,12,6,14,0,420.0,156.0,2.8,5.9,341.0,458.55,387.13
2018,12,6,14,15,408.5,146.5,2.75,5.8,316.5,434.76,368.1
2018,12,6,14,30,397.0,137.0,2.7,5.7,292.0,409.9,347.9
2018,12,6,14,45,390.5,124.5,2.65,5.6,265.0,383.67,326.33
2018,12,6,15,0,384.0,112.0,2.6,5.5,238.0,356.38,303.41
2018,12,6,15,15,354.5,100.5,2.3,5.0,205.5,317.1,269.78
2018,12,6,15,30,325.0,89.0,2.0,4.5,173.0,278.56,236.12
2018,12,6,15,45,274.5,74.5,1.7,4.0,136.5,227.75,191.39
2018,12,6,16,0,224.0,60.0,1.4,3.5,100.0,179.84,148.54
2018,12,6,16,15,155.5,44.5,1.4,2.8,68.5,119.81,95.46
2018,12,6,16,30,87.0,29.0,1.4,2.1,37.0,71.97,51.45
2018,12,6,16,45,61.0,18.0,1.35,1.45,22.0,43.45,0.0
2018,12,6,17,0,35.0,7.0,1.3,0.8,7.0,15.93,0.0
2018,12,6,17,15,17.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.5,1.1,-1.2,7.5,0.0,0.0
2018,12,7,7,30,77.0,13.0,1.2,-0.5,15.0,12.78,0.0
2018,12,7,7,45,160.0,26.5,1.25,0.2,41.5,23.59,9.01
2018,12,7,8,0,243.0,40.0,1.3,0.9,68.0,52.07,30.27
2018,12,7,8,15,306.5,51.5,1.4,1.4,102.5,84.68,54.6
2018,12,7,8,30,370.0,63.0,1.5,1.9,137.0,123.53,86.39
2018,12,7,8,45,406.5,73.5,1.65,2.35,171.5,161.5,120.23
2018,12,7,9,0,443.0,84.0,1.8,2.8,206.0,202.48,157.38
2018,12,7,9,15,355.0,107.0,1.75,3.45,214.0,219.83,177.2
2018,12,7,9,30,267.0,130.0,1.7,4.1,222.0,226.62,186.32
2018,12,7,9,45,223.5,150.0,1.7,4.7,232.0,241.97,200.69
2018,12,7,10,0,180.0,170.0,1.7,5.3,242.0,250.66,208.52
2018,12,7,10,15,168.0,182.0,1.65,5.8,253.0,264.91,220.4
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,277.98,230.9
2018,12,7,10,45,175.0,203.0,1.55,6.8,285.0,303.58,251.67
2018,12,7,11,0,194.0,212.0,1.5,7.3,306.0,329.91,272.72
2018,12,7,11,15,233.0,215.5,1.4,7.4,331.5,362.81,299.41
2018,12,7,11,30,272.0,219.0,1.3,7.5,357.0,402.41,330.96
2018,12,7,11,45,280.5,220.0,1.15,7.65,364.0,415.54,340.63
2018,12,7,12,0,289.0,221.0,1.0,7.8,371.0,428.01,349.78
2018,12,7,12,15,304.0,218.5,0.9,7.9,376.0,440.19,359.04
2018,12,7,12,30,319.0,216.0,0.8,8.0,381.0,451.58,367.56
2018,12,7,12,45,328.5,211.0,0.75,8.1,378.5,455.51,370.54
2018,12,7,13,0,338.0,206.0,0.7,8.2,376.0,458.28,372.67
2018,12,7,13,15,312.5,202.5,0.7,8.2,356.0,437.84,356.8
2018,12,7,13,30,287.0,199.0,0.7,8.2,336.0,416.51,340.33
2018,12,7,13,45,279.5,189.5,0.75,8.25,317.5,399.59,327.81
2018,12,7,14,0,272.0,180.0,0.8,8.3,299.0,381.8,314.39
2018,12,7,14,15,255.0,168.5,0.75,8.2,274.0,354.94,293.18
2018,12,7,14,30,238.0,157.0,0.7,8.1,249.0,327.8,271.55
2018,12,7,14,45,168.0,137.5,0.65,7.95,199.5,252.4,209.88
2018,12,7,15,0,98.0,118.0,0.6,7.8,150.0,187.36,155.61
2018,12,7,15,15,67.0,105.0,0.5,7.6,125.5,148.02,122.4
2018,12,7,15,30,36.0,92.0,0.4,7.4,101.0,117.18,95.85
2018,12,7,15,45,27.5,78.5,0.3,7.2,84.5,98.27,79.37
2018,12,7,16,0,19.0,65.0,0.2,7.0,68.0,80.04,63.2
2018,12,7,16,15,51.5,47.5,0.25,6.75,53.0,77.93,60.04
2018,12,7,16,30,84.0,30.0,0.3,6.5,38.0,72.5,51.05
2018,12,7,16,45,70.5,19.5,0.35,6.25,24.0,48.55,0.0
2018,12,7,17,0,57.0,9.0,0.4,6.0,10.0,23.6,0.0
2018,12,7,17,15,28.5,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,2.0,2.5,2.0,-0.3,2.5,0.0,0.0
2018,12,8,7,30,4.0,5.0,2.1,-0.2,5.0,4.91,0.0
2018,12,8,7,45,2.0,17.0,2.2,-0.05,17.0,16.43,4.79
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,27.97,18.26
2018,12,8,8,15,0.0,43.0,2.35,0.3,43.0,41.36,30.75
2018,12,8,8,30,0.0,57.0,2.4,0.5,57.0,54.88,43.14
2018,12,8,8,45,1.0,74.5,2.4,0.75,75.0,72.06,58.58
2018,12,8,9,0,2.0,92.0,2.4,1.0,93.0,89.48,74.04
2018,12,8,9,15,13.0,110.0,2.4,1.25,114.5,110.69,92.41
2018,12,8,9,30,24.0,128.0,2.4,1.5,136.0,133.02,111.66
2018,12,8,9,45,67.0,149.0,2.4,1.75,175.0,173.92,146.61
2018,12,8,10,0,110.0,170.0,2.4,2.0,214.0,219.79,185.7
2018,12,8,10,15,89.0,178.0,2.3,2.2,215.0,219.97,185.75
2018,12,8,10,30,68.0,186.0,2.2,2.4,216.0,221.14,186.49
2018,12,8,10,45,53.0,190.5,2.1,2.55,214.5,220.39,185.5
2018,12,8,11,0,38.0,195.0,2.0,2.7,213.0,218.61,183.53
2018,12,8,11,15,38.0,194.0,2.0,2.85,212.5,219.04,183.73
2018,12,8,11,30,38.0,193.0,2.0,3.0,212.0,219.34,183.84
2018,12,8,11,45,19.0,169.0,2.0,3.1,178.5,178.77,149.17
2018,12,8,12,0,0.0,145.0,2.0,3.2,145.0,142.36,117.79
2018,12,8,12,15,0.5,149.0,2.0,3.3,149.5,146.91,121.71
2018,12,8,12,30,1.0,153.0,2.0,3.4,154.0,151.55,125.64
2018,12,8,12,45,5.5,164.0,2.05,3.5,167.0,166.26,138.27
2018,12,8,13,0,10.0,175.0,2.1,3.6,180.0,181.26,151.12
2018,12,8,13,15,15.5,177.0,2.05,3.6,184.5,187.63,156.75
2018,12,8,13,30,21.0,179.0,2.0,3.6,189.0,194.1,162.49
2018,12,8,13,45,16.5,168.0,2.0,3.6,175.5,179.92,150.56
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,165.81,138.7
2018,12,8,14,15,6.0,118.5,1.9,3.55,121.0,121.26,100.61
2018,12,8,14,30,0.0,80.0,1.8,3.5,80.0,77.7,62.88
2018,12,8,14,45,0.0,72.0,1.75,3.5,72.0,69.73,56.06
2018,12,8,15,0,0.0,64.0,1.7,3.5,64.0,61.86,49.21
2018,12,8,15,15,0.0,58.0,1.55,3.25,58.0,56.05,44.16
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,50.24,39.03
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,40.56,30.37
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,30.89,21.61
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,23.64,14.9
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,16.4,7.76
2018,12,8,16,45,5.0,10.0,1.45,1.9,10.0,11.23,0.0
2018,12,8,17,0,10.0,3.0,1.5,1.7,3.0,5.54,0.0
2018,12,8,17,15,5.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.5,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,3.0,4.0,4.6,-2.3,4.0,3.93,0.0
2018,12,9,7,45,1.5,9.0,4.7,-2.25,9.0,8.69,0.0
2018,12,9,8,0,0.0,14.0,4.8,-2.2,14.0,13.5,5.93
2018,12,9,8,15,0.0,17.5,4.9,-2.05,17.5,16.88,9.31
2018,12,9,8,30,0.0,21.0,5.0,-1.9,21.0,20.26,12.53
2018,12,9,8,45,0.0,24.0,5.1,-1.7,24.0,23.15,15.25
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,26.05,17.91
2018,12,9,9,15,2.0,54.0,5.3,-1.3,54.5,52.79,41.95
2018,12,9,9,30,4.0,81.0,5.4,-1.1,82.0,79.82,66.06
2018,12,9,9,45,5.0,76.0,5.5,-0.9,77.5,75.49,62.07
2018,12,9,10,0,6.0,71.0,5.6,-0.7,73.0,71.24,58.18
2018,12,9,10,15,4.0,72.0,5.75,-0.45,73.5,71.49,58.27
2018,12,9,10,30,2.0,73.0,5.9,-0.2,74.0,71.59,58.21
2018,12,9,10,45,1.0,63.5,6.05,0.0,64.0,61.92,49.5
2018,12,9,11,0,0.0,54.0,6.2,0.2,54.0,52.18,40.77
2018,12,9,11,15,2.0,71.5,6.2,0.4,72.5,70.32,56.76
2018,12,9,11,30,4.0,89.0,6.2,0.6,91.0,88.6,72.8
2018,12,9,11,45,2.5,97.5,6.25,0.8,99.0,96.15,79.27
2018,12,9,12,0,1.0,106.0,6.3,1.0,107.0,103.69,85.74
2018,12,9,12,15,8.0,102.5,5.95,1.1,107.0,104.86,86.92
2018,12,9,12,30,15.0,99.0,5.6,1.2,107.0,108.82,90.59
2018,12,9,12,45,10.5,106.5,5.25,1.25,112.0,110.76,92.14
2018,12,9,13,0,6.0,114.0,4.9,1.3,117.0,115.41,96.07
2018,12,9,13,15,3.5,105.0,5.05,1.25,106.5,104.7,86.76
2018,12,9,13,30,1.0,96.0,5.2,1.2,96.0,94.01,77.45
2018,12,9,13,45,4.0,99.5,5.35,1.15,101.0,99.67,82.63
2018,12,9,14,0,7.0,103.0,5.5,1.1,106.0,105.37,87.87
2018,12,9,14,15,5.0,98.0,5.65,1.0,100.0,99.13,82.49
2018,12,9,14,30,3.0,93.0,5.8,0.9,94.0,92.99,77.18
2018,12,9,14,45,1.5,72.5,6.0,0.85,73.0,71.13,57.9
2018,12,9,15,0,0.0,52.0,6.2,0.8,52.0,50.23,39.34
2018,12,9,15,15,140.5,57.0,6.2,0.65,93.0,142.27,123.18
2018,12,9,15,30,281.0,62.0,6.2,0.5,134.0,223.52,194.74
2018,12,9,15,45,340.5,66.0,6.2,0.4,138.0,247.99,213.78
2018,12,9,16,0,400.0,70.0,6.2,0.3,142.0,267.3,226.29
2018,12,9,16,15,311.5,56.5,6.2,0.2,103.5,202.79,166.2
2018,12,9,16,30,223.0,43.0,6.2,0.1,65.0,145.46,109.36
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.5,79.49,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,18.66,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,11.0,3.5,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,22.0,7.0,3.0,-1.1,8.0,6.88,0.0
2018,12,10,7,45,43.5,21.0,3.05,-0.95,25.0,19.18,5.37
2018,12,10,8,0,65.0,35.0,3.1,-0.8,42.0,36.51,23.26
2018,12,10,8,15,98.5,47.5,3.15,-0.65,63.5,55.96,39.17
2018,12,10,8,30,132.0,60.0,3.2,-0.5,85.0,79.39,58.93
