Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,8,45,103.5,67.0,3.25,-0.3,89.5,87.25,68.11
2018,12,10,9,0,75.0,74.0,3.3,-0.1,94.0,92.27,74.44
2018,12,10,9,15,203.5,98.0,3.35,0.05,164.0,160.44,131.98
2018,12,10,9,30,332.0,122.0,3.4,0.2,234.0,239.37,199.61
2018,12,10,9,45,409.5,123.0,3.45,0.35,275.0,288.48,242.74
2018,12,10,10,0,487.0,124.0,3.5,0.5,316.0,340.75,288.66
2018,12,10,10,15,560.0,117.0,3.5,0.65,353.0,389.34,331.31
2018,12,10,10,30,633.0,110.0,3.5,0.8,390.0,439.86,375.24
2018,12,10,10,45,685.0,103.5,3.5,0.95,420.0,482.41,412.08
2018,12,10,11,0,737.0,97.0,3.5,1.1,450.0,525.81,449.15
2018,12,10,11,15,709.5,107.0,3.45,1.25,455.0,540.57,461.47
2018,12,10,11,30,682.0,117.0,3.4,1.4,460.0,551.76,470.62
2018,12,10,11,45,688.0,117.5,3.35,1.55,467.5,570.5,486.13
2018,12,10,12,0,694.0,118.0,3.3,1.7,475.0,587.07,499.63
2018,12,10,12,15,662.5,127.0,3.3,1.85,467.5,585.87,498.29
2018,12,10,12,30,631.0,136.0,3.3,2.0,460.0,581.59,494.46
2018,12,10,12,45,586.0,145.5,3.3,2.1,443.0,565.91,481.34
2018,12,10,13,0,541.0,155.0,3.3,2.2,426.0,545.12,464.12
2018,12,10,13,15,583.5,138.5,3.25,2.25,422.5,558.77,476.27
2018,12,10,13,30,626.0,122.0,3.2,2.3,419.0,567.03,483.85
2018,12,10,13,45,568.5,129.0,3.15,2.4,389.0,531.89,454.45
2018,12,10,14,0,511.0,136.0,3.1,2.5,359.0,493.3,422.29
2018,12,10,14,15,406.5,142.5,2.95,2.45,312.5,427.79,367.0
2018,12,10,14,30,302.0,149.0,2.8,2.4,266.0,356.98,306.76
2018,12,10,14,45,247.0,139.0,2.65,2.4,229.0,307.82,264.76
2018,12,10,15,0,192.0,129.0,2.5,2.4,192.0,260.62,223.84
2018,12,10,15,15,151.0,114.5,2.2,2.15,160.0,210.91,180.67
2018,12,10,15,30,110.0,100.0,1.9,1.9,128.0,170.5,144.98
2018,12,10,15,45,89.5,83.5,1.55,1.65,103.5,139.5,117.22
2018,12,10,16,0,69.0,67.0,1.2,1.4,79.0,109.66,90.17
2018,12,10,16,15,44.5,49.5,1.1,0.9,56.5,72.92,57.17
2018,12,10,16,30,20.0,32.0,1.0,0.4,34.0,42.92,29.3
2018,12,10,16,45,31.5,19.5,0.95,-0.15,21.0,33.57,0.0
2018,12,10,17,0,43.0,7.0,0.9,-0.7,8.0,18.07,0.0
2018,12,10,17,15,21.5,3.5,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,95.0,7.0,1.1,-4.7,9.0,0.0,0.0
2018,12,11,7,30,190.0,14.0,1.2,-4.0,18.0,13.76,0.0
2018,12,11,7,45,346.0,23.0,1.3,-3.35,52.0,19.82,4.71
2018,12,11,8,0,502.0,32.0,1.4,-2.7,86.0,58.18,27.8
2018,12,11,8,15,610.5,38.0,1.4,-2.1,133.5,102.77,57.58
2018,12,11,8,30,719.0,44.0,1.4,-1.5,181.0,158.05,101.32
2018,12,11,8,45,769.5,49.0,1.45,-0.9,226.5,210.32,148.44
2018,12,11,9,0,820.0,54.0,1.5,-0.3,272.0,266.38,200.26
2018,12,11,9,15,856.5,57.5,1.55,0.25,316.0,320.04,250.55
2018,12,11,9,30,893.0,61.0,1.6,0.8,360.0,375.32,301.43
2018,12,11,9,45,912.0,65.0,1.65,1.3,397.5,425.56,347.29
2018,12,11,10,0,931.0,69.0,1.7,1.8,435.0,475.24,391.35
2018,12,11,10,15,945.5,71.5,1.75,2.25,466.0,519.41,429.83
2018,12,11,10,30,960.0,74.0,1.8,2.7,497.0,562.76,466.54
2018,12,11,10,45,969.0,76.0,1.85,3.1,521.0,600.89,498.25
2018,12,11,11,0,978.0,78.0,1.9,3.5,545.0,636.69,527.36
2018,12,11,11,15,983.5,79.5,1.95,3.9,561.0,667.37,551.87
2018,12,11,11,30,989.0,81.0,2.0,4.3,577.0,695.16,573.69
2018,12,11,11,45,988.0,81.5,2.05,4.65,583.0,714.75,589.01
2018,12,11,12,0,987.0,82.0,2.1,5.0,589.0,730.95,601.58
2018,12,11,12,15,981.0,83.0,2.2,5.3,586.5,740.99,609.76
2018,12,11,12,30,975.0,84.0,2.3,5.6,584.0,747.47,615.09
2018,12,11,12,45,969.5,84.0,2.35,5.9,575.0,749.64,616.6
2018,12,11,13,0,964.0,84.0,2.4,6.2,566.0,748.32,615.65
2018,12,11,13,15,957.0,83.0,2.4,6.35,549.0,745.22,613.5
2018,12,11,13,30,950.0,82.0,2.4,6.5,532.0,735.0,605.97
2018,12,11,13,45,933.5,80.5,2.4,6.6,505.5,714.66,590.58
2018,12,11,14,0,917.0,79.0,2.4,6.7,479.0,691.35,572.76
2018,12,11,14,15,899.5,76.5,2.25,6.65,447.0,663.52,550.64
2018,12,11,14,30,882.0,74.0,2.1,6.6,415.0,633.19,526.23
2018,12,11,14,45,858.0,70.5,1.95,6.55,377.5,595.67,495.73
2018,12,11,15,0,834.0,67.0,1.8,6.5,340.0,556.48,463.25
2018,12,11,15,15,781.0,64.0,1.65,5.8,294.5,501.04,417.94
2018,12,11,15,30,728.0,61.0,1.5,5.1,249.0,446.27,371.88
2018,12,11,15,45,684.5,54.5,1.3,4.4,206.5,393.48,325.72
2018,12,11,16,0,641.0,48.0,1.1,3.7,164.0,341.77,278.76
2018,12,11,16,15,552.5,40.0,1.2,2.85,120.5,277.37,220.95
2018,12,11,16,30,464.0,32.0,1.3,2.0,77.0,214.87,158.63
2018,12,11,16,45,296.0,21.5,1.35,1.15,45.0,123.77,4.34
2018,12,11,17,0,128.0,11.0,1.4,0.3,13.0,44.19,0.0
2018,12,11,17,15,64.0,5.5,1.45,0.2,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.7,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,18.0,4.5,0.85,-0.8,5.0,0.0,0.0
2018,12,12,7,30,36.0,9.0,0.8,-0.4,10.0,8.85,0.0
2018,12,12,7,45,39.0,23.5,0.75,0.05,26.0,20.74,3.67
2018,12,12,8,0,42.0,38.0,0.7,0.5,42.0,37.46,24.57
2018,12,12,8,15,55.0,54.0,0.65,0.9,62.5,57.01,41.76
2018,12,12,8,30,68.0,70.0,0.6,1.3,83.0,78.02,60.1
2018,12,12,8,45,78.5,86.0,0.6,1.75,104.0,99.89,79.42
2018,12,12,9,0,89.0,102.0,0.6,2.2,125.0,122.82,99.61
2018,12,12,9,15,216.0,109.5,0.6,2.45,178.0,174.7,141.6
2018,12,12,9,30,343.0,117.0,0.6,2.7,231.0,238.81,194.61
2018,12,12,9,45,464.0,109.5,0.55,3.0,281.0,294.11,240.47
2018,12,12,10,0,585.0,102.0,0.5,3.3,331.0,359.88,294.69
2018,12,12,10,15,558.5,116.5,0.5,3.45,348.0,385.79,317.04
2018,12,12,10,30,532.0,131.0,0.5,3.6,365.0,406.41,334.7
2018,12,12,10,45,479.0,152.0,0.55,3.75,370.5,418.58,345.14
2018,12,12,11,0,426.0,173.0,0.6,3.9,376.0,426.23,351.46
2018,12,12,11,15,456.5,170.5,0.7,4.0,394.0,454.22,374.92
2018,12,12,11,30,487.0,168.0,0.8,4.1,412.0,482.11,397.95
2018,12,12,11,45,565.0,150.0,0.85,4.2,437.0,522.77,431.19
2018,12,12,12,0,643.0,132.0,0.9,4.3,462.0,567.2,466.82
2018,12,12,12,15,718.5,110.5,1.0,4.45,479.0,602.78,495.92
2018,12,12,12,30,794.0,89.0,1.1,4.6,496.0,634.96,522.44
2018,12,12,12,45,707.0,111.0,1.15,4.75,469.0,608.29,500.96
2018,12,12,13,0,620.0,133.0,1.2,4.9,442.0,576.3,475.78
2018,12,12,13,15,474.0,160.0,1.15,4.85,392.0,504.9,418.5
2018,12,12,13,30,328.0,187.0,1.1,4.8,342.0,428.8,356.72
2018,12,12,13,45,408.0,163.5,1.05,4.75,347.5,461.13,384.56
2018,12,12,14,0,488.0,140.0,1.0,4.7,353.0,482.42,402.52
2018,12,12,14,15,372.0,146.5,0.95,4.55,302.5,410.24,343.45
2018,12,12,14,30,256.0,153.0,0.9,4.4,252.0,333.51,280.45
2018,12,12,14,45,264.0,139.0,0.85,4.25,233.0,317.68,268.21
2018,12,12,15,0,272.0,125.0,0.8,4.1,214.0,300.56,254.08
2018,12,12,15,15,281.0,108.5,0.8,3.8,190.5,279.58,236.59
2018,12,12,15,30,290.0,92.0,0.8,3.5,167.0,257.1,217.12
2018,12,12,15,45,257.0,78.0,0.8,3.15,136.0,216.73,181.7
2018,12,12,16,0,224.0,64.0,0.8,2.8,105.0,178.09,147.03
2018,12,12,16,15,172.0,50.0,0.85,2.55,76.5,134.15,107.34
2018,12,12,16,30,120.0,36.0,0.9,2.3,48.0,94.32,69.1
2018,12,12,16,45,78.0,22.0,0.95,2.05,28.0,54.83,0.46
2018,12,12,17,0,36.0,8.0,1.0,1.8,8.0,17.27,0.0
2018,12,12,17,15,18.0,4.0,1.0,1.75,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,10.0,4.0,0.55,0.1,4.0,0.0,0.0
2018,12,13,7,30,20.0,8.0,0.5,0.4,8.0,7.86,0.0
2018,12,13,7,45,69.0,23.0,0.45,0.7,29.0,19.26,1.52
2018,12,13,8,0,118.0,38.0,0.4,1.0,50.0,40.63,24.8
2018,12,13,8,15,175.5,52.0,0.4,1.4,79.5,67.23,45.25
2018,12,13,8,30,233.0,66.0,0.4,1.8,109.0,99.63,71.2
2018,12,13,8,45,250.5,80.5,0.4,2.15,137.0,129.97,98.13
2018,12,13,9,0,268.0,95.0,0.4,2.5,165.0,161.78,126.65
2018,12,13,9,15,277.0,110.0,0.55,2.9,192.0,192.89,154.88
2018,12,13,9,30,286.0,125.0,0.7,3.3,219.0,224.45,183.13
2018,12,13,9,45,272.0,141.0,0.8,3.7,238.0,248.5,204.84
2018,12,13,10,0,258.0,157.0,0.9,4.1,257.0,270.97,224.59
2018,12,13,10,15,338.5,156.5,1.0,4.6,298.0,318.56,264.34
2018,12,13,10,30,419.0,156.0,1.1,5.1,339.0,375.0,310.82
2018,12,13,10,45,375.0,169.0,1.2,5.6,339.0,375.85,311.67
2018,12,13,11,0,331.0,182.0,1.3,6.1,339.0,377.1,312.68
2018,12,13,11,15,407.5,175.5,1.35,6.35,375.0,430.06,356.12
2018,12,13,11,30,484.0,169.0,1.4,6.6,411.0,480.57,396.84
2018,12,13,11,45,477.0,173.5,1.4,6.85,414.5,491.96,405.33
2018,12,13,12,0,470.0,178.0,1.4,7.1,418.0,501.49,412.55
2018,12,13,12,15,474.5,175.5,1.45,7.3,418.0,509.21,418.95
2018,12,13,12,30,479.0,173.0,1.5,7.5,418.0,515.28,424.02
2018,12,13,12,45,459.0,175.0,1.55,7.75,407.0,508.13,418.31
2018,12,13,13,0,439.0,177.0,1.6,8.0,396.0,499.15,411.22
2018,12,13,13,15,551.0,145.0,1.55,8.1,411.0,539.39,444.69
2018,12,13,13,30,663.0,113.0,1.5,8.2,426.0,580.23,477.59
2018,12,13,13,45,726.5,94.5,1.45,8.3,423.0,596.05,490.13
2018,12,13,14,0,790.0,76.0,1.4,8.4,420.0,605.37,497.74
2018,12,13,14,15,615.5,102.0,1.3,8.35,359.0,516.2,426.19
2018,12,13,14,30,441.0,128.0,1.2,8.3,298.0,425.1,352.63
2018,12,13,14,45,304.5,121.0,1.1,8.2,233.5,319.92,267.24
2018,12,13,15,0,168.0,114.0,1.0,8.1,169.0,221.69,185.24
2018,12,13,15,15,179.0,105.5,0.95,7.65,157.5,221.67,185.53
2018,12,13,15,30,190.0,97.0,0.9,7.2,146.0,213.41,178.05
2018,12,13,15,45,232.0,79.0,0.85,6.75,128.5,206.44,171.11
2018,12,13,16,0,274.0,61.0,0.8,6.3,111.0,202.81,165.56
2018,12,13,16,15,198.5,49.0,0.85,5.9,80.0,149.89,118.75
2018,12,13,16,30,123.0,37.0,0.9,5.5,49.0,96.92,70.4
2018,12,13,16,45,73.0,21.5,1.0,5.1,27.5,52.62,1.74
2018,12,13,17,0,23.0,6.0,1.1,4.7,6.0,11.93,0.0
2018,12,13,17,15,11.5,3.0,1.1,4.4,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,4.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,8.0,6.0,3.1,3.2,6.0,5.9,0.0
2018,12,14,7,45,4.5,19.5,3.1,3.25,19.5,18.51,0.0
2018,12,14,8,0,1.0,33.0,3.1,3.3,33.0,31.45,20.2
2018,12,14,8,15,5.5,49.0,3.15,3.45,50.0,47.34,35.02
2018,12,14,8,30,10.0,65.0,3.2,3.6,67.0,63.86,49.82
2018,12,14,8,45,13.0,79.5,3.2,3.7,82.5,79.19,63.56
2018,12,14,9,0,16.0,94.0,3.2,3.8,98.0,94.85,77.46
2018,12,14,9,15,10.0,101.5,3.25,3.9,104.0,101.34,83.45
2018,12,14,9,30,4.0,109.0,3.3,4.0,110.0,107.23,88.7
2018,12,14,9,45,4.5,119.0,3.3,4.15,120.5,117.54,97.52
2018,12,14,10,0,5.0,129.0,3.3,4.3,131.0,127.92,106.3
2018,12,14,10,15,8.5,142.5,3.25,4.45,146.0,143.26,119.29
2018,12,14,10,30,12.0,156.0,3.2,4.6,161.0,158.94,132.48
2018,12,14,10,45,14.0,164.0,3.2,4.75,170.5,168.57,140.46
2018,12,14,11,0,16.0,172.0,3.2,4.9,180.0,178.34,148.55
2018,12,14,11,15,11.0,168.5,3.25,5.1,174.0,172.41,143.21
2018,12,14,11,30,6.0,165.0,3.3,5.3,168.0,166.19,137.66
2018,12,14,11,45,10.5,174.5,3.4,5.55,180.0,179.04,148.45
2018,12,14,12,0,15.0,184.0,3.5,5.8,192.0,192.15,159.42
2018,12,14,12,15,30.0,196.5,3.55,6.05,212.0,221.28,184.06
2018,12,14,12,30,45.0,209.0,3.6,6.3,232.0,245.97,204.84
2018,12,14,12,45,44.0,204.0,3.6,6.55,226.0,240.95,200.51
2018,12,14,13,0,43.0,199.0,3.6,6.8,220.0,235.8,196.19
2018,12,14,13,15,26.0,181.5,3.6,6.9,194.0,199.49,165.52
2018,12,14,13,30,9.0,164.0,3.6,7.0,168.0,170.03,140.46
2018,12,14,13,45,6.0,152.5,3.55,7.05,155.0,156.38,129.03
2018,12,14,14,0,3.0,141.0,3.5,7.1,142.0,142.78,117.59
2018,12,14,14,15,2.0,129.5,3.45,7.0,130.0,130.52,107.36
2018,12,14,14,30,1.0,118.0,3.4,6.9,118.0,118.31,97.1
2018,12,14,14,45,0.5,105.5,3.35,6.8,105.5,105.36,86.15
2018,12,14,15,0,0.0,93.0,3.3,6.7,93.0,92.44,75.12
2018,12,14,15,15,0.0,84.0,3.25,6.6,84.0,83.65,67.56
2018,12,14,15,30,0.0,75.0,3.2,6.5,75.0,74.93,59.95
2018,12,14,15,45,0.0,61.5,3.1,6.4,61.5,61.22,47.84
2018,12,14,16,0,0.0,48.0,3.0,6.3,48.0,47.44,35.55
2018,12,14,16,15,0.0,36.5,2.9,6.2,36.5,35.87,25.05
2018,12,14,16,30,0.0,25.0,2.8,6.1,25.0,24.16,13.95
2018,12,14,16,45,2.5,15.0,2.75,6.0,15.0,15.24,0.0
2018,12,14,17,0,5.0,5.0,2.7,5.9,5.0,6.23,0.0
2018,12,14,17,15,2.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.4,5.6,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.6,5.7,5.0,4.91,0.0
2018,12,15,7,45,20.5,18.5,1.8,5.8,20.0,16.61,0.0
2018,12,15,8,0,32.0,32.0,2.0,5.9,35.0,31.28,18.85
2018,12,15,8,15,47.0,47.5,2.1,6.15,54.5,49.78,34.94
2018,12,15,8,30,62.0,63.0,2.2,6.4,74.0,70.0,52.21
2018,12,15,8,45,89.0,72.5,2.25,6.6,93.0,88.44,67.73
2018,12,15,9,0,116.0,82.0,2.3,6.8,112.0,109.37,85.7
2018,12,15,9,15,125.5,93.0,2.35,7.1,130.0,129.01,103.24
2018,12,15,9,30,135.0,104.0,2.4,7.4,148.0,149.36,121.27
2018,12,15,9,45,131.0,113.0,2.45,7.75,159.5,163.19,133.71
2018,12,15,10,0,127.0,122.0,2.5,8.1,171.0,176.45,145.39
2018,12,15,10,15,145.0,138.5,2.4,8.3,198.5,206.93,171.27
2018,12,15,10,30,163.0,155.0,2.3,8.5,226.0,238.55,197.77
2018,12,15,10,45,238.0,161.0,2.25,8.7,270.5,294.19,244.24
2018,12,15,11,0,313.0,167.0,2.2,8.9,315.0,350.2,290.48
2018,12,15,11,15,251.0,178.0,2.0,8.95,299.0,335.2,277.39
2018,12,15,11,30,189.0,189.0,1.8,9.0,283.0,311.11,256.97
2018,12,15,11,45,278.5,194.0,1.65,9.05,334.5,382.7,315.68
2018,12,15,12,0,368.0,199.0,1.5,9.1,386.0,451.21,370.21
2018,12,15,12,15,362.5,199.5,1.35,9.15,384.0,454.22,371.59
2018,12,15,12,30,357.0,200.0,1.2,9.2,382.0,455.87,372.29
2018,12,15,12,45,420.5,184.0,1.05,9.3,395.5,491.32,400.11
2018,12,15,13,0,484.0,168.0,0.9,9.4,409.0,518.75,421.08
2018,12,15,13,15,317.0,164.0,0.8,9.45,320.0,395.14,323.08
2018,12,15,13,30,150.0,160.0,0.7,9.5,231.0,271.96,223.27
2018,12,15,13,45,143.0,158.0,0.6,9.6,223.0,264.95,218.13
2018,12,15,14,0,136.0,156.0,0.5,9.7,215.0,257.71,212.0
2018,12,15,14,15,152.5,158.0,0.4,9.7,220.0,269.8,221.86
2018,12,15,14,30,169.0,160.0,0.3,9.7,225.0,281.27,230.87
2018,12,15,14,45,134.5,147.0,0.25,9.7,196.0,243.98,200.16
2018,12,15,15,0,100.0,134.0,0.2,9.7,167.0,207.95,170.5
2018,12,15,15,15,168.0,111.5,0.2,9.55,158.5,216.25,178.26
2018,12,15,15,30,236.0,89.0,0.2,9.4,150.0,226.51,186.33
2018,12,15,15,45,337.5,76.5,0.25,9.25,147.0,259.97,211.83
2018,12,15,16,0,439.0,64.0,0.3,9.1,144.0,276.7,221.29
2018,12,15,16,15,332.5,51.5,0.3,8.9,103.0,205.62,160.16
2018,12,15,16,30,226.0,39.0,0.3,8.7,62.0,141.91,102.95
2018,12,15,16,45,131.0,23.5,0.3,8.5,35.5,77.6,10.34
2018,12,15,17,0,36.0,8.0,0.3,8.3,9.0,17.36,0.0
2018,12,15,17,15,18.0,4.0,0.35,8.25,4.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,25.0,4.0,2.45,5.4,4.5,0.0,0.0
2018,12,16,7,30,50.0,8.0,2.6,5.6,9.0,7.86,0.0
2018,12,16,7,45,175.5,20.5,2.8,5.85,35.5,16.61,0.0
2018,12,16,8,0,301.0,33.0,3.0,6.1,62.0,43.37,21.32
2018,12,16,8,15,292.0,46.5,3.1,6.4,86.5,71.9,43.39
2018,12,16,8,30,283.0,60.0,3.2,6.7,111.0,99.96,67.94
2018,12,16,8,45,393.0,66.5,3.35,7.05,156.5,143.52,102.43
2018,12,16,9,0,503.0,73.0,3.5,7.4,202.0,198.33,148.26
2018,12,16,9,15,614.0,69.0,3.6,7.95,251.5,251.56,193.92
2018,12,16,9,30,725.0,65.0,3.7,8.5,301.0,313.73,247.73
2018,12,16,9,45,750.5,67.5,3.8,9.05,334.5,357.84,287.88
2018,12,16,10,0,776.0,70.0,3.9,9.6,368.0,402.31,327.47
2018,12,16,10,15,796.0,71.5,3.95,10.15,397.0,443.26,363.27
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,483.54,397.61
2018,12,16,10,45,826.0,74.5,4.1,11.2,447.5,517.63,426.42
2018,12,16,11,0,836.0,76.0,4.2,11.7,469.0,549.89,453.16
2018,12,16,11,15,841.0,78.0,4.2,12.0,484.0,577.78,475.9
2018,12,16,11,30,846.0,80.0,4.2,12.3,499.0,603.24,496.29
2018,12,16,11,45,848.0,81.0,4.2,12.6,506.5,623.18,512.05
2018,12,16,12,0,850.0,82.0,4.2,12.9,514.0,640.32,525.4
2018,12,16,12,15,772.5,101.0,4.2,13.0,494.0,622.44,510.83
2018,12,16,12,30,695.0,120.0,4.2,13.1,474.0,602.43,494.46
2018,12,16,12,45,646.5,131.0,4.2,13.25,456.5,587.29,482.17
2018,12,16,13,0,598.0,142.0,4.2,13.4,439.0,569.18,467.42
2018,12,16,13,15,471.0,161.0,4.15,13.4,390.5,502.72,413.64
2018,12,16,13,30,344.0,180.0,4.1,13.4,342.0,430.72,354.91
2018,12,16,13,45,369.0,162.0,4.05,13.4,328.5,433.22,357.92
2018,12,16,14,0,394.0,144.0,4.0,13.4,315.0,425.92,352.91
2018,12,16,14,15,378.0,133.0,3.95,13.2,288.5,398.47,331.13
2018,12,16,14,30,362.0,122.0,3.9,13.0,262.0,370.13,308.41
2018,12,16,14,45,327.5,119.0,3.85,12.85,237.0,339.52,283.04
2018,12,16,15,0,293.0,116.0,3.8,12.7,212.0,301.57,251.41
2018,12,16,15,15,329.0,92.5,3.6,12.3,188.0,294.09,245.25
2018,12,16,15,30,365.0,69.0,3.4,11.9,164.0,274.79,228.52
2018,12,16,15,45,441.5,60.0,3.25,11.55,155.0,291.39,239.93
2018,12,16,16,0,518.0,51.0,3.1,11.2,146.0,298.12,240.99
2018,12,16,16,15,432.0,43.0,2.9,10.65,108.0,235.2,184.77
2018,12,16,16,30,346.0,35.0,2.7,10.1,70.0,178.07,130.13
2018,12,16,16,45,212.5,22.5,2.55,9.6,40.5,101.1,18.66
2018,12,16,17,0,79.0,10.0,2.4,9.1,11.0,30.74,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,17.0,3.5,1.35,2.35,3.5,0.0,0.0
2018,12,17,7,30,34.0,7.0,1.4,3.1,7.0,6.88,0.0
2018,12,17,7,45,65.0,20.0,1.45,3.85,24.5,16.83,0.0
2018,12,17,8,0,96.0,33.0,1.5,4.6,42.0,33.99,19.26
2018,12,17,8,15,132.0,47.5,1.75,5.35,67.0,57.28,37.84
2018,12,17,8,30,168.0,62.0,2.0,6.1,92.0,84.28,59.73
2018,12,17,8,45,236.0,76.0,2.25,6.85,129.5,120.6,89.13
2018,12,17,9,0,304.0,90.0,2.5,7.6,167.0,164.51,125.94
2018,12,17,9,15,530.0,77.5,2.65,8.15,238.5,234.55,181.24
2018,12,17,9,30,756.0,65.0,2.8,8.7,310.0,322.76,253.55
2018,12,17,9,45,816.5,62.5,2.95,9.25,353.0,376.22,300.71
2018,12,17,10,0,877.0,60.0,3.1,9.8,396.0,432.03,349.19
2018,12,17,10,15,894.0,61.5,3.15,10.25,426.0,475.07,386.73
2018,12,17,10,30,911.0,63.0,3.2,10.7,456.0,516.97,422.37
2018,12,17,10,45,923.0,63.5,3.25,11.1,479.5,553.75,453.19
2018,12,17,11,0,935.0,64.0,3.3,11.5,503.0,588.55,481.71
2018,12,17,11,15,942.0,64.5,3.3,11.85,519.0,618.25,505.56
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,645.3,526.87
2018,12,17,11,45,953.0,65.0,3.3,12.55,543.0,667.11,543.79
2018,12,17,12,0,957.0,65.0,3.3,12.9,551.0,685.86,558.09
2018,12,17,12,15,957.5,65.0,3.25,13.1,551.5,699.17,568.16
2018,12,17,12,30,958.0,65.0,3.2,13.3,552.0,709.15,575.11
2018,12,17,12,45,953.0,64.5,3.15,13.5,543.5,711.52,576.37
2018,12,17,13,0,948.0,64.0,3.1,13.7,535.0,710.47,575.24
2018,12,17,13,15,940.5,63.0,3.05,13.75,518.5,703.79,570.34
2018,12,17,13,30,933.0,62.0,3.0,13.8,502.0,693.81,563.11
2018,12,17,13,45,923.0,61.0,2.9,13.9,479.5,678.99,552.0
2018,12,17,14,0,913.0,60.0,2.8,14.0,457.0,661.16,538.15
2018,12,17,14,15,898.5,58.5,2.6,13.8,428.0,637.05,519.3
2018,12,17,14,30,884.0,57.0,2.4,13.6,399.0,610.41,498.18
2018,12,17,14,45,862.5,55.0,2.2,13.45,364.0,576.76,471.12
2018,12,17,15,0,841.0,53.0,2.0,13.3,329.0,541.42,442.12
2018,12,17,15,15,806.0,50.0,1.85,12.55,288.5,499.71,408.39
2018,12,17,15,30,771.0,47.0,1.7,11.8,248.0,454.0,370.41
2018,12,17,15,45,722.0,43.0,1.55,11.05,205.5,400.62,324.96
2018,12,17,16,0,673.0,39.0,1.4,10.3,163.0,348.71,279.06
2018,12,17,16,15,547.5,34.5,1.4,9.55,118.0,268.07,209.6
2018,12,17,16,30,422.0,30.0,1.4,8.8,73.0,200.32,146.71
2018,12,17,16,45,282.5,21.0,1.45,8.05,43.5,121.93,28.35
2018,12,17,17,0,143.0,12.0,1.5,7.3,14.0,49.79,0.0
2018,12,17,17,15,71.5,6.0,1.5,7.1,7.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,62.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,125.0,10.0,1.3,1.0,11.0,9.83,0.0
2018,12,18,7,45,288.0,19.0,1.35,1.7,40.5,15.31,0.0
2018,12,18,8,0,451.0,28.0,1.4,2.4,70.0,44.5,19.03
2018,12,18,8,15,550.0,33.5,1.7,3.05,111.5,83.46,43.19
2018,12,18,8,30,649.0,39.0,2.0,3.7,153.0,132.25,79.9
2018,12,18,8,45,702.0,43.0,2.3,4.4,195.5,179.88,121.4
2018,12,18,9,0,755.0,47.0,2.6,5.1,238.0,231.68,168.47
2018,12,18,9,15,789.0,49.5,2.7,5.5,277.5,280.23,214.13
2018,12,18,9,30,823.0,52.0,2.8,5.9,317.0,330.25,260.7
2018,12,18,9,45,846.0,53.5,2.9,6.35,352.0,376.17,303.23
2018,12,18,10,0,869.0,55.0,3.0,6.8,387.0,422.0,344.67
2018,12,18,10,15,885.0,56.5,2.9,7.1,416.5,464.28,382.03
2018,12,18,10,30,901.0,58.0,2.8,7.4,446.0,505.37,417.32
2018,12,18,10,45,912.0,59.0,2.75,7.7,469.0,541.87,448.11
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,576.38,476.5
2018,12,18,11,15,867.5,75.5,2.55,8.25,492.0,588.26,485.6
2018,12,18,11,30,812.0,91.0,2.4,8.5,492.0,592.79,488.54
2018,12,18,11,45,703.0,120.0,2.3,8.75,471.0,575.15,473.38
2018,12,18,12,0,594.0,149.0,2.2,9.0,450.0,549.33,451.62
2018,12,18,12,15,709.5,120.0,2.1,9.15,480.0,602.9,494.8
2018,12,18,12,30,825.0,91.0,2.0,9.3,510.0,653.33,534.34
2018,12,18,12,45,876.0,77.5,1.9,9.5,517.0,678.09,552.81
2018,12,18,13,0,927.0,64.0,1.8,9.7,524.0,696.06,565.43
2018,12,18,13,15,915.0,64.5,1.75,9.75,507.5,688.26,559.37
2018,12,18,13,30,903.0,65.0,1.7,9.8,491.0,677.29,551.3
2018,12,18,13,45,893.5,63.5,1.6,9.9,469.0,662.59,540.0
2018,12,18,14,0,884.0,62.0,1.5,10.0,447.0,644.96,525.97
2018,12,18,14,15,874.0,59.0,1.45,9.9,419.0,622.44,508.86
2018,12,18,14,30,864.0,56.0,1.4,9.8,391.0,597.28,489.41
2018,12,18,14,45,841.0,54.5,1.35,9.7,356.5,563.88,463.06
2018,12,18,15,0,818.0,53.0,1.3,9.6,322.0,528.92,434.87
2018,12,18,15,15,785.0,50.0,1.15,9.1,283.0,489.0,401.88
2018,12,18,15,30,752.0,47.0,1.0,8.6,244.0,445.01,364.69
2018,12,18,15,45,688.5,44.5,0.9,8.05,201.0,387.25,315.67
2018,12,18,16,0,625.0,42.0,0.8,7.5,158.0,331.88,267.11
2018,12,18,16,15,517.0,36.0,0.9,6.85,115.0,258.16,203.4
2018,12,18,16,30,409.0,30.0,1.0,6.2,72.0,196.2,145.28
2018,12,18,16,45,258.5,20.5,1.05,5.55,42.5,114.65,31.3
2018,12,18,17,0,108.0,11.0,1.1,4.9,13.0,39.64,0.0
2018,12,18,17,15,54.0,5.5,1.1,4.7,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.0,0.75,-0.3,3.0,0.0,0.0
2018,12,19,7,30,32.0,6.0,0.7,0.1,6.0,5.9,0.0
2018,12,19,7,45,71.0,17.0,0.65,0.5,22.0,14.42,0.0
2018,12,19,8,0,110.0,28.0,0.6,0.9,38.0,29.65,15.61
2018,12,19,8,15,170.0,41.5,0.65,1.3,66.5,54.29,34.34
2018,12,19,8,30,230.0,55.0,0.7,1.7,95.0,85.89,59.24
2018,12,19,8,45,288.5,70.0,0.75,2.15,133.5,124.57,91.57
2018,12,19,9,0,347.0,85.0,0.8,2.6,172.0,168.74,129.56
2018,12,19,9,15,365.0,97.0,0.75,3.05,202.0,203.47,161.01
2018,12,19,9,30,383.0,109.0,0.7,3.5,232.0,239.27,192.96
2018,12,19,9,45,398.5,120.0,0.7,4.0,260.0,274.01,223.49
2018,12,19,10,0,414.0,131.0,0.7,4.5,288.0,309.24,253.71
2018,12,19,10,15,404.5,144.0,0.9,5.2,307.5,335.49,276.54
2018,12,19,10,30,395.0,157.0,1.1,5.9,327.0,360.09,297.45
2018,12,19,10,45,377.0,170.0,1.3,6.6,339.0,374.45,309.62
2018,12,19,11,0,359.0,183.0,1.5,7.3,351.0,390.62,322.79
2018,12,19,11,15,347.5,191.5,1.6,7.65,358.5,403.81,333.48
2018,12,19,11,30,336.0,200.0,1.7,8.0,366.0,415.45,342.72
2018,12,19,11,45,294.0,210.5,1.8,8.3,357.5,408.87,336.97
2018,12,19,12,0,252.0,221.0,1.9,8.6,349.0,399.93,329.25
2018,12,19,12,15,273.0,218.5,1.85,8.75,357.0,415.68,342.12
2018,12,19,12,30,294.0,216.0,1.8,8.9,365.0,430.93,354.38
2018,12,19,12,45,312.0,209.5,1.8,9.0,366.0,439.02,361.21
2018,12,19,13,0,330.0,203.0,1.8,9.1,367.0,446.08,367.27
2018,12,19,13,15,330.0,197.0,1.75,9.1,357.0,440.5,363.04
2018,12,19,13,30,330.0,191.0,1.7,9.1,347.0,433.71,357.92
2018,12,19,13,45,322.5,183.0,1.65,9.1,329.5,418.53,346.06
2018,12,19,14,0,315.0,175.0,1.6,9.1,312.0,402.34,333.35
2018,12,19,14,15,289.5,165.0,1.5,9.0,285.0,371.63,308.64
2018,12,19,14,30,264.0,155.0,1.4,8.9,258.0,340.76,283.64
2018,12,19,14,45,300.5,137.0,1.25,8.75,244.0,336.96,281.11
2018,12,19,15,0,337.0,119.0,1.1,8.6,230.0,338.06,281.83
2018,12,19,15,15,380.0,96.0,1.0,8.2,207.0,326.05,271.91
2018,12,19,15,30,423.0,73.0,0.9,7.8,184.0,309.64,257.6
2018,12,19,15,45,297.0,59.5,0.8,7.35,131.0,220.92,182.66
2018,12,19,16,0,171.0,46.0,0.7,6.9,78.0,140.01,113.61
2018,12,19,16,15,208.5,39.0,0.75,6.65,68.0,141.29,112.0
2018,12,19,16,30,246.0,32.0,0.8,6.4,58.0,139.88,103.97
2018,12,19,16,45,140.0,19.5,0.85,6.2,33.0,76.07,22.22
2018,12,19,17,0,34.0,7.0,0.9,6.0,8.0,16.0,0.0
2018,12,19,17,15,17.0,3.5,0.9,5.9,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,2.5,1.0,1.45,4.55,1.0,0.0,0.0
2018,12,20,7,30,5.0,2.0,1.6,4.7,2.0,1.97,0.0
2018,12,20,7,45,2.5,5.0,1.7,4.85,5.0,4.86,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,7.71,0.41
2018,12,20,8,15,0.0,11.0,1.85,5.15,11.0,10.6,3.43
2018,12,20,8,30,0.0,14.0,1.9,5.3,14.0,13.5,6.13
2018,12,20,8,45,0.0,16.0,2.0,5.5,16.0,15.43,7.94
2018,12,20,9,0,0.0,18.0,2.1,5.7,18.0,17.36,9.69
2018,12,20,9,15,0.0,21.0,2.2,5.9,21.0,20.26,12.27
2018,12,20,9,30,0.0,24.0,2.3,6.1,24.0,23.16,14.81
2018,12,20,9,45,0.0,30.0,2.45,6.3,30.0,28.96,19.87
2018,12,20,10,0,0.0,36.0,2.6,6.5,36.0,34.76,24.9
2018,12,20,10,15,0.0,33.5,2.65,6.7,33.5,32.34,22.72
2018,12,20,10,30,0.0,31.0,2.7,6.9,31.0,29.93,20.55
2018,12,20,10,45,0.0,33.5,2.75,7.05,33.5,32.35,22.61
2018,12,20,11,0,0.0,36.0,2.8,7.2,36.0,34.77,24.66
2018,12,20,11,15,0.0,34.0,2.9,7.35,34.0,32.84,22.93
2018,12,20,11,30,0.0,32.0,3.0,7.5,32.0,30.91,21.22
2018,12,20,11,45,0.0,41.0,3.1,7.6,41.0,39.61,28.72
2018,12,20,12,0,0.0,50.0,3.2,7.7,50.0,48.32,36.2
2018,12,20,12,15,0.0,44.0,3.25,7.85,44.0,42.51,31.17
2018,12,20,12,30,0.0,38.0,3.3,8.0,38.0,36.71,26.15
